ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 00:00,2,0.000,ALERT,211.70,294.86,59.970,1438228803,"201051344000955","174011321042388",0.00,23.80,0,291.55,296.06,0.0,0.0,0.000,200059.8,200059.8,8517,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228878,316110.00
07/30/2015 00:00,2,0.000,ALERT,213.29,296.06,59.970,1438228803,"274151322000095","174011321042388",0.00,23.80,0,292.76,296.96,0.0,0.0,0.000,499680.0,499680.0,9415,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228880,316111.00
07/30/2015 00:00,2,0.000,ALERT,211.70,295.46,59.991,1438228803,"201051344000868","174011321042388",0.00,23.50,0,292.46,296.96,0.0,0.0,0.000,186659.6,186659.6,8524,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438228882,316112.00
07/30/2015 00:00,2,0.000,ALERT,212.38,294.86,59.975,1438228803,"201051344000853","174011321042388",0.00,23.80,0,291.55,296.36,0.0,0.0,0.000,193034.9,193034.9,8528,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228884,316113.00
07/30/2015 00:00,2,0.000,ALERT,212.38,295.76,59.965,1438228803,"201051344000582","174011321042388",0.00,23.30,0,292.46,296.66,0.0,0.0,0.000,192613.1,192613.1,8502,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228886,316114.00
07/30/2015 00:00,2,0.000,ALERT,211.93,294.86,59.986,1438228803,"201051344000469","174011321042388",0.00,23.30,0,290.65,295.46,0.0,0.0,0.000,188311.4,188311.4,8517,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228887,316115.00
07/30/2015 00:00,2,0.000,ALERT,211.70,294.86,60.012,1438228803,"201051344000988","174011321042388",0.00,23.80,0,289.45,295.76,0.0,0.0,0.000,187601.5,187601.5,8505,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228889,316116.00
07/30/2015 00:00,2,0.000,ALERT,211.70,294.56,59.975,1438228803,"201051344001158","174011321042388",0.00,23.30,0,290.95,295.46,0.0,0.0,0.000,193443.7,193443.7,8506,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228891,316117.00
07/30/2015 00:00,2,0.000,ALERT,211.93,294.56,59.965,1438228803,"201051344001025","174011321042388",0.00,23.00,0,291.25,296.96,0.0,0.0,0.000,197524.4,197524.4,8510,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228893,316118.00
07/30/2015 00:00,2,0.000,ALERT,211.93,295.46,59.970,1438228803,"201051344000569","174011321042388",0.00,23.80,0,292.16,297.26,0.0,0.0,0.000,200833.2,200833.2,8526,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228895,316119.00
07/30/2015 00:00,2,0.000,ALERT,213.29,294.86,59.965,1438228803,"274151322000094","174011321042388",0.00,23.80,0,291.55,296.06,0.0,0.0,0.000,380173.6,380173.6,9912,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228897,316120.00
07/30/2015 00:00,2,0.000,ALERT,211.93,295.16,59.959,1438228803,"201051344000458","174011321042388",0.00,24.30,0,291.85,296.96,0.0,0.0,0.000,196584.4,196584.4,8517,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438228899,316121.00
07/30/2015 00:00,2,0.000,ALERT,213.29,295.16,59.970,1438228803,"274151322000087","174011321042388",0.00,25.30,0,290.95,296.06,0.0,0.0,0.000,451546.2,451546.2,9363,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228900,316122.00
07/30/2015 00:00,2,0.000,ALERT,213.06,295.16,59.965,1438228803,"274151322000052","174011321042388",0.00,24.50,0,291.55,296.96,0.0,0.0,0.000,482819.9,482819.9,9777,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228902,316123.00
07/30/2015 00:00,2,0.000,ALERT,212.38,295.76,59.981,1438228803,"201051344001145","174011321042388",0.00,23.50,0,292.16,297.26,0.0,0.0,0.000,201717.8,201717.8,8526,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228904,316124.00
07/30/2015 00:00,2,0.000,ALERT,212.38,295.46,60.012,1438228803,"201051344000685","174011321042388",0.00,23.80,0,291.85,296.36,0.0,0.0,0.000,200535.6,200535.6,8529,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228906,316125.00
07/30/2015 00:00,2,0.000,ALERT,212.83,295.16,59.970,1438228803,"274151322000088","174011321042388",0.00,24.50,0,291.85,296.66,0.0,0.0,0.000,463097.8,463097.8,9383,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228908,316126.00
07/30/2015 00:00,2,0.000,ALERT,212.16,295.16,59.996,1438228803,"201051344000438","174011321042388",0.00,23.30,0,292.16,296.96,0.0,0.0,0.000,200573.8,200573.8,8504,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228909,316127.00
07/30/2015 00:00,2,0.000,ALERT,211.70,295.16,59.965,1438228803,"201051344001135","174011321042388",0.00,23.50,0,291.85,296.96,0.0,0.0,0.000,192028.3,192028.3,8489,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228911,316128.00
07/30/2015 00:00,2,0.000,ALERT,212.16,294.56,59.996,1438228803,"201051344000417","174011321042388",0.00,23.80,0,290.95,295.76,0.0,0.0,0.000,195886.5,195886.5,8503,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228913,316129.00
07/30/2015 00:00,2,0.000,ALERT,213.29,295.46,59.970,1438228803,"274151322000083","174011321042388",0.00,24.00,0,292.16,296.96,0.0,0.0,0.000,478801.1,478801.1,9807,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438228916,316130.00
07/30/2015 00:00,2,0.000,ALERT,211.93,295.16,59.975,1438228803,"201051344000585","174011321042388",0.00,23.80,0,291.25,296.36,0.0,0.0,0.000,196455.0,196455.0,8505,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438228917,316131.00
07/30/2015 00:00,2,0.000,ALERT,212.83,295.46,59.965,1438228803,"274151322000054","174011321042388",0.00,24.80,0,291.85,297.26,0.0,0.0,0.000,473691.6,473691.6,9373,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228919,316132.00
07/30/2015 00:00,2,0.000,ALERT,212.16,295.16,60.002,1438228803,"201051344001203","174011321042388",0.00,23.50,0,291.55,298.47,0.0,0.0,0.000,197424.9,197424.9,8516,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228921,316133.00
07/30/2015 00:00,2,0.000,ALERT,210.80,293.96,59.959,1438228803,"201051344000646","174011321042388",0.00,23.50,0,291.25,296.06,0.0,0.0,0.000,194054.9,194054.9,8501,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438228923,316134.00
07/30/2015 00:00,2,0.000,ALERT,213.96,294.26,59.996,1438228803,"274151322000068","174011321042388",0.00,24.80,0,291.25,295.76,0.0,0.0,0.000,379369.5,379369.5,9520,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228924,316135.00
07/30/2015 00:00,2,0.000,ALERT,213.74,295.46,59.959,1438228803,"274151322000076","174011321042388",0.00,24.30,0,291.55,296.96,0.0,0.0,0.000,505685.9,505685.9,9784,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228926,316136.00
07/30/2015 00:00,2,0.000,ALERT,211.93,295.46,59.970,1438228803,"201051344000890","174011321042388",0.00,23.80,0,292.46,297.57,0.0,0.0,0.000,198594.1,198594.1,8512,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228928,316137.00
07/30/2015 00:00,2,0.000,ALERT,211.70,294.86,59.933,1438228803,"201051344000900","174011321042388",0.00,23.50,0,291.25,296.06,0.0,0.0,0.000,199268.3,199268.3,8534,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228930,316138.00
07/30/2015 00:00,2,0.000,ALERT,212.38,294.56,59.965,1438228803,"201051344000633","174011321042388",0.00,23.30,0,289.75,295.46,0.0,0.0,0.000,188402.2,188402.2,8528,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228932,316139.00
07/30/2015 00:00,2,0.000,ALERT,211.93,295.16,59.965,1438228803,"201051344000983","174011321042388",0.00,23.80,0,291.85,296.96,0.0,0.0,0.000,196191.4,196191.4,8528,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228934,316140.00
07/30/2015 00:00,2,0.000,ALERT,211.93,294.86,59.954,1438228803,"201051344000917","174011321042388",0.00,24.30,0,290.65,296.06,0.0,0.0,0.000,199109.1,199109.1,8530,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228936,316141.00
07/30/2015 00:00,2,0.000,ALERT,211.93,294.56,59.954,1438228803,"201051344000648","174011321042388",0.00,23.30,0,291.25,296.66,0.0,0.0,0.000,194517.6,194517.6,8523,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228938,316142.00
07/30/2015 00:00,2,0.000,ALERT,211.93,295.16,59.986,1438228803,"201051344001093","174011321042388",0.00,24.00,0,291.85,296.36,0.0,0.0,0.000,197295.2,197295.2,8518,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228939,316143.00
07/30/2015 00:00,2,0.000,ALERT,212.38,294.86,59.970,1438228803,"201051344000645","174011321042388",0.00,24.00,0,291.55,296.36,0.0,0.0,0.000,195332.5,195332.5,8528,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228941,316144.00
07/30/2015 00:00,2,0.000,ALERT,213.29,295.46,59.944,1438228803,"274151322000085","174011321042388",0.00,24.30,0,291.85,296.66,0.0,0.0,0.000,476186.0,476186.0,9786,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228943,316145.00
07/30/2015 00:00,2,0.000,ALERT,212.16,294.56,59.981,1438228803,"201051344000651","174011321042388",0.00,23.00,0,291.25,296.06,0.0,0.0,0.000,194624.5,194624.5,8510,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438228945,316146.00
07/30/2015 00:00,2,0.000,ALERT,212.16,294.86,59.965,1438228803,"201051344000867","174011321042388",0.00,24.00,0,291.55,296.96,0.0,0.0,0.000,187235.7,187235.7,8527,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228946,316147.00
07/30/2015 00:00,2,0.000,ALERT,211.93,295.76,59.959,1438228803,"201051344001230","174011321042388",0.00,23.50,0,292.16,296.66,0.0,0.0,0.000,198257.2,198257.2,8538,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228948,316148.00
07/30/2015 00:00,2,0.000,ALERT,212.16,295.46,59.954,1438228803,"201051344000576","174011321042388",0.00,23.50,0,291.55,296.66,0.0,0.0,0.000,194493.2,194493.2,8543,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228950,316149.00
07/30/2015 00:00,2,0.000,ALERT,211.70,295.76,59.965,1438228803,"201051344000579","174011321042388",0.00,23.80,0,292.16,297.26,0.0,0.0,0.000,201307.7,201307.7,8503,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228952,316150.00
07/30/2015 00:00,2,0.000,ALERT,211.48,296.06,59.970,1438228803,"201051344000594","174011321042388",0.00,23.80,0,293.06,296.96,0.0,0.0,0.000,197136.5,197136.5,8515,0,0,0,L,1122011218,2,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438228967,316151.00
07/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438228803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438229684,316152.00
07/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438228803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438229684,316153.00
07/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438228803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438229684,316154.00
07/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438228803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438229684,316155.00
07/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438228803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438229684,316156.00
07/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438228803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438229684,316157.00
07/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438228803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438229684,316158.00
07/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438228803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438229684,316159.00
07/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438228803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438229684,316160.00
07/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438228803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438229684,316161.00
07/30/2015 00:15,2,0.000,ALERT,211.70,295.46,59.954,1438229703,"201051344000955","174011321042388",0.00,23.80,0,292.16,297.87,0.0,0.0,0.000,200059.8,200059.8,8519,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229779,316162.00
07/30/2015 00:15,2,0.000,ALERT,213.29,296.36,59.975,1438229703,"274151322000095","174011321042388",0.00,23.80,0,293.06,299.07,0.0,0.0,0.000,499680.0,499680.0,9417,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438229780,316163.00
07/30/2015 00:15,2,0.000,ALERT,211.93,295.76,60.002,1438229703,"201051344000868","174011321042388",0.00,23.50,0,292.76,298.77,0.0,0.0,0.000,186659.6,186659.6,8526,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229782,316164.00
07/30/2015 00:15,2,0.000,ALERT,212.38,295.16,59.970,1438229703,"201051344000853","174011321042388",0.00,23.50,0,292.16,298.17,0.0,0.0,0.000,193034.9,193034.9,8530,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229784,316165.00
07/30/2015 00:15,2,0.000,ALERT,212.38,296.06,59.965,1438229703,"201051344000582","174011321042388",0.00,23.30,0,293.06,298.47,0.0,0.0,0.000,192613.1,192613.1,8504,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229786,316166.00
07/30/2015 00:15,2,0.000,ALERT,211.70,294.56,59.965,1438229703,"201051344000469","174011321042388",0.00,23.00,0,291.25,297.26,0.0,0.0,0.000,188311.4,188311.4,8519,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229788,316167.00
07/30/2015 00:15,2,0.000,ALERT,211.48,294.56,59.949,1438229703,"201051344000988","174011321042388",0.00,23.80,0,289.75,297.57,0.0,0.0,0.000,187601.5,187601.5,8507,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438229789,316168.00
07/30/2015 00:15,2,0.000,ALERT,211.70,294.86,59.965,1438229703,"201051344001158","174011321042388",0.00,23.30,0,291.55,297.26,0.0,0.0,0.000,193443.7,193443.7,8508,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229791,316169.00
07/30/2015 00:15,2,0.000,ALERT,211.70,294.56,59.970,1438229703,"201051344001025","174011321042388",0.00,23.30,0,291.85,298.77,0.0,0.0,0.000,197524.4,197524.4,8512,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229793,316170.00
07/30/2015 00:15,2,0.000,ALERT,211.93,295.46,59.933,1438229703,"201051344000569","174011321042388",0.00,23.80,0,292.76,298.77,0.0,0.0,0.000,200833.2,200833.2,8528,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229795,316171.00
07/30/2015 00:15,2,0.000,ALERT,213.29,295.46,59.959,1438229703,"274151322000094","174011321042388",0.00,24.00,0,291.85,297.57,0.0,0.0,0.000,380173.6,380173.6,9914,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229797,316172.00
07/30/2015 00:15,2,0.000,ALERT,211.70,295.16,59.965,1438229703,"201051344000458","174011321042388",0.00,24.30,0,292.16,298.77,0.0,0.0,0.000,196584.4,196584.4,8519,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229799,316173.00
07/30/2015 00:15,2,0.000,ALERT,213.29,294.86,59.975,1438229703,"274151322000087","174011321042388",0.00,25.30,0,291.25,297.57,0.0,0.0,0.000,451546.2,451546.2,9365,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229800,316174.00
07/30/2015 00:15,2,0.000,ALERT,212.61,294.56,59.975,1438229703,"274151322000052","174011321042388",0.00,24.50,0,291.85,298.47,0.0,0.0,0.000,482819.9,482819.9,9779,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229802,316175.00
07/30/2015 00:15,2,0.000,ALERT,212.16,295.76,59.981,1438229703,"201051344001145","174011321042388",0.00,23.50,0,292.76,299.07,0.0,0.0,0.000,201717.8,201717.8,8528,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438229804,316176.00
07/30/2015 00:15,2,0.000,ALERT,212.38,295.46,60.007,1438229703,"201051344000685","174011321042388",0.00,23.80,0,292.46,297.87,0.0,0.0,0.000,200535.6,200535.6,8531,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229806,316177.00
07/30/2015 00:15,2,0.000,ALERT,212.61,295.46,59.970,1438229703,"274151322000088","174011321042388",0.00,24.50,0,291.85,298.17,0.0,0.0,0.000,463097.8,463097.8,9385,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229808,316178.00
07/30/2015 00:15,2,0.000,ALERT,211.93,295.46,59.981,1438229703,"201051344000438","174011321042388",0.00,23.50,0,292.46,298.47,0.0,0.0,0.000,200573.8,200573.8,8506,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438229810,316179.00
07/30/2015 00:15,2,0.000,ALERT,211.70,295.46,59.949,1438229703,"201051344001135","174011321042388",0.00,23.50,0,292.46,298.47,0.0,0.0,0.000,192028.3,192028.3,8491,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438229812,316180.00
07/30/2015 00:15,2,0.000,ALERT,211.93,294.86,59.975,1438229703,"201051344000417","174011321042388",0.00,23.50,0,291.55,297.26,0.0,0.0,0.000,195886.5,195886.5,8505,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229813,316181.00
07/30/2015 00:15,2,0.000,ALERT,211.70,295.76,59.975,1438229703,"201051344000594","174011321042388",0.00,23.80,0,292.16,298.17,0.0,0.0,0.000,197136.5,197136.5,8517,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229815,316182.00
07/30/2015 00:15,2,0.000,ALERT,213.06,295.16,59.970,1438229703,"274151322000083","174011321042388",0.00,24.00,0,292.46,298.47,0.0,0.0,0.000,478801.1,478801.1,9809,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229817,316183.00
07/30/2015 00:15,2,0.000,ALERT,211.93,295.46,59.986,1438229703,"201051344000585","174011321042388",0.00,23.80,0,291.85,297.87,0.0,0.0,0.000,196455.0,196455.0,8507,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229819,316184.00
07/30/2015 00:15,2,0.000,ALERT,213.06,295.76,59.975,1438229703,"274151322000054","174011321042388",0.00,24.80,0,292.16,298.47,0.0,0.0,0.000,473691.6,473691.6,9375,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229821,316185.00
07/30/2015 00:15,2,0.000,ALERT,211.93,295.16,59.981,1438229703,"201051344001203","174011321042388",0.00,23.50,0,292.16,299.97,0.0,0.0,0.000,197424.9,197424.9,8518,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229822,316186.00
07/30/2015 00:15,2,0.000,ALERT,211.48,295.16,59.981,1438229703,"201051344000646","174011321042388",0.00,23.50,0,291.85,297.57,0.0,0.0,0.000,194054.9,194054.9,8503,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229824,316187.00
07/30/2015 00:15,2,0.000,ALERT,213.74,294.56,59.975,1438229703,"274151322000068","174011321042388",0.00,24.80,0,291.55,297.26,0.0,0.0,0.000,379369.5,379369.5,9522,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229826,316188.00
07/30/2015 00:15,2,0.000,ALERT,213.51,295.16,60.018,1438229703,"274151322000076","174011321042388",0.00,24.30,0,291.85,298.47,0.0,0.0,0.000,505685.9,505685.9,9786,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229828,316189.00
07/30/2015 00:15,2,0.000,ALERT,211.70,295.76,59.986,1438229703,"201051344000890","174011321042388",0.00,23.80,0,292.76,299.07,0.0,0.0,0.000,198594.1,198594.1,8514,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438229829,316190.00
07/30/2015 00:15,2,0.000,ALERT,211.70,294.86,59.981,1438229703,"201051344000900","174011321042388",0.00,23.50,0,291.85,297.57,0.0,0.0,0.000,199268.3,199268.3,8536,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229831,316191.00
07/30/2015 00:15,2,0.000,ALERT,212.16,294.56,59.981,1438229703,"201051344000633","174011321042388",0.00,23.50,0,290.35,296.96,0.0,0.0,0.000,188402.2,188402.2,8530,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229833,316192.00
07/30/2015 00:15,2,0.000,ALERT,211.93,295.76,59.991,1438229703,"201051344000983","174011321042388",0.00,23.80,0,292.46,298.47,0.0,0.0,0.000,196191.4,196191.4,8530,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229835,316193.00
07/30/2015 00:15,2,0.000,ALERT,212.16,295.16,59.986,1438229703,"201051344000917","174011321042388",0.00,24.30,0,291.25,297.57,0.0,0.0,0.000,199109.1,199109.1,8532,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229837,316194.00
07/30/2015 00:15,2,0.000,ALERT,212.16,294.56,59.986,1438229703,"201051344000648","174011321042388",0.00,23.30,0,291.55,298.17,0.0,0.0,0.000,194517.6,194517.6,8525,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229839,316195.00
07/30/2015 00:15,2,0.000,ALERT,211.93,295.46,59.981,1438229703,"201051344001093","174011321042388",0.00,24.30,0,292.46,297.87,0.0,0.0,0.000,197295.2,197295.2,8520,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438229841,316196.00
07/30/2015 00:15,2,0.000,ALERT,212.16,295.16,59.981,1438229703,"201051344000645","174011321042388",0.00,24.00,0,291.85,297.87,0.0,0.0,0.000,195332.5,195332.5,8530,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438229842,316197.00
07/30/2015 00:15,2,0.000,ALERT,213.51,295.46,59.981,1438229703,"274151322000085","174011321042388",0.00,24.50,0,292.16,298.17,0.0,0.0,0.000,476186.0,476186.0,9788,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229844,316198.00
07/30/2015 00:15,2,0.000,ALERT,212.16,294.86,59.986,1438229703,"201051344000651","174011321042388",0.00,23.30,0,291.85,297.57,0.0,0.0,0.000,194624.5,194624.5,8512,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229846,316199.00
07/30/2015 00:15,2,0.000,ALERT,212.16,295.16,59.959,1438229703,"201051344000867","174011321042388",0.00,24.00,0,291.85,298.47,0.0,0.0,0.000,187235.7,187235.7,8529,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438229848,316200.00
07/30/2015 00:15,2,0.000,ALERT,211.93,295.76,59.986,1438229703,"201051344001230","174011321042388",0.00,23.50,0,292.76,298.17,0.0,0.0,0.000,198257.2,198257.2,8540,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229850,316201.00
07/30/2015 00:15,2,0.000,ALERT,212.38,295.76,59.996,1438229703,"201051344000576","174011321042388",0.00,23.50,0,292.16,297.87,0.0,0.0,0.000,194493.2,194493.2,8545,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438229852,316202.00
07/30/2015 00:15,2,0.000,ALERT,211.93,295.76,60.023,1438229703,"201051344000579","174011321042388",0.00,23.80,0,292.76,298.47,0.0,0.0,0.000,201307.7,201307.7,8505,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438229853,316203.00
07/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438229703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438230583,316204.00
07/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438229703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438230583,316205.00
07/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438229703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438230583,316206.00
07/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438229703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438230583,316207.00
07/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438229703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438230583,316208.00
07/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438229703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438230583,316209.00
07/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438229703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438230583,316210.00
07/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438229703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438230583,316211.00
07/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438229703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438230583,316212.00
07/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438229703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438230583,316213.00
07/30/2015 00:30,2,0.000,ALERT,211.70,294.86,59.975,1438230603,"201051344000955","174011321042388",0.00,23.80,0,293.06,297.26,0.0,0.0,0.000,200059.8,200059.8,8521,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230678,316214.00
07/30/2015 00:30,2,0.000,ALERT,213.29,295.76,60.007,1438230603,"274151322000095","174011321042388",0.00,23.80,0,294.26,298.47,0.0,0.0,0.000,499680.0,499680.0,9419,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438230680,316215.00
07/30/2015 00:30,2,0.000,ALERT,211.93,295.16,60.007,1438230603,"201051344000868","174011321042388",0.00,23.80,0,293.66,298.17,0.0,0.0,0.000,186659.6,186659.6,8528,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438230682,316216.00
07/30/2015 00:30,2,0.000,ALERT,212.38,294.26,59.970,1438230603,"201051344000853","174011321042388",0.00,23.50,0,293.06,297.57,0.0,0.0,0.000,193034.9,193034.9,8532,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230684,316217.00
07/30/2015 00:30,2,0.000,ALERT,212.38,295.46,59.970,1438230603,"201051344000582","174011321042388",0.00,23.50,0,293.66,298.17,0.0,0.0,0.000,192613.1,192613.1,8506,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230686,316218.00
07/30/2015 00:30,2,0.000,ALERT,211.70,294.26,59.975,1438230603,"201051344000469","174011321042388",0.00,23.30,0,291.85,296.66,0.0,0.0,0.000,188311.4,188311.4,8521,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230688,316219.00
07/30/2015 00:30,2,0.000,ALERT,211.70,294.56,59.975,1438230603,"201051344000988","174011321042388",0.00,23.80,0,290.65,296.96,0.0,0.0,0.000,187601.5,187601.5,8509,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230690,316220.00
07/30/2015 00:30,2,0.000,ALERT,211.70,293.96,59.975,1438230603,"201051344001158","174011321042388",0.00,23.30,0,292.46,296.66,0.0,0.0,0.000,193443.7,193443.7,8510,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230691,316221.00
07/30/2015 00:30,2,0.000,ALERT,211.70,293.96,59.970,1438230603,"201051344001025","174011321042388",0.00,23.30,0,292.76,298.17,0.0,0.0,0.000,197524.4,197524.4,8514,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230693,316222.00
07/30/2015 00:30,2,0.000,ALERT,211.93,294.86,59.965,1438230603,"201051344000569","174011321042388",0.00,23.80,0,293.66,298.17,0.0,0.0,0.000,200833.2,200833.2,8530,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230695,316223.00
07/30/2015 00:30,2,0.000,ALERT,213.51,294.26,59.938,1438230603,"274151322000094","174011321042388",0.00,24.00,0,292.76,297.26,0.0,0.0,0.000,380173.6,380173.6,9916,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230697,316224.00
07/30/2015 00:30,2,0.000,ALERT,211.93,294.56,59.986,1438230603,"201051344000458","174011321042388",0.00,24.30,0,293.36,298.17,0.0,0.0,0.000,196584.4,196584.4,8521,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230699,316225.00
07/30/2015 00:30,2,0.000,ALERT,213.29,294.26,59.975,1438230603,"274151322000087","174011321042388",0.00,25.30,0,292.46,297.26,0.0,0.0,0.000,451546.2,451546.2,9367,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230700,316226.00
07/30/2015 00:30,2,0.000,ALERT,212.83,294.56,60.012,1438230603,"274151322000052","174011321042388",0.00,24.50,0,293.06,297.87,0.0,0.0,0.000,482819.9,482819.9,9781,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230702,316227.00
07/30/2015 00:30,2,0.000,ALERT,212.16,294.56,59.986,1438230603,"201051344001145","174011321042388",0.00,23.50,0,293.66,298.47,0.0,0.0,0.000,201717.8,201717.8,8530,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438230704,316228.00
07/30/2015 00:30,2,0.000,ALERT,212.16,294.26,59.975,1438230603,"201051344000685","174011321042388",0.00,23.80,0,293.06,297.26,0.0,0.0,0.000,200535.6,200535.6,8533,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230706,316229.00
07/30/2015 00:30,2,0.000,ALERT,212.61,294.56,59.970,1438230603,"274151322000088","174011321042388",0.00,24.80,0,293.06,297.57,0.0,0.0,0.000,463097.8,463097.8,9387,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230708,316230.00
07/30/2015 00:30,2,0.000,ALERT,211.93,294.26,59.970,1438230603,"201051344000438","174011321042388",0.00,23.50,0,293.66,297.87,0.0,0.0,0.000,200573.8,200573.8,8508,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230710,316231.00
07/30/2015 00:30,2,0.000,ALERT,211.48,294.26,60.002,1438230603,"201051344001135","174011321042388",0.00,23.50,0,293.36,298.17,0.0,0.0,0.000,192028.3,192028.3,8493,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230711,316232.00
07/30/2015 00:30,2,0.000,ALERT,212.16,293.96,59.965,1438230603,"201051344000417","174011321042388",0.00,23.80,0,292.46,296.96,0.0,0.0,0.000,195886.5,195886.5,8507,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230713,316233.00
07/30/2015 00:30,2,0.000,ALERT,211.48,294.86,59.933,1438230603,"201051344000594","174011321042388",0.00,23.80,0,292.76,297.57,0.0,0.0,0.000,197136.5,197136.5,8519,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230715,316234.00
07/30/2015 00:30,2,0.000,ALERT,213.06,295.16,59.954,1438230603,"274151322000083","174011321042388",0.00,24.30,0,293.36,297.87,0.0,0.0,0.000,478801.1,478801.1,9811,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230717,316235.00
07/30/2015 00:30,2,0.000,ALERT,212.16,294.56,59.965,1438230603,"201051344000585","174011321042388",0.00,23.80,0,292.76,297.57,0.0,0.0,0.000,196455.0,196455.0,8509,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230719,316236.00
07/30/2015 00:30,2,0.000,ALERT,213.06,294.86,59.954,1438230603,"274151322000054","174011321042388",0.00,24.80,0,293.36,298.17,0.0,0.0,0.000,473691.6,473691.6,9377,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230720,316237.00
07/30/2015 00:30,2,0.000,ALERT,211.93,294.26,59.954,1438230603,"201051344001203","174011321042388",0.00,23.50,0,293.36,299.37,0.0,0.0,0.000,197424.9,197424.9,8520,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230722,316238.00
07/30/2015 00:30,2,0.000,ALERT,211.70,294.56,59.944,1438230603,"201051344000646","174011321042388",0.00,23.50,0,292.46,296.96,0.0,0.0,0.000,194054.9,194054.9,8505,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230724,316239.00
07/30/2015 00:30,2,0.000,ALERT,213.96,294.26,59.959,1438230603,"274151322000068","174011321042388",0.00,24.80,0,292.46,296.66,0.0,0.0,0.000,379369.5,379369.5,9524,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230726,316240.00
07/30/2015 00:30,2,0.000,ALERT,213.96,295.46,59.991,1438230603,"274151322000076","174011321042388",0.00,24.30,0,293.06,297.87,0.0,0.0,0.000,505685.9,505685.9,9788,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230728,316241.00
07/30/2015 00:30,2,0.000,ALERT,211.93,295.46,59.949,1438230603,"201051344000890","174011321042388",0.00,23.80,0,293.96,298.77,0.0,0.0,0.000,198594.1,198594.1,8516,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230729,316242.00
07/30/2015 00:30,2,0.000,ALERT,211.93,294.86,59.954,1438230603,"201051344000900","174011321042388",0.00,23.50,0,292.76,296.96,0.0,0.0,0.000,199268.3,199268.3,8538,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230731,316243.00
07/30/2015 00:30,2,0.000,ALERT,212.61,294.26,59.959,1438230603,"201051344000633","174011321042388",0.00,23.50,0,291.25,296.66,0.0,0.0,0.000,188402.2,188402.2,8532,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230733,316244.00
07/30/2015 00:30,2,0.000,ALERT,212.16,295.16,59.933,1438230603,"201051344000983","174011321042388",0.00,24.00,0,293.36,298.17,0.0,0.0,0.000,196191.4,196191.4,8532,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230735,316245.00
07/30/2015 00:30,2,0.000,ALERT,212.38,294.86,59.949,1438230603,"201051344000917","174011321042388",0.00,24.30,0,291.85,297.26,0.0,0.0,0.000,199109.1,199109.1,8534,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230736,316246.00
07/30/2015 00:30,2,0.000,ALERT,212.38,294.56,59.954,1438230603,"201051344000648","174011321042388",0.00,23.30,0,292.76,297.87,0.0,0.0,0.000,194517.6,194517.6,8527,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230738,316247.00
07/30/2015 00:30,2,0.000,ALERT,212.16,295.16,59.959,1438230603,"201051344001093","174011321042388",0.00,24.00,0,293.06,297.26,0.0,0.0,0.000,197295.2,197295.2,8522,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438230740,316248.00
07/30/2015 00:30,2,0.000,ALERT,212.61,294.56,59.922,1438230603,"201051344000645","174011321042388",0.00,24.00,0,292.76,297.26,0.0,0.0,0.000,195332.5,195332.5,8532,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230742,316249.00
07/30/2015 00:30,2,0.000,ALERT,213.51,295.46,59.959,1438230603,"274151322000085","174011321042388",0.00,24.50,0,293.06,297.87,0.0,0.0,0.000,476186.0,476186.0,9790,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230744,316250.00
07/30/2015 00:30,2,0.000,ALERT,212.38,294.26,59.986,1438230603,"201051344000651","174011321042388",0.00,23.00,0,292.76,297.26,0.0,0.0,0.000,194624.5,194624.5,8514,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230746,316251.00
07/30/2015 00:30,2,0.000,ALERT,212.38,294.86,59.928,1438230603,"201051344000867","174011321042388",0.00,24.00,0,293.06,297.87,0.0,0.0,0.000,187235.7,187235.7,8531,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438230748,316252.00
07/30/2015 00:30,2,0.000,ALERT,212.16,295.46,59.959,1438230603,"201051344001230","174011321042388",0.00,23.50,0,293.36,297.87,0.0,0.0,0.000,198257.2,198257.2,8542,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230750,316253.00
07/30/2015 00:30,2,0.000,ALERT,212.61,295.46,59.970,1438230603,"201051344000576","174011321042388",0.00,23.50,0,293.06,297.57,0.0,0.0,0.000,194493.2,194493.2,8547,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230751,316254.00
07/30/2015 00:30,2,0.000,ALERT,211.93,295.46,59.965,1438230603,"201051344000579","174011321042388",0.00,23.80,0,293.66,298.17,0.0,0.0,0.000,201307.7,201307.7,8507,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438230753,316255.00
07/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438230603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438231483,316256.00
07/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438230603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438231483,316257.00
07/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438230603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438231483,316258.00
