ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438230603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438231483,316259.00
07/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438230603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438231483,316260.00
07/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438230603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438231483,316261.00
07/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438230603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438231483,316262.00
07/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438230603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438231483,316263.00
07/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438230603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438231483,316264.00
07/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438230603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438231483,316265.00
07/30/2015 00:45,2,0.000,ALERT,211.70,295.76,59.986,1438231504,"201051344000955","174011321042388",0.00,23.80,0,292.76,297.87,0.0,0.0,0.000,200059.8,200059.8,8523,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438231579,316266.00
07/30/2015 00:45,2,0.000,ALERT,213.29,296.66,59.981,1438231504,"274151322000095","174011321042388",0.00,24.00,0,294.56,299.07,0.0,0.0,0.000,499680.0,499680.0,9421,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231581,316267.00
07/30/2015 00:45,2,0.000,ALERT,211.93,296.06,59.981,1438231504,"201051344000868","174011321042388",0.00,23.80,0,293.06,298.77,0.0,0.0,0.000,186659.6,186659.6,8530,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231583,316268.00
07/30/2015 00:45,2,0.000,ALERT,212.61,295.46,59.986,1438231504,"201051344000853","174011321042388",0.00,23.80,0,292.46,298.17,0.0,0.0,0.000,193034.9,193034.9,8534,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231584,316269.00
07/30/2015 00:45,2,0.000,ALERT,212.61,296.36,59.986,1438231504,"201051344000582","174011321042388",0.00,23.50,0,293.66,298.47,0.0,0.0,0.000,192613.1,192613.1,8508,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231586,316270.00
07/30/2015 00:45,2,0.000,ALERT,211.93,294.86,59.986,1438231504,"201051344000469","174011321042388",0.00,23.30,0,291.25,297.26,0.0,0.0,0.000,188311.4,188311.4,8523,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231588,316271.00
07/30/2015 00:45,2,0.000,ALERT,211.70,295.16,59.986,1438231504,"201051344000988","174011321042388",0.00,23.80,0,290.35,297.57,0.0,0.0,0.000,187601.5,187601.5,8511,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231590,316272.00
07/30/2015 00:45,2,0.000,ALERT,211.93,294.86,59.986,1438231504,"201051344001158","174011321042388",0.00,23.50,0,291.85,297.26,0.0,0.0,0.000,193443.7,193443.7,8512,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231592,316273.00
07/30/2015 00:45,2,0.000,ALERT,211.93,294.86,60.012,1438231504,"201051344001025","174011321042388",0.00,23.30,0,292.46,298.77,0.0,0.0,0.000,197524.4,197524.4,8516,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438231594,316274.00
07/30/2015 00:45,2,0.000,ALERT,211.93,295.76,59.986,1438231504,"201051344000569","174011321042388",0.00,23.80,0,293.06,298.77,0.0,0.0,0.000,200833.2,200833.2,8532,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231596,316275.00
07/30/2015 00:45,2,0.000,ALERT,213.51,295.46,59.975,1438231504,"274151322000094","174011321042388",0.00,24.00,0,292.76,297.57,0.0,0.0,0.000,380173.6,380173.6,9918,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231597,316276.00
07/30/2015 00:45,2,0.000,ALERT,211.93,295.76,59.981,1438231504,"201051344000458","174011321042388",0.00,24.30,0,292.46,298.77,0.0,0.0,0.000,196584.4,196584.4,8523,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231599,316277.00
07/30/2015 00:45,2,0.000,ALERT,213.51,294.86,59.981,1438231504,"274151322000087","174011321042388",0.00,25.30,0,292.46,297.57,0.0,0.0,0.000,451546.2,451546.2,9369,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231601,316278.00
07/30/2015 00:45,2,0.000,ALERT,213.06,295.46,59.970,1438231504,"274151322000052","174011321042388",0.00,24.50,0,292.76,298.47,0.0,0.0,0.000,482819.9,482819.9,9783,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438231603,316279.00
07/30/2015 00:45,2,0.000,ALERT,212.38,296.06,59.975,1438231504,"201051344001145","174011321042388",0.00,23.50,0,293.06,299.07,0.0,0.0,0.000,201717.8,201717.8,8532,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231604,316280.00
07/30/2015 00:45,2,0.000,ALERT,212.38,295.46,59.975,1438231504,"201051344000685","174011321042388",0.00,23.80,0,292.46,297.87,0.0,0.0,0.000,200535.6,200535.6,8535,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438231606,316281.00
07/30/2015 00:45,2,0.000,ALERT,212.61,294.86,59.965,1438231504,"274151322000088","174011321042388",0.00,24.80,0,293.06,298.17,0.0,0.0,0.000,463097.8,463097.8,9389,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231608,316282.00
07/30/2015 00:45,2,0.000,ALERT,212.16,295.46,59.991,1438231504,"201051344000438","174011321042388",0.00,23.50,0,292.76,298.47,0.0,0.0,0.000,200573.8,200573.8,8510,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231610,316283.00
07/30/2015 00:45,2,0.000,ALERT,211.70,295.16,59.965,1438231504,"201051344001135","174011321042388",0.00,23.50,0,292.76,298.47,0.0,0.0,0.000,192028.3,192028.3,8495,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231612,316284.00
07/30/2015 00:45,2,0.000,ALERT,212.16,294.56,59.970,1438231504,"201051344000417","174011321042388",0.00,23.80,0,292.16,297.26,0.0,0.0,0.000,195886.5,195886.5,8509,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438231614,316285.00
07/30/2015 00:45,2,0.000,ALERT,211.70,295.46,59.970,1438231504,"201051344000594","174011321042388",0.00,23.80,0,291.85,298.17,0.0,0.0,0.000,197136.5,197136.5,8521,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231616,316286.00
07/30/2015 00:45,2,0.000,ALERT,213.06,295.16,59.949,1438231504,"274151322000083","174011321042388",0.00,24.30,0,293.36,298.47,0.0,0.0,0.000,478801.1,478801.1,9813,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231617,316287.00
07/30/2015 00:45,2,0.000,ALERT,212.16,295.46,59.970,1438231504,"201051344000585","174011321042388",0.00,23.80,0,292.16,297.87,0.0,0.0,0.000,196455.0,196455.0,8511,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231619,316288.00
07/30/2015 00:45,2,0.000,ALERT,213.06,295.16,59.959,1438231504,"274151322000054","174011321042388",0.00,24.80,0,293.36,298.77,0.0,0.0,0.000,473691.6,473691.6,9379,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438231621,316289.00
07/30/2015 00:45,2,0.000,ALERT,211.93,294.86,59.965,1438231504,"201051344001203","174011321042388",0.00,23.50,0,292.46,299.97,0.0,0.0,0.000,197424.9,197424.9,8522,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231623,316290.00
07/30/2015 00:45,2,0.000,ALERT,211.70,295.16,59.965,1438231504,"201051344000646","174011321042388",0.00,23.50,0,292.16,297.57,0.0,0.0,0.000,194054.9,194054.9,8507,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231625,316291.00
07/30/2015 00:45,2,0.000,ALERT,213.74,294.56,59.938,1438231504,"274151322000068","174011321042388",0.00,25.00,0,292.76,297.26,0.0,0.0,0.000,379369.5,379369.5,9526,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231626,316292.00
07/30/2015 00:45,2,0.000,ALERT,213.74,295.16,59.959,1438231504,"274151322000076","174011321042388",0.00,24.30,0,293.66,298.47,0.0,0.0,0.000,505685.9,505685.9,9790,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231628,316293.00
07/30/2015 00:45,2,0.000,ALERT,211.93,295.46,59.959,1438231504,"201051344000890","174011321042388",0.00,23.80,0,293.36,299.07,0.0,0.0,0.000,198594.1,198594.1,8518,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231630,316294.00
07/30/2015 00:45,2,0.000,ALERT,211.93,294.86,59.965,1438231504,"201051344000900","174011321042388",0.00,23.50,0,293.06,297.57,0.0,0.0,0.000,199268.3,199268.3,8540,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231632,316295.00
07/30/2015 00:45,2,0.000,ALERT,212.38,294.56,59.965,1438231504,"201051344000633","174011321042388",0.00,23.50,0,291.25,296.96,0.0,0.0,0.000,188402.2,188402.2,8534,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231634,316296.00
07/30/2015 00:45,2,0.000,ALERT,211.93,295.46,59.959,1438231504,"201051344000983","174011321042388",0.00,24.00,0,293.36,298.47,0.0,0.0,0.000,196191.4,196191.4,8534,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231635,316297.00
07/30/2015 00:45,2,0.000,ALERT,212.16,294.86,59.965,1438231504,"201051344000917","174011321042388",0.00,24.30,0,292.16,297.57,0.0,0.0,0.000,199109.1,199109.1,8536,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231637,316298.00
07/30/2015 00:45,2,0.000,ALERT,212.16,294.56,59.970,1438231504,"201051344000648","174011321042388",0.00,23.30,0,292.76,298.17,0.0,0.0,0.000,194517.6,194517.6,8529,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231639,316299.00
07/30/2015 00:45,2,0.000,ALERT,211.93,295.46,59.970,1438231504,"201051344001093","174011321042388",0.00,24.00,0,293.36,297.87,0.0,0.0,0.000,197295.2,197295.2,8524,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231641,316300.00
07/30/2015 00:45,2,0.000,ALERT,212.38,294.86,59.965,1438231504,"201051344000645","174011321042388",0.00,24.00,0,293.06,297.87,0.0,0.0,0.000,195332.5,195332.5,8534,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231643,316301.00
07/30/2015 00:45,2,0.000,ALERT,213.51,295.46,59.965,1438231504,"274151322000085","174011321042388",0.00,24.50,0,293.96,298.17,0.0,0.0,0.000,476186.0,476186.0,9792,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231644,316302.00
07/30/2015 00:45,2,0.000,ALERT,212.16,294.56,59.975,1438231504,"201051344000651","174011321042388",0.00,23.30,0,292.76,297.87,0.0,0.0,0.000,194624.5,194624.5,8516,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231646,316303.00
07/30/2015 00:45,2,0.000,ALERT,212.16,294.86,59.975,1438231504,"201051344000867","174011321042388",0.00,24.00,0,292.76,298.47,0.0,0.0,0.000,187235.7,187235.7,8533,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231648,316304.00
07/30/2015 00:45,2,0.000,ALERT,211.93,295.46,59.965,1438231504,"201051344001230","174011321042388",0.00,23.50,0,293.36,298.17,0.0,0.0,0.000,198257.2,198257.2,8544,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438231650,316305.00
07/30/2015 00:45,2,0.000,ALERT,212.38,295.46,59.938,1438231504,"201051344000576","174011321042388",0.00,23.50,0,293.06,297.87,0.0,0.0,0.000,194493.2,194493.2,8549,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231652,316306.00
07/30/2015 00:45,2,0.000,ALERT,211.93,295.76,59.959,1438231504,"201051344000579","174011321042388",0.00,23.80,0,293.66,298.47,0.0,0.0,0.000,201307.7,201307.7,8509,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438231653,316307.00
07/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438231504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438232385,316308.00
07/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438231504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438232385,316309.00
07/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438231504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438232385,316310.00
07/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438231504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438232385,316311.00
07/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438231504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438232385,316312.00
07/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438231504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438232385,316313.00
07/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438231504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438232385,316314.00
07/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438231504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438232385,316315.00
07/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438231504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438232385,316316.00
07/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438231504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438232385,316317.00
07/30/2015 01:00,2,0.000,ALERT,212.16,296.06,59.938,1438232404,"201051344000955","174011321042388",0.00,23.80,0,293.66,297.26,0.0,0.0,0.000,200059.8,200059.8,8525,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232479,316318.00
07/30/2015 01:00,2,0.000,ALERT,213.74,296.96,59.944,1438232404,"274151322000095","174011321042388",0.00,24.00,0,294.86,298.47,0.0,0.0,0.000,499680.0,499680.0,9423,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232481,316319.00
07/30/2015 01:00,2,0.000,ALERT,212.38,296.36,59.949,1438232404,"201051344000868","174011321042388",0.00,23.50,0,293.96,298.17,0.0,0.0,0.000,186659.6,186659.6,8532,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438232483,316320.00
07/30/2015 01:00,2,0.000,ALERT,213.06,295.46,59.959,1438232404,"201051344000853","174011321042388",0.00,23.50,0,293.36,297.57,0.0,0.0,0.000,193034.9,193034.9,8536,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232484,316321.00
07/30/2015 01:00,2,0.000,ALERT,212.83,296.66,59.959,1438232404,"201051344000582","174011321042388",0.00,23.50,0,294.26,298.17,0.0,0.0,0.000,192613.1,192613.1,8510,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232486,316322.00
07/30/2015 01:00,2,0.000,ALERT,212.16,295.46,59.954,1438232404,"201051344000469","174011321042388",0.00,23.30,0,292.16,296.66,0.0,0.0,0.000,188311.4,188311.4,8525,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438232488,316323.00
07/30/2015 01:00,2,0.000,ALERT,212.16,295.76,59.954,1438232404,"201051344000988","174011321042388",0.00,23.80,0,291.25,296.96,0.0,0.0,0.000,187601.5,187601.5,8513,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232490,316324.00
07/30/2015 01:00,2,0.000,ALERT,212.38,295.46,59.954,1438232404,"201051344001158","174011321042388",0.00,23.30,0,292.76,296.66,0.0,0.0,0.000,193443.7,193443.7,8514,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232491,316325.00
07/30/2015 01:00,2,0.000,ALERT,212.38,295.46,59.970,1438232404,"201051344001025","174011321042388",0.00,23.30,0,293.06,298.17,0.0,0.0,0.000,197524.4,197524.4,8518,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438232493,316326.00
07/30/2015 01:00,2,0.000,ALERT,212.38,296.36,59.954,1438232404,"201051344000569","174011321042388",0.00,23.80,0,294.26,298.17,0.0,0.0,0.000,200833.2,200833.2,8534,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438232495,316327.00
07/30/2015 01:00,2,0.000,ALERT,213.74,295.76,59.949,1438232404,"274151322000094","174011321042388",0.00,24.00,0,293.36,297.26,0.0,0.0,0.000,380173.6,380173.6,9920,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232497,316328.00
07/30/2015 01:00,2,0.000,ALERT,212.38,296.06,59.949,1438232404,"201051344000458","174011321042388",0.00,24.30,0,293.66,298.17,0.0,0.0,0.000,196584.4,196584.4,8525,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232499,316329.00
07/30/2015 01:00,2,0.000,ALERT,213.74,295.46,59.949,1438232404,"274151322000087","174011321042388",0.00,25.50,0,293.06,296.96,0.0,0.0,0.000,451546.2,451546.2,9371,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232501,316330.00
07/30/2015 01:00,2,0.000,ALERT,213.51,296.36,59.938,1438232404,"274151322000052","174011321042388",0.00,24.50,0,293.36,297.87,0.0,0.0,0.000,482819.9,482819.9,9785,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438232503,316331.00
07/30/2015 01:00,2,0.000,ALERT,212.61,296.36,59.944,1438232404,"201051344001145","174011321042388",0.00,23.50,0,293.96,298.47,0.0,0.0,0.000,201717.8,201717.8,8534,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232504,316332.00
07/30/2015 01:00,2,0.000,ALERT,212.83,296.06,59.981,1438232404,"201051344000685","174011321042388",0.00,23.80,0,293.66,297.26,0.0,0.0,0.000,200535.6,200535.6,8537,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438232506,316333.00
07/30/2015 01:00,2,0.000,ALERT,213.29,296.36,59.949,1438232404,"274151322000088","174011321042388",0.00,24.80,0,293.66,297.57,0.0,0.0,0.000,463097.8,463097.8,9391,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232508,316334.00
07/30/2015 01:00,2,0.000,ALERT,212.38,295.76,59.954,1438232404,"201051344000438","174011321042388",0.00,23.50,0,293.66,297.87,0.0,0.0,0.000,200573.8,200573.8,8512,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232510,316335.00
07/30/2015 01:00,2,0.000,ALERT,211.93,295.46,59.907,1438232404,"201051344001135","174011321042388",0.00,23.50,0,293.36,298.17,0.0,0.0,0.000,192028.3,192028.3,8497,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232512,316336.00
07/30/2015 01:00,2,0.000,ALERT,212.38,295.16,59.949,1438232404,"201051344000417","174011321042388",0.00,23.80,0,292.76,296.96,0.0,0.0,0.000,195886.5,195886.5,8511,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232514,316337.00
07/30/2015 01:00,2,0.000,ALERT,212.16,296.36,59.959,1438232404,"201051344000594","174011321042388",0.00,23.80,0,292.76,297.57,0.0,0.0,0.000,197136.5,197136.5,8523,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232515,316338.00
07/30/2015 01:00,2,0.000,ALERT,213.51,296.36,59.949,1438232404,"274151322000083","174011321042388",0.00,24.30,0,293.96,297.87,0.0,0.0,0.000,478801.1,478801.1,9815,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232517,316339.00
07/30/2015 01:00,2,0.000,ALERT,212.61,296.06,59.954,1438232404,"201051344000585","174011321042388",0.00,23.80,0,292.76,297.26,0.0,0.0,0.000,196455.0,196455.0,8513,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232519,316340.00
07/30/2015 01:00,2,0.000,ALERT,213.51,296.66,59.928,1438232404,"274151322000054","174011321042388",0.00,24.50,0,293.96,298.17,0.0,0.0,0.000,473691.6,473691.6,9381,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232521,316341.00
07/30/2015 01:00,2,0.000,ALERT,212.38,295.76,59.949,1438232404,"201051344001203","174011321042388",0.00,23.50,0,293.06,299.37,0.0,0.0,0.000,197424.9,197424.9,8524,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438232523,316342.00
07/30/2015 01:00,2,0.000,ALERT,211.93,295.76,59.954,1438232404,"201051344000646","174011321042388",0.00,23.50,0,292.76,296.96,0.0,0.0,0.000,194054.9,194054.9,8509,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232524,316343.00
07/30/2015 01:00,2,0.000,ALERT,213.96,295.16,59.922,1438232404,"274151322000068","174011321042388",0.00,24.80,0,293.06,296.66,0.0,0.0,0.000,379369.5,379369.5,9528,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232526,316344.00
07/30/2015 01:00,2,0.000,ALERT,213.96,295.76,59.965,1438232404,"274151322000076","174011321042388",0.00,24.30,0,293.36,297.87,0.0,0.0,0.000,505685.9,505685.9,9792,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232528,316345.00
07/30/2015 01:00,2,0.000,ALERT,212.16,296.06,59.959,1438232404,"201051344000890","174011321042388",0.00,23.80,0,293.66,298.47,0.0,0.0,0.000,198594.1,198594.1,8520,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232530,316346.00
07/30/2015 01:00,2,0.000,ALERT,212.16,295.76,59.965,1438232404,"201051344000900","174011321042388",0.00,23.50,0,292.46,296.96,0.0,0.0,0.000,199268.3,199268.3,8542,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438232532,316347.00
07/30/2015 01:00,2,0.000,ALERT,212.83,295.16,59.944,1438232404,"201051344000633","174011321042388",0.00,23.50,0,291.25,296.36,0.0,0.0,0.000,188402.2,188402.2,8536,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232534,316348.00
07/30/2015 01:00,2,0.000,ALERT,212.38,296.06,59.996,1438232404,"201051344000983","174011321042388",0.00,23.80,0,293.36,298.17,0.0,0.0,0.000,196191.4,196191.4,8536,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232535,316349.00
07/30/2015 01:00,2,0.000,ALERT,212.38,295.46,59.949,1438232404,"201051344000917","174011321042388",0.00,24.30,0,292.46,296.96,0.0,0.0,0.000,199109.1,199109.1,8538,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232537,316350.00
07/30/2015 01:00,2,0.000,ALERT,212.61,295.16,59.970,1438232404,"201051344000648","174011321042388",0.00,23.30,0,292.76,299.37,0.0,0.0,0.000,194517.6,194517.6,8531,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232539,316351.00
07/30/2015 01:00,2,0.000,ALERT,212.38,296.06,59.959,1438232404,"201051344001093","174011321042388",0.00,24.00,0,293.66,299.97,0.0,0.0,0.000,197295.2,197295.2,8526,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438232541,316352.00
07/30/2015 01:00,2,0.000,ALERT,212.83,295.76,59.959,1438232404,"201051344000645","174011321042388",0.00,24.00,0,293.06,299.37,0.0,0.0,0.000,195332.5,195332.5,8536,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232543,316353.00
07/30/2015 01:00,2,0.000,ALERT,213.74,296.06,59.954,1438232404,"274151322000085","174011321042388",0.00,24.50,0,293.66,300.87,0.0,0.0,0.000,476186.0,476186.0,9794,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232544,316354.00
07/30/2015 01:00,2,0.000,ALERT,212.38,295.46,59.965,1438232404,"201051344000651","174011321042388",0.00,23.30,0,293.06,299.37,0.0,0.0,0.000,194624.5,194624.5,8518,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232546,316355.00
07/30/2015 01:00,2,0.000,ALERT,212.61,295.46,59.959,1438232404,"201051344000867","174011321042388",0.00,24.00,0,292.76,299.67,0.0,0.0,0.000,187235.7,187235.7,8535,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438232548,316356.00
07/30/2015 01:00,2,0.000,ALERT,212.16,296.36,59.928,1438232404,"201051344001230","174011321042388",0.00,23.50,0,293.36,300.57,0.0,0.0,0.000,198257.2,198257.2,8546,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232550,316357.00
07/30/2015 01:00,2,0.000,ALERT,212.61,296.06,59.991,1438232404,"201051344000576","174011321042388",0.00,23.50,0,293.36,299.97,0.0,0.0,0.000,194493.2,194493.2,8551,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232552,316358.00
07/30/2015 01:00,2,0.000,ALERT,212.16,296.36,59.959,1438232404,"201051344000579","174011321042388",0.00,23.80,0,293.66,300.27,0.0,0.0,0.000,201307.7,201307.7,8511,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438232553,316359.00
07/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438232404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438233284,316360.00
07/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438232404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438233284,316361.00
07/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438232404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438233284,316362.00
07/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438232404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438233284,316363.00
07/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438232404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438233284,316364.00
07/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438232404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438233284,316365.00
07/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438232404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438233284,316366.00
07/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438232404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438233284,316367.00
07/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438232404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438233284,316368.00
07/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438232404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438233284,316369.00
07/30/2015 01:15,2,0.000,ALERT,211.70,296.06,59.970,1438233304,"201051344000955","174011321042388",0.00,23.50,0,293.96,299.97,0.0,0.0,0.000,200059.8,200059.8,8527,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233379,316370.00
07/30/2015 01:15,2,0.000,ALERT,213.29,297.26,59.965,1438233304,"274151322000095","174011321042388",0.00,23.80,0,295.46,301.47,0.0,0.0,0.000,499680.0,499680.0,9425,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233381,316371.00
07/30/2015 01:15,2,0.000,ALERT,211.93,296.66,59.965,1438233304,"201051344000868","174011321042388",0.00,23.50,0,294.56,300.27,0.0,0.0,0.000,186659.6,186659.6,8534,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438233383,316372.00
07/30/2015 01:15,2,0.000,ALERT,212.61,296.06,59.928,1438233304,"201051344000853","174011321042388",0.00,23.50,0,293.96,299.37,0.0,0.0,0.000,193034.9,193034.9,8538,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438233385,316373.00
07/30/2015 01:15,2,0.000,ALERT,212.61,296.96,59.975,1438233304,"201051344000582","174011321042388",0.00,23.30,0,294.86,300.87,0.0,0.0,0.000,192613.1,192613.1,8512,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233386,316374.00
07/30/2015 01:15,2,0.000,ALERT,211.93,295.76,59.970,1438233304,"201051344000469","174011321042388",0.00,23.00,0,292.76,299.37,0.0,0.0,0.000,188311.4,188311.4,8527,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233388,316375.00
07/30/2015 01:15,2,0.000,ALERT,211.93,295.76,59.975,1438233304,"201051344000988","174011321042388",0.00,23.50,0,291.85,299.67,0.0,0.0,0.000,187601.5,187601.5,8515,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233390,316376.00
07/30/2015 01:15,2,0.000,ALERT,211.93,295.76,59.965,1438233304,"201051344001158","174011321042388",0.00,23.00,0,293.36,299.37,0.0,0.0,0.000,193443.7,193443.7,8516,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438233392,316377.00
07/30/2015 01:15,2,0.000,ALERT,211.93,295.46,59.970,1438233304,"201051344001025","174011321042388",0.00,23.00,0,293.96,300.27,0.0,0.0,0.000,197524.4,197524.4,8520,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233394,316378.00
07/30/2015 01:15,2,0.000,ALERT,212.16,296.66,59.965,1438233304,"201051344000569","174011321042388",0.00,23.50,0,294.56,299.97,0.0,0.0,0.000,200833.2,200833.2,8536,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233396,316379.00
07/30/2015 01:15,2,0.000,ALERT,213.51,296.06,59.975,1438233304,"274151322000094","174011321042388",0.00,24.00,0,293.96,300.27,0.0,0.0,0.000,380173.6,380173.6,9922,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233397,316380.00
07/30/2015 01:15,2,0.000,ALERT,211.93,295.76,59.965,1438233304,"201051344000458","174011321042388",0.00,24.00,0,294.26,299.97,0.0,0.0,0.000,196584.4,196584.4,8527,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233399,316381.00
07/30/2015 01:15,2,0.000,ALERT,213.51,295.46,59.959,1438233304,"274151322000087","174011321042388",0.00,25.50,0,293.66,299.67,0.0,0.0,0.000,451546.2,451546.2,9373,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233401,316382.00
07/30/2015 01:15,2,0.000,ALERT,213.06,296.36,59.959,1438233304,"274151322000052","174011321042388",0.00,24.50,0,293.96,300.87,0.0,0.0,0.000,482819.9,482819.9,9787,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233403,316383.00
07/30/2015 01:15,2,0.000,ALERT,212.38,296.66,59.965,1438233304,"201051344001145","174011321042388",0.00,23.30,0,294.56,300.57,0.0,0.0,0.000,201717.8,201717.8,8536,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233405,316384.00
07/30/2015 01:15,2,0.000,ALERT,212.38,296.36,59.959,1438233304,"201051344000685","174011321042388",0.00,23.50,0,293.66,300.27,0.0,0.0,0.000,200535.6,200535.6,8539,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233407,316385.00
07/30/2015 01:15,2,0.000,ALERT,213.06,296.66,59.933,1438233304,"274151322000088","174011321042388",0.00,24.50,0,294.26,300.27,0.0,0.0,0.000,463097.8,463097.8,9393,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233408,316386.00
07/30/2015 01:15,2,0.000,ALERT,212.38,296.36,59.965,1438233304,"201051344000438","174011321042388",0.00,23.30,0,293.96,300.27,0.0,0.0,0.000,200573.8,200573.8,8514,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233410,316387.00
07/30/2015 01:15,2,0.000,ALERT,211.93,296.36,59.938,1438233304,"201051344001135","174011321042388",0.00,23.30,0,293.96,299.97,0.0,0.0,0.000,192028.3,192028.3,8499,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233412,316388.00
07/30/2015 01:15,2,0.000,ALERT,212.38,295.76,59.981,1438233304,"201051344000417","174011321042388",0.00,23.50,0,293.36,299.37,0.0,0.0,0.000,195886.5,195886.5,8513,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233414,316389.00
07/30/2015 01:15,2,0.000,ALERT,211.93,296.96,59.965,1438233304,"201051344000594","174011321042388",0.00,23.50,0,293.36,300.27,0.0,0.0,0.000,197136.5,197136.5,8525,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233416,316390.00
07/30/2015 01:15,2,0.000,ALERT,213.51,296.66,59.954,1438233304,"274151322000083","174011321042388",0.00,24.00,0,294.56,300.87,0.0,0.0,0.000,478801.1,478801.1,9817,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233418,316391.00
07/30/2015 01:15,2,0.000,ALERT,212.38,296.66,59.928,1438233304,"201051344000585","174011321042388",0.00,23.50,0,293.36,300.27,0.0,0.0,0.000,196455.0,196455.0,8515,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233420,316392.00
07/30/2015 01:15,2,0.000,ALERT,213.29,297.57,59.949,1438233304,"274151322000054","174011321042388",0.00,24.50,0,294.26,300.57,0.0,0.0,0.000,473691.6,473691.6,9383,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233421,316393.00
07/30/2015 01:15,2,0.000,ALERT,212.38,296.36,59.954,1438233304,"201051344001203","174011321042388",0.00,23.50,0,294.26,301.17,0.0,0.0,0.000,197424.9,197424.9,8526,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233423,316394.00
07/30/2015 01:15,2,0.000,ALERT,211.93,296.36,59.959,1438233304,"201051344000646","174011321042388",0.00,23.30,0,293.06,299.97,0.0,0.0,0.000,194054.9,194054.9,8511,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438233425,316395.00
07/30/2015 01:15,2,0.000,ALERT,213.96,295.76,59.965,1438233304,"274151322000068","174011321042388",0.00,24.80,0,293.66,299.67,0.0,0.0,0.000,379369.5,379369.5,9530,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233427,316396.00
07/30/2015 01:15,2,0.000,ALERT,213.96,296.06,59.954,1438233304,"274151322000076","174011321042388",0.00,24.30,0,294.26,300.87,0.0,0.0,0.000,505685.9,505685.9,9794,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233429,316397.00
07/30/2015 01:15,2,0.000,ALERT,212.16,296.66,59.959,1438233304,"201051344000890","174011321042388",0.00,23.50,0,294.26,300.57,0.0,0.0,0.000,198594.1,198594.1,8522,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233431,316398.00
07/30/2015 01:15,2,0.000,ALERT,211.93,296.06,59.959,1438233304,"201051344000900","174011321042388",0.00,23.30,0,293.36,299.67,0.0,0.0,0.000,199268.3,199268.3,8544,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233432,316399.00
07/30/2015 01:15,2,0.000,ALERT,212.38,295.46,59.965,1438233304,"201051344000633","174011321042388",0.00,23.30,0,291.85,299.07,0.0,0.0,0.000,188402.2,188402.2,8538,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233434,316400.00
07/30/2015 01:15,2,0.000,ALERT,211.93,296.36,59.965,1438233304,"201051344000983","174011321042388",0.00,23.80,0,294.26,299.67,0.0,0.0,0.000,196191.4,196191.4,8538,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438233436,316401.00
07/30/2015 01:15,2,0.000,ALERT,212.16,295.76,59.959,1438233304,"201051344000917","174011321042388",0.00,24.00,0,291.55,299.07,0.0,0.0,0.000,199109.1,199109.1,8540,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233438,316402.00
07/30/2015 01:15,2,0.000,ALERT,212.38,295.46,59.949,1438233304,"201051344000648","174011321042388",0.00,23.00,0,293.66,298.17,0.0,0.0,0.000,194517.6,194517.6,8533,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233440,316403.00
07/30/2015 01:15,2,0.000,ALERT,212.16,296.36,59.959,1438233304,"201051344001093","174011321042388",0.00,23.80,0,293.96,297.57,0.0,0.0,0.000,197295.2,197295.2,8528,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233441,316404.00
07/30/2015 01:15,2,0.000,ALERT,212.61,295.76,59.959,1438233304,"201051344000645","174011321042388",0.00,23.80,0,293.66,297.87,0.0,0.0,0.000,195332.5,195332.5,8538,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233443,316405.00
07/30/2015 01:15,2,0.000,ALERT,213.51,296.66,59.959,1438233304,"274151322000085","174011321042388",0.00,24.30,0,294.26,298.17,0.0,0.0,0.000,476186.0,476186.0,9796,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233445,316406.00
07/30/2015 01:15,2,0.000,ALERT,212.38,295.76,59.954,1438233304,"201051344000651","174011321042388",0.00,23.00,0,293.96,297.57,0.0,0.0,0.000,194624.5,194624.5,8520,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233447,316407.00
