ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 01:15,2,0.000,ALERT,212.38,295.76,59.954,1438233304,"201051344000867","174011321042388",0.00,24.00,0,293.66,298.17,0.0,0.0,0.000,187235.7,187235.7,8537,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233449,316408.00
07/30/2015 01:15,2,0.000,ALERT,212.16,296.66,59.917,1438233304,"201051344001230","174011321042388",0.00,23.30,0,294.56,297.87,0.0,0.0,0.000,198257.2,198257.2,8548,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233450,316409.00
07/30/2015 01:15,2,0.000,ALERT,212.38,296.36,59.949,1438233304,"201051344000576","174011321042388",0.00,23.30,0,294.26,297.87,0.0,0.0,0.000,194493.2,194493.2,8553,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233452,316410.00
07/30/2015 01:15,2,0.000,ALERT,211.93,296.36,59.954,1438233304,"201051344000579","174011321042388",0.00,23.80,0,294.56,298.47,0.0,0.0,0.000,201307.7,201307.7,8513,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438233454,316411.00
07/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438233304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438234184,316412.00
07/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438233304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438234184,316413.00
07/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438233304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438234184,316414.00
07/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438233304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438234184,316415.00
07/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438233304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438234184,316416.00
07/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438233304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438234184,316417.00
07/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438233304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438234184,316418.00
07/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438233304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438234184,316419.00
07/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438233304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438234184,316420.00
07/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438233304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438234184,316421.00
07/30/2015 01:30,2,0.000,ALERT,212.38,296.66,59.986,1438234203,"201051344000955","174011321042388",0.00,23.30,0,294.26,297.87,0.0,0.0,0.000,200059.8,200059.8,8529,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438234280,316422.00
07/30/2015 01:30,2,0.000,ALERT,213.74,297.87,59.981,1438234203,"274151322000095","174011321042388",0.00,23.50,0,295.76,299.07,0.0,0.0,0.000,499680.0,499680.0,9427,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234281,316423.00
07/30/2015 01:30,2,0.000,ALERT,212.38,297.26,59.986,1438234203,"201051344000868","174011321042388",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,186659.6,186659.6,8536,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234283,316424.00
07/30/2015 01:30,2,0.000,ALERT,213.06,296.36,59.981,1438234203,"201051344000853","174011321042388",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,193034.9,193034.9,8540,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234285,316425.00
07/30/2015 01:30,2,0.000,ALERT,213.29,297.57,60.018,1438234203,"201051344000582","174011321042388",0.00,22.80,0,295.16,298.77,0.0,0.0,0.000,192613.1,192613.1,8514,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438234287,316426.00
07/30/2015 01:30,2,0.000,ALERT,212.61,296.36,59.959,1438234203,"201051344000469","174011321042388",0.00,22.50,0,293.06,297.57,0.0,0.0,0.000,188311.4,188311.4,8529,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234289,316427.00
07/30/2015 01:30,2,0.000,ALERT,212.38,296.66,60.002,1438234203,"201051344000988","174011321042388",0.00,23.30,0,291.85,297.57,0.0,0.0,0.000,187601.5,187601.5,8517,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234291,316428.00
07/30/2015 01:30,2,0.000,ALERT,212.38,296.06,60.023,1438234203,"201051344001158","174011321042388",0.00,22.80,0,293.36,297.57,0.0,0.0,0.000,193443.7,193443.7,8518,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234292,316429.00
07/30/2015 01:30,2,0.000,ALERT,211.70,294.86,59.975,1438234203,"201051344001025","174011321042388",0.00,22.80,0,293.66,298.77,0.0,0.0,0.000,197524.4,197524.4,8522,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234294,316430.00
07/30/2015 01:30,2,0.000,ALERT,212.38,296.66,59.986,1438234203,"201051344000569","174011321042388",0.00,23.30,0,294.86,299.07,0.0,0.0,0.000,200833.2,200833.2,8538,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234296,316431.00
07/30/2015 01:30,2,0.000,ALERT,213.74,295.76,59.965,1438234203,"274151322000094","174011321042388",0.00,23.80,0,294.26,297.87,0.0,0.0,0.000,380173.6,380173.6,9924,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234298,316432.00
07/30/2015 01:30,2,0.000,ALERT,212.16,296.36,59.981,1438234203,"201051344000458","174011321042388",0.00,23.80,0,294.26,298.77,0.0,0.0,0.000,196584.4,196584.4,8529,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234300,316433.00
07/30/2015 01:30,2,0.000,ALERT,213.74,295.76,59.965,1438234203,"274151322000087","174011321042388",0.00,25.30,0,293.96,297.87,0.0,0.0,0.000,451546.2,451546.2,9375,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438234301,316434.00
07/30/2015 01:30,2,0.000,ALERT,213.29,296.06,59.965,1438234203,"274151322000052","174011321042388",0.00,24.30,0,294.26,298.77,0.0,0.0,0.000,482819.9,482819.9,9789,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438234303,316435.00
07/30/2015 01:30,2,0.000,ALERT,212.61,296.66,59.965,1438234203,"201051344001145","174011321042388",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,201717.8,201717.8,8538,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438234305,316436.00
07/30/2015 01:30,2,0.000,ALERT,212.83,296.36,59.986,1438234203,"201051344000685","174011321042388",0.00,23.30,0,294.26,298.17,0.0,0.0,0.000,200535.6,200535.6,8541,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438234307,316437.00
07/30/2015 01:30,2,0.000,ALERT,213.29,296.36,59.981,1438234203,"274151322000088","174011321042388",0.00,24.00,0,294.56,298.17,0.0,0.0,0.000,463097.8,463097.8,9395,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234309,316438.00
07/30/2015 01:30,2,0.000,ALERT,212.61,296.66,59.981,1438234203,"201051344000438","174011321042388",0.00,23.00,0,294.86,298.47,0.0,0.0,0.000,200573.8,200573.8,8516,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438234311,316439.00
07/30/2015 01:30,2,0.000,ALERT,212.16,296.36,59.981,1438234203,"201051344001135","174011321042388",0.00,23.00,0,294.86,298.77,0.0,0.0,0.000,192028.3,192028.3,8501,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234312,316440.00
07/30/2015 01:30,2,0.000,ALERT,212.61,295.76,59.981,1438234203,"201051344000417","174011321042388",0.00,23.30,0,293.66,297.57,0.0,0.0,0.000,195886.5,195886.5,8515,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234314,316441.00
07/30/2015 01:30,2,0.000,ALERT,212.16,296.96,59.981,1438234203,"201051344000594","174011321042388",0.00,23.30,0,294.26,298.47,0.0,0.0,0.000,197136.5,197136.5,8527,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234316,316442.00
07/30/2015 01:30,2,0.000,ALERT,213.74,296.66,60.007,1438234203,"274151322000083","174011321042388",0.00,24.00,0,294.86,298.47,0.0,0.0,0.000,478801.1,478801.1,9819,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234318,316443.00
07/30/2015 01:30,2,0.000,ALERT,212.61,296.66,59.981,1438234203,"201051344000585","174011321042388",0.00,23.30,0,293.96,298.17,0.0,0.0,0.000,196455.0,196455.0,8517,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234320,316444.00
07/30/2015 01:30,2,0.000,ALERT,213.51,297.57,59.975,1438234203,"274151322000054","174011321042388",0.00,24.00,0,294.56,298.77,0.0,0.0,0.000,473691.6,473691.6,9385,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234321,316445.00
07/30/2015 01:30,2,0.000,ALERT,212.61,296.36,59.981,1438234203,"201051344001203","174011321042388",0.00,23.00,0,294.56,299.97,0.0,0.0,0.000,197424.9,197424.9,8528,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234323,316446.00
07/30/2015 01:30,2,0.000,ALERT,212.16,296.66,59.986,1438234203,"201051344000646","174011321042388",0.00,23.00,0,293.96,297.87,0.0,0.0,0.000,194054.9,194054.9,8513,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234325,316447.00
07/30/2015 01:30,2,0.000,ALERT,214.41,295.76,59.970,1438234203,"274151322000068","174011321042388",0.00,24.50,0,293.96,297.26,0.0,0.0,0.000,379369.5,379369.5,9532,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234327,316448.00
07/30/2015 01:30,2,0.000,ALERT,214.19,296.66,59.986,1438234203,"274151322000076","174011321042388",0.00,24.00,0,294.26,298.47,0.0,0.0,0.000,505685.9,505685.9,9796,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438234329,316449.00
07/30/2015 01:30,2,0.000,ALERT,212.38,296.96,59.981,1438234203,"201051344000890","174011321042388",0.00,23.50,0,294.86,299.37,0.0,0.0,0.000,198594.1,198594.1,8524,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438234331,316450.00
07/30/2015 01:30,2,0.000,ALERT,212.61,296.66,59.965,1438234203,"201051344000900","174011321042388",0.00,23.00,0,293.96,297.87,0.0,0.0,0.000,199268.3,199268.3,8546,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438234333,316451.00
07/30/2015 01:30,2,0.000,ALERT,213.06,296.06,59.949,1438234203,"201051344000633","174011321042388",0.00,23.00,0,292.46,297.26,0.0,0.0,0.000,188402.2,188402.2,8540,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234334,316452.00
07/30/2015 01:30,2,0.000,ALERT,212.61,296.66,59.986,1438234203,"201051344000983","174011321042388",0.00,23.30,0,294.56,298.77,0.0,0.0,0.000,196191.4,196191.4,8540,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234336,316453.00
07/30/2015 01:30,2,0.000,ALERT,212.83,296.36,59.991,1438234203,"201051344000917","174011321042388",0.00,23.80,0,293.36,297.57,0.0,0.0,0.000,199109.1,199109.1,8542,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234338,316454.00
07/30/2015 01:30,2,0.000,ALERT,212.83,296.06,59.986,1438234203,"201051344000648","174011321042388",0.00,22.80,0,293.96,298.47,0.0,0.0,0.000,194517.6,194517.6,8535,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438234340,316455.00
07/30/2015 01:30,2,0.000,ALERT,212.61,296.96,59.986,1438234203,"201051344001093","174011321042388",0.00,23.50,0,294.56,297.87,0.0,0.0,0.000,197295.2,197295.2,8530,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438234342,316456.00
07/30/2015 01:30,2,0.000,ALERT,213.06,296.36,59.986,1438234203,"201051344000645","174011321042388",0.00,23.30,0,293.96,298.17,0.0,0.0,0.000,195332.5,195332.5,8540,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234344,316457.00
07/30/2015 01:30,2,0.000,ALERT,213.96,296.96,59.944,1438234203,"274151322000085","174011321042388",0.00,24.00,0,294.56,298.47,0.0,0.0,0.000,476186.0,476186.0,9798,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234345,316458.00
07/30/2015 01:30,2,0.000,ALERT,212.83,296.06,60.023,1438234203,"201051344000651","174011321042388",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,194624.5,194624.5,8522,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234347,316459.00
07/30/2015 01:30,2,0.000,ALERT,212.83,296.36,60.002,1438234203,"201051344000867","174011321042388",0.00,23.50,0,293.66,298.47,0.0,0.0,0.000,187235.7,187235.7,8539,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234349,316460.00
07/30/2015 01:30,2,0.000,ALERT,212.61,297.26,59.954,1438234203,"201051344001230","174011321042388",0.00,23.00,0,294.86,298.47,0.0,0.0,0.000,198257.2,198257.2,8550,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234351,316461.00
07/30/2015 01:30,2,0.000,ALERT,212.83,296.96,59.981,1438234203,"201051344000576","174011321042388",0.00,22.80,0,293.96,298.17,0.0,0.0,0.000,194493.2,194493.2,8555,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234353,316462.00
07/30/2015 01:30,2,0.000,ALERT,212.38,297.26,59.970,1438234203,"201051344000579","174011321042388",0.00,23.30,0,294.56,298.77,0.0,0.0,0.000,201307.7,201307.7,8515,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438234354,316463.00
07/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438234203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438235083,316464.00
07/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438234203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438235083,316465.00
07/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438234203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438235083,316466.00
07/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438234203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438235083,316467.00
07/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438234203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438235083,316468.00
07/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438234203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438235083,316469.00
07/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438234203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438235083,316470.00
07/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438234203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438235083,316471.00
07/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438234203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438235083,316472.00
07/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438234203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438235083,316473.00
07/30/2015 01:45,2,0.000,ALERT,211.70,296.36,60.002,1438235103,"201051344000955","174011321042388",0.00,22.80,0,294.56,298.47,0.0,0.0,0.000,200059.8,200059.8,8531,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235179,316474.00
07/30/2015 01:45,2,0.000,ALERT,213.51,297.57,60.018,1438235103,"274151322000095","174011321042388",0.00,23.30,0,295.76,299.67,0.0,0.0,0.000,499680.0,499680.0,9429,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235181,316475.00
07/30/2015 01:45,2,0.000,ALERT,211.93,296.66,60.002,1438235103,"201051344000868","174011321042388",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,186659.6,186659.6,8538,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235183,316476.00
07/30/2015 01:45,2,0.000,ALERT,212.61,296.36,59.991,1438235103,"201051344000853","174011321042388",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,193034.9,193034.9,8542,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235185,316477.00
07/30/2015 01:45,2,0.000,ALERT,212.61,297.26,60.002,1438235103,"201051344000582","174011321042388",0.00,22.30,0,295.46,299.07,0.0,0.0,0.000,192613.1,192613.1,8516,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438235186,316478.00
07/30/2015 01:45,2,0.000,ALERT,211.93,295.76,59.991,1438235103,"201051344000469","174011321042388",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,188311.4,188311.4,8531,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235188,316479.00
07/30/2015 01:45,2,0.000,ALERT,211.70,296.06,60.002,1438235103,"201051344000988","174011321042388",0.00,22.50,0,291.85,298.17,0.0,0.0,0.000,187601.5,187601.5,8519,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235190,316480.00
07/30/2015 01:45,2,0.000,ALERT,211.70,295.76,59.959,1438235103,"201051344001158","174011321042388",0.00,22.30,0,293.66,297.87,0.0,0.0,0.000,193443.7,193443.7,8520,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235192,316481.00
07/30/2015 01:45,2,0.000,ALERT,211.93,295.46,60.007,1438235103,"201051344001025","174011321042388",0.00,22.30,0,293.66,299.37,0.0,0.0,0.000,197524.4,197524.4,8524,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235194,316482.00
07/30/2015 01:45,2,0.000,ALERT,211.93,296.66,60.028,1438235103,"201051344000569","174011321042388",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,200833.2,200833.2,8540,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235196,316483.00
07/30/2015 01:45,2,0.000,ALERT,213.51,296.06,59.991,1438235103,"274151322000094","174011321042388",0.00,23.30,0,294.26,298.17,0.0,0.0,0.000,380173.6,380173.6,9926,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235198,316484.00
07/30/2015 01:45,2,0.000,ALERT,211.93,296.36,60.002,1438235103,"201051344000458","174011321042388",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,196584.4,196584.4,8531,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438235200,316485.00
07/30/2015 01:45,2,0.000,ALERT,213.29,296.06,59.981,1438235103,"274151322000087","174011321042388",0.00,25.00,0,293.96,298.17,0.0,0.0,0.000,451546.2,451546.2,9377,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235202,316486.00
07/30/2015 01:45,2,0.000,ALERT,213.06,296.96,60.023,1438235103,"274151322000052","174011321042388",0.00,23.80,0,294.26,299.07,0.0,0.0,0.000,482819.9,482819.9,9791,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235203,316487.00
07/30/2015 01:45,2,0.000,ALERT,212.38,296.66,59.996,1438235103,"201051344001145","174011321042388",0.00,22.50,0,294.86,299.67,0.0,0.0,0.000,201717.8,201717.8,8540,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438235205,316488.00
07/30/2015 01:45,2,0.000,ALERT,212.38,296.36,59.996,1438235103,"201051344000685","174011321042388",0.00,22.80,0,294.56,298.47,0.0,0.0,0.000,200535.6,200535.6,8543,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235207,316489.00
07/30/2015 01:45,2,0.000,ALERT,212.83,296.36,60.018,1438235103,"274151322000088","174011321042388",0.00,23.80,0,294.56,298.77,0.0,0.0,0.000,463097.8,463097.8,9397,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235209,316490.00
07/30/2015 01:45,2,0.000,ALERT,212.16,296.36,60.002,1438235103,"201051344000438","174011321042388",0.00,22.50,0,294.86,299.07,0.0,0.0,0.000,200573.8,200573.8,8518,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235211,316491.00
07/30/2015 01:45,2,0.000,ALERT,211.93,296.36,59.991,1438235103,"201051344001135","174011321042388",0.00,22.50,0,294.86,299.07,0.0,0.0,0.000,192028.3,192028.3,8503,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235213,316492.00
07/30/2015 01:45,2,0.000,ALERT,212.16,295.76,59.959,1438235103,"201051344000417","174011321042388",0.00,22.80,0,293.96,297.87,0.0,0.0,0.000,195886.5,195886.5,8517,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235215,316493.00
07/30/2015 01:45,2,0.000,ALERT,211.70,296.96,59.996,1438235103,"201051344000594","174011321042388",0.00,22.80,0,294.56,298.77,0.0,0.0,0.000,197136.5,197136.5,8529,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235216,316494.00
07/30/2015 01:45,2,0.000,ALERT,213.51,296.36,59.996,1438235103,"274151322000083","174011321042388",0.00,23.50,0,294.86,299.07,0.0,0.0,0.000,478801.1,478801.1,9821,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235218,316495.00
07/30/2015 01:45,2,0.000,ALERT,212.38,296.66,60.002,1438235103,"201051344000585","174011321042388",0.00,22.80,0,294.56,298.47,0.0,0.0,0.000,196455.0,196455.0,8519,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235220,316496.00
07/30/2015 01:45,2,0.000,ALERT,213.29,296.66,59.991,1438235103,"274151322000054","174011321042388",0.00,23.50,0,294.56,299.37,0.0,0.0,0.000,473691.6,473691.6,9387,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235222,316497.00
07/30/2015 01:45,2,0.000,ALERT,212.38,296.36,59.991,1438235103,"201051344001203","174011321042388",0.00,22.80,0,294.56,300.57,0.0,0.0,0.000,197424.9,197424.9,8530,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235224,316498.00
07/30/2015 01:45,2,0.000,ALERT,211.70,296.36,59.996,1438235103,"201051344000646","174011321042388",0.00,22.50,0,294.26,298.17,0.0,0.0,0.000,194054.9,194054.9,8515,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235226,316499.00
07/30/2015 01:45,2,0.000,ALERT,213.96,296.06,60.023,1438235103,"274151322000068","174011321042388",0.00,24.00,0,293.96,297.87,0.0,0.0,0.000,379369.5,379369.5,9534,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235228,316500.00
07/30/2015 01:45,2,0.000,ALERT,213.96,296.36,59.996,1438235103,"274151322000076","174011321042388",0.00,23.50,0,294.56,299.07,0.0,0.0,0.000,505685.9,505685.9,9798,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235229,316501.00
07/30/2015 01:45,2,0.000,ALERT,211.93,296.96,59.991,1438235103,"201051344000890","174011321042388",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,198594.1,198594.1,8526,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235231,316502.00
07/30/2015 01:45,2,0.000,ALERT,211.93,296.36,59.991,1438235103,"201051344000900","174011321042388",0.00,22.30,0,294.26,298.17,0.0,0.0,0.000,199268.3,199268.3,8548,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235233,316503.00
07/30/2015 01:45,2,0.000,ALERT,212.61,295.76,60.002,1438235103,"201051344000633","174011321042388",0.00,22.30,0,292.46,297.57,0.0,0.0,0.000,188402.2,188402.2,8542,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438235235,316504.00
07/30/2015 01:45,2,0.000,ALERT,212.16,296.66,59.996,1438235103,"201051344000983","174011321042388",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,196191.4,196191.4,8542,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438235237,316505.00
07/30/2015 01:45,2,0.000,ALERT,212.38,296.06,59.996,1438235103,"201051344000917","174011321042388",0.00,23.30,0,293.66,298.17,0.0,0.0,0.000,199109.1,199109.1,8544,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235238,316506.00
07/30/2015 01:45,2,0.000,ALERT,212.38,295.76,60.002,1438235103,"201051344000648","174011321042388",0.00,22.00,0,293.96,299.07,0.0,0.0,0.000,194517.6,194517.6,8537,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235240,316507.00
07/30/2015 01:45,2,0.000,ALERT,212.16,296.66,60.002,1438235103,"201051344001093","174011321042388",0.00,23.00,0,294.86,298.47,0.0,0.0,0.000,197295.2,197295.2,8532,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235242,316508.00
07/30/2015 01:45,2,0.000,ALERT,212.61,296.06,59.991,1438235103,"201051344000645","174011321042388",0.00,22.80,0,294.26,298.47,0.0,0.0,0.000,195332.5,195332.5,8542,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235244,316509.00
07/30/2015 01:45,2,0.000,ALERT,213.51,296.66,59.986,1438235103,"274151322000085","174011321042388",0.00,23.50,0,294.86,298.77,0.0,0.0,0.000,476186.0,476186.0,9800,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438235246,316510.00
07/30/2015 01:45,2,0.000,ALERT,212.38,295.76,60.012,1438235103,"201051344000651","174011321042388",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,194624.5,194624.5,8524,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235247,316511.00
07/30/2015 01:45,2,0.000,ALERT,212.38,296.06,60.002,1438235103,"201051344000867","174011321042388",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,187235.7,187235.7,8541,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438235249,316512.00
07/30/2015 01:45,2,0.000,ALERT,212.16,296.96,60.028,1438235103,"201051344001230","174011321042388",0.00,22.50,0,295.16,298.77,0.0,0.0,0.000,198257.2,198257.2,8552,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438235251,316513.00
07/30/2015 01:45,2,0.000,ALERT,212.61,296.66,60.002,1438235103,"201051344000576","174011321042388",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,194493.2,194493.2,8557,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438235253,316514.00
07/30/2015 01:45,2,0.000,ALERT,211.93,296.66,59.991,1438235103,"201051344000579","174011321042388",0.00,22.80,0,295.16,299.07,0.0,0.0,0.000,201307.7,201307.7,8517,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438235255,316515.00
07/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438235103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438235983,316516.00
07/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438235103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438235983,316517.00
07/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438235103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438235983,316518.00
07/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438235103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438235983,316519.00
07/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438235103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438235983,316520.00
07/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438235103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438235983,316521.00
07/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438235103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438235983,316522.00
07/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438235103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438235983,316523.00
07/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438235103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438235983,316524.00
07/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438235103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438235983,316525.00
07/30/2015 02:00,2,0.000,ALERT,211.70,296.06,59.970,1438236003,"201051344000955","174011321042388",0.00,22.00,0,294.26,297.87,0.0,0.0,0.000,200059.8,200059.8,8533,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438236078,316526.00
07/30/2015 02:00,2,0.000,ALERT,213.06,297.57,59.965,1438236003,"274151322000095","174011321042388",0.00,22.80,0,295.46,299.07,0.0,0.0,0.000,499680.0,499680.0,9431,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236080,316527.00
07/30/2015 02:00,2,0.000,ALERT,211.93,296.66,59.986,1438236003,"201051344000868","174011321042388",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,186659.6,186659.6,8540,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236082,316528.00
07/30/2015 02:00,2,0.000,ALERT,212.38,296.06,59.970,1438236003,"201051344000853","174011321042388",0.00,21.80,0,294.26,298.17,0.0,0.0,0.000,193034.9,193034.9,8544,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438236084,316529.00
07/30/2015 02:00,2,0.000,ALERT,212.38,296.96,59.970,1438236003,"201051344000582","174011321042388",0.00,21.80,0,294.86,298.47,0.0,0.0,0.000,192613.1,192613.1,8518,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236086,316530.00
07/30/2015 02:00,2,0.000,ALERT,211.93,295.76,59.970,1438236003,"201051344000469","174011321042388",0.00,21.30,0,293.06,297.26,0.0,0.0,0.000,188311.4,188311.4,8533,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438236088,316531.00
07/30/2015 02:00,2,0.000,ALERT,211.70,296.06,59.970,1438236003,"201051344000988","174011321042388",0.00,22.00,0,291.85,297.26,0.0,0.0,0.000,187601.5,187601.5,8521,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236089,316532.00
07/30/2015 02:00,2,0.000,ALERT,211.93,296.06,59.975,1438236003,"201051344001158","174011321042388",0.00,21.50,0,293.36,296.96,0.0,0.0,0.000,193443.7,193443.7,8522,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236091,316533.00
07/30/2015 02:00,2,0.000,ALERT,211.93,295.46,59.981,1438236003,"201051344001025","174011321042388",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,197524.4,197524.4,8526,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236093,316534.00
07/30/2015 02:00,2,0.000,ALERT,211.93,296.66,59.991,1438236003,"201051344000569","174011321042388",0.00,22.00,0,294.86,298.47,0.0,0.0,0.000,200833.2,200833.2,8542,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438236095,316535.00
07/30/2015 02:00,2,0.000,ALERT,213.29,296.06,59.981,1438236003,"274151322000094","174011321042388",0.00,22.80,0,293.96,297.57,0.0,0.0,0.000,380173.6,380173.6,9928,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236097,316536.00
07/30/2015 02:00,2,0.000,ALERT,211.93,296.36,59.959,1438236003,"201051344000458","174011321042388",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,196584.4,196584.4,8533,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236099,316537.00
07/30/2015 02:00,2,0.000,ALERT,213.29,296.36,59.949,1438236003,"274151322000087","174011321042388",0.00,24.80,0,293.36,297.57,0.0,0.0,0.000,451546.2,451546.2,9379,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236100,316538.00
07/30/2015 02:00,2,0.000,ALERT,212.83,295.76,59.949,1438236003,"274151322000052","174011321042388",0.00,23.30,0,293.96,298.17,0.0,0.0,0.000,482819.9,482819.9,9793,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236102,316539.00
07/30/2015 02:00,2,0.000,ALERT,212.38,296.66,59.996,1438236003,"201051344001145","174011321042388",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,201717.8,201717.8,8542,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236104,316540.00
07/30/2015 02:00,2,0.000,ALERT,212.38,296.36,60.007,1438236003,"201051344000685","174011321042388",0.00,22.00,0,293.96,297.87,0.0,0.0,0.000,200535.6,200535.6,8545,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438236106,316541.00
07/30/2015 02:00,2,0.000,ALERT,212.83,296.06,59.986,1438236003,"274151322000088","174011321042388",0.00,23.00,0,294.26,297.87,0.0,0.0,0.000,463097.8,463097.8,9399,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236107,316542.00
07/30/2015 02:00,2,0.000,ALERT,212.16,296.36,59.986,1438236003,"201051344000438","174011321042388",0.00,21.80,0,294.56,298.47,0.0,0.0,0.000,200573.8,200573.8,8520,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438236109,316543.00
07/30/2015 02:00,2,0.000,ALERT,211.70,296.66,59.991,1438236003,"201051344001135","174011321042388",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,192028.3,192028.3,8505,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236111,316544.00
07/30/2015 02:00,2,0.000,ALERT,212.16,295.76,60.034,1438236003,"201051344000417","174011321042388",0.00,22.00,0,293.66,297.57,0.0,0.0,0.000,195886.5,195886.5,8519,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236113,316545.00
07/30/2015 02:00,2,0.000,ALERT,211.48,296.66,59.986,1438236003,"201051344000594","174011321042388",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,197136.5,197136.5,8531,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236115,316546.00
07/30/2015 02:00,2,0.000,ALERT,213.29,296.66,60.002,1438236003,"274151322000083","174011321042388",0.00,23.00,0,294.56,298.47,0.0,0.0,0.000,478801.1,478801.1,9823,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236117,316547.00
07/30/2015 02:00,2,0.000,ALERT,212.38,296.36,59.996,1438236003,"201051344000585","174011321042388",0.00,22.00,0,293.96,297.87,0.0,0.0,0.000,196455.0,196455.0,8521,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236119,316548.00
07/30/2015 02:00,2,0.000,ALERT,213.29,296.96,59.986,1438236003,"274151322000054","174011321042388",0.00,23.30,0,294.26,298.47,0.0,0.0,0.000,473691.6,473691.6,9389,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236120,316549.00
07/30/2015 02:00,2,0.000,ALERT,212.16,296.06,60.002,1438236003,"201051344001203","174011321042388",0.00,22.00,0,294.26,299.97,0.0,0.0,0.000,197424.9,197424.9,8532,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236122,316550.00
07/30/2015 02:00,2,0.000,ALERT,211.93,296.36,59.996,1438236003,"201051344000646","174011321042388",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,194054.9,194054.9,8517,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236124,316551.00
07/30/2015 02:00,2,0.000,ALERT,213.96,296.06,59.970,1438236003,"274151322000068","174011321042388",0.00,23.30,0,293.36,297.26,0.0,0.0,0.000,379369.5,379369.5,9536,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236126,316552.00
07/30/2015 02:00,2,0.000,ALERT,213.74,296.36,60.034,1438236003,"274151322000076","174011321042388",0.00,22.80,0,294.26,298.47,0.0,0.0,0.000,505685.9,505685.9,9800,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236128,316553.00
07/30/2015 02:00,2,0.000,ALERT,211.93,296.96,60.007,1438236003,"201051344000890","174011321042388",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,198594.1,198594.1,8528,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236129,316554.00
07/30/2015 02:00,2,0.000,ALERT,211.93,296.36,60.018,1438236003,"201051344000900","174011321042388",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,199268.3,199268.3,8550,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236131,316555.00
07/30/2015 02:00,2,0.000,ALERT,212.61,295.76,60.007,1438236003,"201051344000633","174011321042388",0.00,21.80,0,292.16,297.26,0.0,0.0,0.000,188402.2,188402.2,8544,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236133,316556.00
07/30/2015 02:00,2,0.000,ALERT,212.16,296.36,59.996,1438236003,"201051344000983","174011321042388",0.00,22.00,0,294.56,298.47,0.0,0.0,0.000,196191.4,196191.4,8544,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236135,316557.00
