ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 02:00,2,0.000,ALERT,212.38,296.06,60.002,1438236003,"201051344000917","174011321042388",0.00,22.50,0,293.06,297.57,0.0,0.0,0.000,199109.1,199109.1,8546,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438236137,316558.00
07/30/2015 02:00,2,0.000,ALERT,212.38,296.06,60.028,1438236003,"201051344000648","174011321042388",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,194517.6,194517.6,8539,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236138,316559.00
07/30/2015 02:00,2,0.000,ALERT,212.38,296.66,60.002,1438236003,"201051344001093","174011321042388",0.00,22.50,0,294.26,297.87,0.0,0.0,0.000,197295.2,197295.2,8534,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236140,316560.00
07/30/2015 02:00,2,0.000,ALERT,212.61,296.36,59.996,1438236003,"201051344000645","174011321042388",0.00,22.30,0,293.96,297.87,0.0,0.0,0.000,195332.5,195332.5,8544,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236142,316561.00
07/30/2015 02:00,2,0.000,ALERT,213.74,296.96,60.034,1438236003,"274151322000085","174011321042388",0.00,23.00,0,294.26,298.17,0.0,0.0,0.000,476186.0,476186.0,9802,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236144,316562.00
07/30/2015 02:00,2,0.000,ALERT,212.38,296.06,60.007,1438236003,"201051344000651","174011321042388",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,194624.5,194624.5,8526,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236146,316563.00
07/30/2015 02:00,2,0.000,ALERT,212.38,296.36,60.002,1438236003,"201051344000867","174011321042388",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,187235.7,187235.7,8543,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236148,316564.00
07/30/2015 02:00,2,0.000,ALERT,212.16,296.96,59.996,1438236003,"201051344001230","174011321042388",0.00,21.80,0,294.56,298.47,0.0,0.0,0.000,198257.2,198257.2,8554,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236149,316565.00
07/30/2015 02:00,2,0.000,ALERT,212.61,296.96,60.007,1438236003,"201051344000576","174011321042388",0.00,21.80,0,294.26,298.17,0.0,0.0,0.000,194493.2,194493.2,8559,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236151,316566.00
07/30/2015 02:00,2,0.000,ALERT,212.16,296.96,60.023,1438236003,"201051344000579","174011321042388",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,201307.7,201307.7,8519,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438236153,316567.00
07/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438236003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438236883,316568.00
07/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438236003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438236883,316569.00
07/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438236003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438236883,316570.00
07/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438236003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438236883,316571.00
07/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438236003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438236883,316572.00
07/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438236003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438236883,316573.00
07/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438236003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438236883,316574.00
07/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438236003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438236883,316575.00
07/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438236003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438236883,316576.00
07/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438236003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438236883,316577.00
07/30/2015 02:15,2,0.000,ALERT,211.93,296.36,59.965,1438236903,"201051344000955","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,200059.8,200059.8,8535,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438236978,316578.00
07/30/2015 02:15,2,0.000,ALERT,213.51,297.26,59.965,1438236903,"274151322000095","174011321042388",0.00,22.00,0,296.06,299.37,0.0,0.0,0.000,499680.0,499680.0,9433,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236980,316579.00
07/30/2015 02:15,2,0.000,ALERT,212.16,296.66,59.975,1438236903,"201051344000868","174011321042388",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,186659.6,186659.6,8542,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236982,316580.00
07/30/2015 02:15,2,0.000,ALERT,212.83,296.06,59.981,1438236903,"201051344000853","174011321042388",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,193034.9,193034.9,8546,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236984,316581.00
07/30/2015 02:15,2,0.000,ALERT,212.83,296.96,59.975,1438236903,"201051344000582","174011321042388",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,192613.1,192613.1,8520,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438236985,316582.00
07/30/2015 02:15,2,0.000,ALERT,212.38,296.06,59.954,1438236903,"201051344000469","174011321042388",0.00,20.70,0,293.36,297.87,0.0,0.0,0.000,188311.4,188311.4,8535,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236987,316583.00
07/30/2015 02:15,2,0.000,ALERT,212.16,296.06,59.965,1438236903,"201051344000988","174011321042388",0.00,21.50,0,292.16,297.87,0.0,0.0,0.000,187601.5,187601.5,8523,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236989,316584.00
07/30/2015 02:15,2,0.000,ALERT,211.93,295.46,59.970,1438236903,"201051344001158","174011321042388",0.00,21.00,0,293.96,297.57,0.0,0.0,0.000,193443.7,193443.7,8524,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236991,316585.00
07/30/2015 02:15,2,0.000,ALERT,211.93,295.46,59.970,1438236903,"201051344001025","174011321042388",0.00,21.00,0,293.96,299.07,0.0,0.0,0.000,197524.4,197524.4,8528,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236993,316586.00
07/30/2015 02:15,2,0.000,ALERT,212.16,296.36,59.975,1438236903,"201051344000569","174011321042388",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,200833.2,200833.2,8544,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236995,316587.00
07/30/2015 02:15,2,0.000,ALERT,213.51,295.76,59.959,1438236903,"274151322000094","174011321042388",0.00,22.00,0,294.56,298.17,0.0,0.0,0.000,380173.6,380173.6,9930,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236996,316588.00
07/30/2015 02:15,2,0.000,ALERT,211.93,295.76,59.959,1438236903,"201051344000458","174011321042388",0.00,22.00,0,293.96,299.07,0.0,0.0,0.000,196584.4,196584.4,8535,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438236998,316589.00
07/30/2015 02:15,2,0.000,ALERT,213.29,295.46,59.959,1438236903,"274151322000087","174011321042388",0.00,24.30,0,294.26,298.17,0.0,0.0,0.000,451546.2,451546.2,9381,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237000,316590.00
07/30/2015 02:15,2,0.000,ALERT,213.06,296.96,59.959,1438236903,"274151322000052","174011321042388",0.00,22.80,0,294.56,299.07,0.0,0.0,0.000,482819.9,482819.9,9795,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237002,316591.00
07/30/2015 02:15,2,0.000,ALERT,212.38,296.66,59.975,1438236903,"201051344001145","174011321042388",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,201717.8,201717.8,8544,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237004,316592.00
07/30/2015 02:15,2,0.000,ALERT,212.38,296.06,59.970,1438236903,"201051344000685","174011321042388",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,200535.6,200535.6,8547,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237005,316593.00
07/30/2015 02:15,2,0.000,ALERT,212.61,296.66,59.996,1438236903,"274151322000088","174011321042388",0.00,22.50,0,294.86,298.47,0.0,0.0,0.000,463097.8,463097.8,9401,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237007,316594.00
07/30/2015 02:15,2,0.000,ALERT,212.16,296.06,59.981,1438236903,"201051344000438","174011321042388",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,200573.8,200573.8,8522,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438237009,316595.00
07/30/2015 02:15,2,0.000,ALERT,211.70,296.06,59.965,1438236903,"201051344001135","174011321042388",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,192028.3,192028.3,8507,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237011,316596.00
07/30/2015 02:15,2,0.000,ALERT,212.16,295.46,59.944,1438236903,"201051344000417","174011321042388",0.00,21.80,0,293.96,297.87,0.0,0.0,0.000,195886.5,195886.5,8521,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237013,316597.00
07/30/2015 02:15,2,0.000,ALERT,211.70,296.96,59.975,1438236903,"201051344000594","174011321042388",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,197136.5,197136.5,8533,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237014,316598.00
07/30/2015 02:15,2,0.000,ALERT,213.29,296.36,59.975,1438236903,"274151322000083","174011321042388",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,478801.1,478801.1,9825,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237016,316599.00
07/30/2015 02:15,2,0.000,ALERT,212.16,296.36,59.981,1438236903,"201051344000585","174011321042388",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,196455.0,196455.0,8523,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237018,316600.00
07/30/2015 02:15,2,0.000,ALERT,213.29,296.36,59.965,1438236903,"274151322000054","174011321042388",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,473691.6,473691.6,9391,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237020,316601.00
07/30/2015 02:15,2,0.000,ALERT,212.38,296.36,59.975,1438236903,"201051344001203","174011321042388",0.00,21.50,0,294.26,300.27,0.0,0.0,0.000,197424.9,197424.9,8534,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237022,316602.00
07/30/2015 02:15,2,0.000,ALERT,211.93,296.36,59.981,1438236903,"201051344000646","174011321042388",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,194054.9,194054.9,8519,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438237024,316603.00
07/30/2015 02:15,2,0.000,ALERT,214.19,295.76,59.975,1438236903,"274151322000068","174011321042388",0.00,22.80,0,294.26,297.57,0.0,0.0,0.000,379369.5,379369.5,9538,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237026,316604.00
07/30/2015 02:15,2,0.000,ALERT,213.96,296.36,59.970,1438236903,"274151322000076","174011321042388",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,505685.9,505685.9,9802,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438237027,316605.00
07/30/2015 02:15,2,0.000,ALERT,212.16,296.96,59.975,1438236903,"201051344000890","174011321042388",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,198594.1,198594.1,8530,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237029,316606.00
07/30/2015 02:15,2,0.000,ALERT,212.16,296.06,59.996,1438236903,"201051344000900","174011321042388",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,199268.3,199268.3,8552,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237031,316607.00
07/30/2015 02:15,2,0.000,ALERT,212.83,295.76,59.975,1438236903,"201051344000633","174011321042388",0.00,21.30,0,292.76,297.57,0.0,0.0,0.000,188402.2,188402.2,8546,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237033,316608.00
07/30/2015 02:15,2,0.000,ALERT,212.16,296.36,59.944,1438236903,"201051344000983","174011321042388",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,196191.4,196191.4,8546,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438237035,316609.00
07/30/2015 02:15,2,0.000,ALERT,212.38,296.06,59.970,1438236903,"201051344000917","174011321042388",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,199109.1,199109.1,8548,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237036,316610.00
07/30/2015 02:15,2,0.000,ALERT,212.38,295.76,59.970,1438236903,"201051344000648","174011321042388",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,194517.6,194517.6,8541,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237038,316611.00
07/30/2015 02:15,2,0.000,ALERT,212.38,296.36,59.981,1438236903,"201051344001093","174011321042388",0.00,22.00,0,294.86,298.47,0.0,0.0,0.000,197295.2,197295.2,8536,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237040,316612.00
07/30/2015 02:15,2,0.000,ALERT,212.61,296.06,59.975,1438236903,"201051344000645","174011321042388",0.00,21.80,0,294.56,298.47,0.0,0.0,0.000,195332.5,195332.5,8546,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438237042,316613.00
07/30/2015 02:15,2,0.000,ALERT,213.74,296.66,59.970,1438236903,"274151322000085","174011321042388",0.00,22.50,0,294.86,298.77,0.0,0.0,0.000,476186.0,476186.0,9804,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237044,316614.00
07/30/2015 02:15,2,0.000,ALERT,212.38,295.76,59.970,1438236903,"201051344000651","174011321042388",0.00,21.00,0,294.56,298.17,0.0,0.0,0.000,194624.5,194624.5,8528,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237045,316615.00
07/30/2015 02:15,2,0.000,ALERT,212.61,296.36,59.975,1438236903,"201051344000867","174011321042388",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,187235.7,187235.7,8545,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237047,316616.00
07/30/2015 02:15,2,0.000,ALERT,212.38,296.96,59.970,1438236903,"201051344001230","174011321042388",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,198257.2,198257.2,8556,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438237049,316617.00
07/30/2015 02:15,2,0.000,ALERT,212.83,296.96,60.012,1438236903,"201051344000576","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,194493.2,194493.2,8561,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438237051,316618.00
07/30/2015 02:15,2,0.000,ALERT,212.16,296.96,59.965,1438236903,"201051344000579","174011321042388",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,201307.7,201307.7,8521,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237053,316619.00
07/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438236903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438237783,316620.00
07/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438236903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438237783,316621.00
07/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438236903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438237783,316622.00
07/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438236903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438237783,316623.00
07/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438236903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438237783,316624.00
07/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438236903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438237783,316625.00
07/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438236903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438237783,316626.00
07/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438236903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438237783,316627.00
07/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438236903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438237783,316628.00
07/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438236903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438237783,316629.00
07/30/2015 02:30,2,0.000,ALERT,212.16,296.36,59.938,1438237803,"201051344000955","174011321042388",0.00,21.30,0,294.56,297.87,0.0,0.0,0.000,200059.8,200059.8,8537,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237879,316630.00
07/30/2015 02:30,2,0.000,ALERT,213.74,297.57,59.986,1438237803,"274151322000095","174011321042388",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,499680.0,499680.0,9435,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237880,316631.00
07/30/2015 02:30,2,0.000,ALERT,212.38,296.96,59.970,1438237803,"201051344000868","174011321042388",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,186659.6,186659.6,8544,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438237882,316632.00
07/30/2015 02:30,2,0.000,ALERT,212.83,296.36,59.986,1438237803,"201051344000853","174011321042388",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,193034.9,193034.9,8548,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438237884,316633.00
07/30/2015 02:30,2,0.000,ALERT,212.83,297.26,59.981,1438237803,"201051344000582","174011321042388",0.00,21.00,0,295.16,298.47,0.0,0.0,0.000,192613.1,192613.1,8522,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237886,316634.00
07/30/2015 02:30,2,0.000,ALERT,212.38,296.36,59.975,1438237803,"201051344000469","174011321042388",0.00,20.30,0,293.36,297.26,0.0,0.0,0.000,188311.4,188311.4,8537,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237888,316635.00
07/30/2015 02:30,2,0.000,ALERT,212.16,296.36,59.981,1438237803,"201051344000988","174011321042388",0.00,21.30,0,291.55,297.57,0.0,0.0,0.000,187601.5,187601.5,8525,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237889,316636.00
07/30/2015 02:30,2,0.000,ALERT,212.38,296.36,59.981,1438237803,"201051344001158","174011321042388",0.00,20.70,0,293.06,297.26,0.0,0.0,0.000,193443.7,193443.7,8526,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438237891,316637.00
07/30/2015 02:30,2,0.000,ALERT,212.38,296.06,59.954,1438237803,"201051344001025","174011321042388",0.00,20.70,0,293.66,298.77,0.0,0.0,0.000,197524.4,197524.4,8530,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237893,316638.00
07/30/2015 02:30,2,0.000,ALERT,212.38,296.96,59.965,1438237803,"201051344000569","174011321042388",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,200833.2,200833.2,8546,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438237895,316639.00
07/30/2015 02:30,2,0.000,ALERT,213.96,296.36,59.970,1438237803,"274151322000094","174011321042388",0.00,21.80,0,294.26,297.57,0.0,0.0,0.000,380173.6,380173.6,9932,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237896,316640.00
07/30/2015 02:30,2,0.000,ALERT,212.38,296.66,59.970,1438237803,"201051344000458","174011321042388",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,196584.4,196584.4,8537,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237898,316641.00
07/30/2015 02:30,2,0.000,ALERT,213.74,296.06,59.981,1438237803,"274151322000087","174011321042388",0.00,23.80,0,293.96,297.57,0.0,0.0,0.000,451546.2,451546.2,9383,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237900,316642.00
07/30/2015 02:30,2,0.000,ALERT,213.51,297.26,59.975,1438237803,"274151322000052","174011321042388",0.00,22.30,0,294.26,298.47,0.0,0.0,0.000,482819.9,482819.9,9797,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237902,316643.00
07/30/2015 02:30,2,0.000,ALERT,212.83,297.26,59.986,1438237803,"201051344001145","174011321042388",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,201717.8,201717.8,8546,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237904,316644.00
07/30/2015 02:30,2,0.000,ALERT,212.83,296.96,59.986,1438237803,"201051344000685","174011321042388",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,200535.6,200535.6,8549,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438237906,316645.00
07/30/2015 02:30,2,0.000,ALERT,213.29,296.66,59.981,1438237803,"274151322000088","174011321042388",0.00,22.30,0,294.56,298.17,0.0,0.0,0.000,463097.8,463097.8,9403,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237907,316646.00
07/30/2015 02:30,2,0.000,ALERT,212.61,296.66,59.944,1438237803,"201051344000438","174011321042388",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,200573.8,200573.8,8524,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237909,316647.00
07/30/2015 02:30,2,0.000,ALERT,212.38,296.96,59.981,1438237803,"201051344001135","174011321042388",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,192028.3,192028.3,8509,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237911,316648.00
07/30/2015 02:30,2,0.000,ALERT,212.83,296.36,59.975,1438237803,"201051344000417","174011321042388",0.00,21.30,0,293.66,297.26,0.0,0.0,0.000,195886.5,195886.5,8523,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237913,316649.00
07/30/2015 02:30,2,0.000,ALERT,212.16,297.26,59.981,1438237803,"201051344000594","174011321042388",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,197136.5,197136.5,8535,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237914,316650.00
07/30/2015 02:30,2,0.000,ALERT,213.74,297.87,60.012,1438237803,"274151322000083","174011321042388",0.00,22.00,0,294.56,298.47,0.0,0.0,0.000,478801.1,478801.1,9827,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237916,316651.00
07/30/2015 02:30,2,0.000,ALERT,212.61,296.96,59.975,1438237803,"201051344000585","174011321042388",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,196455.0,196455.0,8525,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237918,316652.00
07/30/2015 02:30,2,0.000,ALERT,213.51,296.96,59.975,1438237803,"274151322000054","174011321042388",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,473691.6,473691.6,9393,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237920,316653.00
07/30/2015 02:30,2,0.000,ALERT,212.61,296.36,60.018,1438237803,"201051344001203","174011321042388",0.00,21.00,0,294.56,299.97,0.0,0.0,0.000,197424.9,197424.9,8536,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237922,316654.00
07/30/2015 02:30,2,0.000,ALERT,212.16,296.66,59.986,1438237803,"201051344000646","174011321042388",0.00,21.00,0,293.96,297.87,0.0,0.0,0.000,194054.9,194054.9,8521,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237923,316655.00
07/30/2015 02:30,2,0.000,ALERT,214.41,296.36,59.981,1438237803,"274151322000068","174011321042388",0.00,22.50,0,293.66,297.26,0.0,0.0,0.000,379369.5,379369.5,9540,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237925,316656.00
07/30/2015 02:30,2,0.000,ALERT,214.41,296.96,59.975,1438237803,"274151322000076","174011321042388",0.00,22.00,0,294.26,298.47,0.0,0.0,0.000,505685.9,505685.9,9804,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237927,316657.00
07/30/2015 02:30,2,0.000,ALERT,212.38,297.26,59.986,1438237803,"201051344000890","174011321042388",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,198594.1,198594.1,8532,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237929,316658.00
07/30/2015 02:30,2,0.000,ALERT,212.38,296.66,59.933,1438237803,"201051344000900","174011321042388",0.00,21.00,0,294.26,297.57,0.0,0.0,0.000,199268.3,199268.3,8554,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438237931,316659.00
07/30/2015 02:30,2,0.000,ALERT,212.83,296.06,59.975,1438237803,"201051344000633","174011321042388",0.00,21.00,0,292.46,297.26,0.0,0.0,0.000,188402.2,188402.2,8548,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237932,316660.00
07/30/2015 02:30,2,0.000,ALERT,212.38,296.66,59.970,1438237803,"201051344000983","174011321042388",0.00,21.30,0,294.86,298.47,0.0,0.0,0.000,196191.4,196191.4,8548,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237934,316661.00
07/30/2015 02:30,2,0.000,ALERT,212.61,296.36,59.986,1438237803,"201051344000917","174011321042388",0.00,21.80,0,293.36,297.57,0.0,0.0,0.000,199109.1,199109.1,8550,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237936,316662.00
07/30/2015 02:30,2,0.000,ALERT,212.61,296.06,59.981,1438237803,"201051344000648","174011321042388",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,194517.6,194517.6,8543,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237938,316663.00
07/30/2015 02:30,2,0.000,ALERT,212.38,296.66,59.975,1438237803,"201051344001093","174011321042388",0.00,21.50,0,294.56,297.87,0.0,0.0,0.000,197295.2,197295.2,8538,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237940,316664.00
07/30/2015 02:30,2,0.000,ALERT,212.83,296.36,59.986,1438237803,"201051344000645","174011321042388",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,195332.5,195332.5,8548,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237942,316665.00
07/30/2015 02:30,2,0.000,ALERT,213.96,296.96,59.991,1438237803,"274151322000085","174011321042388",0.00,22.00,0,294.56,298.47,0.0,0.0,0.000,476186.0,476186.0,9806,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438237943,316666.00
07/30/2015 02:30,2,0.000,ALERT,212.61,295.76,59.938,1438237803,"201051344000651","174011321042388",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,194624.5,194624.5,8530,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237945,316667.00
07/30/2015 02:30,2,0.000,ALERT,212.83,296.36,60.012,1438237803,"201051344000867","174011321042388",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,187235.7,187235.7,8547,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237947,316668.00
07/30/2015 02:30,2,0.000,ALERT,212.38,297.26,59.981,1438237803,"201051344001230","174011321042388",0.00,21.00,0,294.86,298.47,0.0,0.0,0.000,198257.2,198257.2,8558,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237949,316669.00
07/30/2015 02:30,2,0.000,ALERT,212.83,297.26,59.981,1438237803,"201051344000576","174011321042388",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,194493.2,194493.2,8563,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237951,316670.00
07/30/2015 02:30,2,0.000,ALERT,212.38,297.26,59.965,1438237803,"201051344000579","174011321042388",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,201307.7,201307.7,8523,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438237952,316671.00
07/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438237803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438238683,316672.00
07/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438237803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438238683,316673.00
07/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438237803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438238683,316674.00
07/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438237803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438238683,316675.00
07/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438237803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438238683,316676.00
07/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438237803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438238683,316677.00
07/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438237803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438238683,316678.00
07/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438237803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438238683,316679.00
07/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438237803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438238683,316680.00
07/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438237803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438238683,316681.00
07/30/2015 02:45,2,0.000,ALERT,212.16,297.26,59.981,1438238703,"201051344000955","174011321042388",0.00,21.00,0,294.86,298.47,0.0,0.0,0.000,200059.8,200059.8,8539,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238779,316682.00
07/30/2015 02:45,2,0.000,ALERT,213.74,298.47,59.975,1438238703,"274151322000095","174011321042388",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,499680.0,499680.0,9437,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238780,316683.00
07/30/2015 02:45,2,0.000,ALERT,212.38,297.57,59.949,1438238703,"201051344000868","174011321042388",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,186659.6,186659.6,8546,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238782,316684.00
07/30/2015 02:45,2,0.000,ALERT,213.06,296.96,59.954,1438238703,"201051344000853","174011321042388",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,193034.9,193034.9,8550,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238784,316685.00
07/30/2015 02:45,2,0.000,ALERT,212.83,297.87,59.981,1438238703,"201051344000582","174011321042388",0.00,20.70,0,295.76,299.07,0.0,0.0,0.000,192613.1,192613.1,8524,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238786,316686.00
07/30/2015 02:45,2,0.000,ALERT,212.38,296.66,59.981,1438238703,"201051344000469","174011321042388",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,188311.4,188311.4,8539,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438238788,316687.00
07/30/2015 02:45,2,0.000,ALERT,212.16,296.96,59.975,1438238703,"201051344000988","174011321042388",0.00,21.00,0,292.46,298.17,0.0,0.0,0.000,187601.5,187601.5,8527,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238789,316688.00
07/30/2015 02:45,2,0.000,ALERT,211.70,295.76,59.975,1438238703,"201051344001158","174011321042388",0.00,20.70,0,294.26,297.87,0.0,0.0,0.000,193443.7,193443.7,8528,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438238791,316689.00
07/30/2015 02:45,2,0.000,ALERT,212.16,296.36,59.970,1438238703,"201051344001025","174011321042388",0.00,20.30,0,294.26,299.37,0.0,0.0,0.000,197524.4,197524.4,8532,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238793,316690.00
07/30/2015 02:45,2,0.000,ALERT,212.38,297.57,59.986,1438238703,"201051344000569","174011321042388",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,200833.2,200833.2,8548,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238795,316691.00
07/30/2015 02:45,2,0.000,ALERT,213.74,296.66,59.975,1438238703,"274151322000094","174011321042388",0.00,21.50,0,294.56,298.17,0.0,0.0,0.000,380173.6,380173.6,9934,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238797,316692.00
07/30/2015 02:45,2,0.000,ALERT,212.38,297.26,59.975,1438238703,"201051344000458","174011321042388",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,196584.4,196584.4,8539,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438238798,316693.00
07/30/2015 02:45,2,0.000,ALERT,213.74,297.26,59.981,1438238703,"274151322000087","174011321042388",0.00,23.50,0,293.96,298.17,0.0,0.0,0.000,451546.2,451546.2,9385,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438238800,316694.00
07/30/2015 02:45,2,0.000,ALERT,213.51,296.66,59.981,1438238703,"274151322000052","174011321042388",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,482819.9,482819.9,9799,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438238802,316695.00
07/30/2015 02:45,2,0.000,ALERT,212.83,297.57,59.986,1438238703,"201051344001145","174011321042388",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,201717.8,201717.8,8548,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238804,316696.00
07/30/2015 02:45,2,0.000,ALERT,212.83,297.26,59.981,1438238703,"201051344000685","174011321042388",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,200535.6,200535.6,8551,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238806,316697.00
07/30/2015 02:45,2,0.000,ALERT,213.51,296.96,59.975,1438238703,"274151322000088","174011321042388",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,463097.8,463097.8,9405,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238808,316698.00
07/30/2015 02:45,2,0.000,ALERT,212.61,297.26,59.944,1438238703,"201051344000438","174011321042388",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,200573.8,200573.8,8526,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438238809,316699.00
07/30/2015 02:45,2,0.000,ALERT,212.38,297.26,59.970,1438238703,"201051344001135","174011321042388",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,192028.3,192028.3,8511,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238811,316700.00
07/30/2015 02:45,2,0.000,ALERT,212.83,296.66,59.975,1438238703,"201051344000417","174011321042388",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,195886.5,195886.5,8525,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438238813,316701.00
07/30/2015 02:45,2,0.000,ALERT,212.38,297.87,59.986,1438238703,"201051344000594","174011321042388",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,197136.5,197136.5,8537,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238815,316702.00
07/30/2015 02:45,2,0.000,ALERT,213.96,298.47,59.944,1438238703,"274151322000083","174011321042388",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,478801.1,478801.1,9829,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238817,316703.00
07/30/2015 02:45,2,0.000,ALERT,212.83,297.57,60.007,1438238703,"201051344000585","174011321042388",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,196455.0,196455.0,8527,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238818,316704.00
07/30/2015 02:45,2,0.000,ALERT,213.74,298.17,59.975,1438238703,"274151322000054","174011321042388",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,473691.6,473691.6,9395,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238820,316705.00
07/30/2015 02:45,2,0.000,ALERT,212.61,296.96,59.975,1438238703,"201051344001203","174011321042388",0.00,21.00,0,294.86,300.57,0.0,0.0,0.000,197424.9,197424.9,8538,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238822,316706.00
07/30/2015 02:45,2,0.000,ALERT,212.38,297.26,59.944,1438238703,"201051344000646","174011321042388",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,194054.9,194054.9,8523,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438238824,316707.00
