ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 02:45,2,0.000,ALERT,214.41,296.96,59.996,1438238703,"274151322000068","174011321042388",0.00,22.30,0,293.96,297.87,0.0,0.0,0.000,379369.5,379369.5,9542,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238826,316708.00
07/30/2015 02:45,2,0.000,ALERT,214.41,297.87,59.981,1438238703,"274151322000076","174011321042388",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,505685.9,505685.9,9806,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238828,316709.00
07/30/2015 02:45,2,0.000,ALERT,212.38,297.87,59.991,1438238703,"201051344000890","174011321042388",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,198594.1,198594.1,8534,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238829,316710.00
07/30/2015 02:45,2,0.000,ALERT,212.38,297.26,59.986,1438238703,"201051344000900","174011321042388",0.00,21.00,0,294.56,298.17,0.0,0.0,0.000,199268.3,199268.3,8556,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238831,316711.00
07/30/2015 02:45,2,0.000,ALERT,213.06,296.66,59.991,1438238703,"201051344000633","174011321042388",0.00,20.70,0,292.76,297.57,0.0,0.0,0.000,188402.2,188402.2,8550,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238833,316712.00
07/30/2015 02:45,2,0.000,ALERT,212.38,297.26,59.975,1438238703,"201051344000983","174011321042388",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,196191.4,196191.4,8550,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238835,316713.00
07/30/2015 02:45,2,0.000,ALERT,212.83,296.96,60.018,1438238703,"201051344000917","174011321042388",0.00,21.80,0,293.36,298.17,0.0,0.0,0.000,199109.1,199109.1,8552,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238837,316714.00
07/30/2015 02:45,2,0.000,ALERT,212.83,296.66,59.959,1438238703,"201051344000648","174011321042388",0.00,20.30,0,293.96,299.07,0.0,0.0,0.000,194517.6,194517.6,8545,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238838,316715.00
07/30/2015 02:45,2,0.000,ALERT,212.16,296.66,59.986,1438238703,"201051344001093","174011321042388",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,197295.2,197295.2,8540,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238840,316716.00
07/30/2015 02:45,2,0.000,ALERT,212.83,296.66,59.954,1438238703,"201051344000645","174011321042388",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,195332.5,195332.5,8550,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238842,316717.00
07/30/2015 02:45,2,0.000,ALERT,213.74,296.66,59.975,1438238703,"274151322000085","174011321042388",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,476186.0,476186.0,9808,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238844,316718.00
07/30/2015 02:45,2,0.000,ALERT,212.61,296.36,59.981,1438238703,"201051344000651","174011321042388",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,194624.5,194624.5,8532,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238845,316719.00
07/30/2015 02:45,2,0.000,ALERT,212.61,296.96,59.981,1438238703,"201051344000867","174011321042388",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,187235.7,187235.7,8549,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238847,316720.00
07/30/2015 02:45,2,0.000,ALERT,212.38,297.57,59.981,1438238703,"201051344001230","174011321042388",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,198257.2,198257.2,8560,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438238849,316721.00
07/30/2015 02:45,2,0.000,ALERT,212.83,297.26,59.991,1438238703,"201051344000576","174011321042388",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,194493.2,194493.2,8565,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438238851,316722.00
07/30/2015 02:45,2,0.000,ALERT,212.38,297.57,59.991,1438238703,"201051344000579","174011321042388",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,201307.7,201307.7,8525,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438238853,316723.00
07/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438238703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438239583,316724.00
07/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438238703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438239583,316725.00
07/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438238703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438239583,316726.00
07/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438238703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438239583,316727.00
07/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438238703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438239583,316728.00
07/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438238703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438239583,316729.00
07/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438238703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438239583,316730.00
07/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438238703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438239583,316731.00
07/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438238703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438239583,316732.00
07/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438238703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438239583,316733.00
07/30/2015 03:00,2,0.000,ALERT,211.93,296.66,59.975,1438239603,"201051344000955","174011321042388",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,200059.8,200059.8,8541,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239680,316734.00
07/30/2015 03:00,2,0.000,ALERT,213.51,297.57,59.959,1438239603,"274151322000095","174011321042388",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,499680.0,499680.0,9439,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239681,316735.00
07/30/2015 03:00,2,0.000,ALERT,212.16,296.96,59.970,1438239603,"201051344000868","174011321042388",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,186659.6,186659.6,8548,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239683,316736.00
07/30/2015 03:00,2,0.000,ALERT,212.61,296.36,59.975,1438239603,"201051344000853","174011321042388",0.00,21.00,0,293.96,299.07,0.0,0.0,0.000,193034.9,193034.9,8552,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239685,316737.00
07/30/2015 03:00,2,0.000,ALERT,212.83,297.26,59.959,1438239603,"201051344000582","174011321042388",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,192613.1,192613.1,8526,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239687,316738.00
07/30/2015 03:00,2,0.000,ALERT,212.16,296.06,60.002,1438239603,"201051344000469","174011321042388",0.00,20.30,0,292.76,298.17,0.0,0.0,0.000,188311.4,188311.4,8541,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239689,316739.00
07/30/2015 03:00,2,0.000,ALERT,212.16,296.36,59.975,1438239603,"201051344000988","174011321042388",0.00,21.00,0,291.85,298.17,0.0,0.0,0.000,187601.5,187601.5,8529,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239691,316740.00
07/30/2015 03:00,2,0.000,ALERT,212.16,296.36,59.944,1438239603,"201051344001158","174011321042388",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,193443.7,193443.7,8530,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239692,316741.00
07/30/2015 03:00,2,0.000,ALERT,212.16,296.06,59.970,1438239603,"201051344001025","174011321042388",0.00,20.30,0,293.66,299.37,0.0,0.0,0.000,197524.4,197524.4,8534,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438239694,316742.00
07/30/2015 03:00,2,0.000,ALERT,212.38,296.96,59.970,1438239603,"201051344000569","174011321042388",0.00,21.00,0,294.56,299.37,0.0,0.0,0.000,200833.2,200833.2,8550,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239696,316743.00
07/30/2015 03:00,2,0.000,ALERT,213.51,296.36,59.965,1438239603,"274151322000094","174011321042388",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,380173.6,380173.6,9936,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239698,316744.00
07/30/2015 03:00,2,0.000,ALERT,212.16,296.96,59.981,1438239603,"201051344000458","174011321042388",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,196584.4,196584.4,8541,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239700,316745.00
07/30/2015 03:00,2,0.000,ALERT,213.74,296.96,59.981,1438239603,"274151322000087","174011321042388",0.00,23.00,0,293.66,298.47,0.0,0.0,0.000,451546.2,451546.2,9387,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239701,316746.00
07/30/2015 03:00,2,0.000,ALERT,213.29,296.36,59.970,1438239603,"274151322000052","174011321042388",0.00,21.80,0,293.96,299.07,0.0,0.0,0.000,482819.9,482819.9,9801,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239703,316747.00
07/30/2015 03:00,2,0.000,ALERT,212.61,296.96,59.970,1438239603,"201051344001145","174011321042388",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,201717.8,201717.8,8550,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239705,316748.00
07/30/2015 03:00,2,0.000,ALERT,212.61,296.66,59.965,1438239603,"201051344000685","174011321042388",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,200535.6,200535.6,8553,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239707,316749.00
07/30/2015 03:00,2,0.000,ALERT,213.06,296.96,59.959,1438239603,"274151322000088","174011321042388",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,463097.8,463097.8,9407,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438239709,316750.00
07/30/2015 03:00,2,0.000,ALERT,212.38,296.96,59.965,1438239603,"201051344000438","174011321042388",0.00,20.30,0,294.26,299.07,0.0,0.0,0.000,200573.8,200573.8,8528,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239711,316751.00
07/30/2015 03:00,2,0.000,ALERT,212.16,296.66,59.975,1438239603,"201051344001135","174011321042388",0.00,20.70,0,294.26,299.37,0.0,0.0,0.000,192028.3,192028.3,8513,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239712,316752.00
07/30/2015 03:00,2,0.000,ALERT,212.38,296.06,59.970,1438239603,"201051344000417","174011321042388",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,195886.5,195886.5,8527,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239714,316753.00
07/30/2015 03:00,2,0.000,ALERT,211.93,296.96,59.970,1438239603,"201051344000594","174011321042388",0.00,21.00,0,293.96,299.07,0.0,0.0,0.000,197136.5,197136.5,8539,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438239716,316754.00
07/30/2015 03:00,2,0.000,ALERT,213.51,297.26,59.965,1438239603,"274151322000083","174011321042388",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,478801.1,478801.1,9831,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239718,316755.00
07/30/2015 03:00,2,0.000,ALERT,212.38,296.96,59.970,1438239603,"201051344000585","174011321042388",0.00,21.00,0,293.66,299.07,0.0,0.0,0.000,196455.0,196455.0,8529,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239720,316756.00
07/30/2015 03:00,2,0.000,ALERT,213.51,297.26,59.965,1438239603,"274151322000054","174011321042388",0.00,22.00,0,294.26,299.37,0.0,0.0,0.000,473691.6,473691.6,9397,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438239721,316757.00
07/30/2015 03:00,2,0.000,ALERT,212.38,296.36,59.970,1438239603,"201051344001203","174011321042388",0.00,20.70,0,294.26,300.57,0.0,0.0,0.000,197424.9,197424.9,8540,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438239723,316758.00
07/30/2015 03:00,2,0.000,ALERT,211.93,296.36,59.975,1438239603,"201051344000646","174011321042388",0.00,20.70,0,293.66,298.77,0.0,0.0,0.000,194054.9,194054.9,8525,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438239725,316759.00
07/30/2015 03:00,2,0.000,ALERT,214.19,295.76,59.938,1438239603,"274151322000068","174011321042388",0.00,22.00,0,293.36,298.17,0.0,0.0,0.000,379369.5,379369.5,9544,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438239727,316760.00
07/30/2015 03:00,2,0.000,ALERT,213.96,296.96,59.938,1438239603,"274151322000076","174011321042388",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,505685.9,505685.9,9808,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239729,316761.00
07/30/2015 03:00,2,0.000,ALERT,212.16,296.96,59.970,1438239603,"201051344000890","174011321042388",0.00,21.00,0,294.86,300.27,0.0,0.0,0.000,198594.1,198594.1,8536,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239730,316762.00
07/30/2015 03:00,2,0.000,ALERT,212.16,296.36,59.975,1438239603,"201051344000900","174011321042388",0.00,20.70,0,293.66,298.77,0.0,0.0,0.000,199268.3,199268.3,8558,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438239732,316763.00
07/30/2015 03:00,2,0.000,ALERT,212.61,295.76,59.965,1438239603,"201051344000633","174011321042388",0.00,20.30,0,292.16,298.17,0.0,0.0,0.000,188402.2,188402.2,8552,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438239734,316764.00
07/30/2015 03:00,2,0.000,ALERT,212.16,296.36,59.965,1438239603,"201051344000983","174011321042388",0.00,21.00,0,294.56,299.37,0.0,0.0,0.000,196191.4,196191.4,8552,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239736,316765.00
07/30/2015 03:00,2,0.000,ALERT,212.38,296.06,59.996,1438239603,"201051344000917","174011321042388",0.00,21.50,0,293.06,298.47,0.0,0.0,0.000,199109.1,199109.1,8554,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239738,316766.00
07/30/2015 03:00,2,0.000,ALERT,212.38,295.76,59.970,1438239603,"201051344000648","174011321042388",0.00,20.30,0,293.66,299.67,0.0,0.0,0.000,194517.6,194517.6,8547,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239740,316767.00
07/30/2015 03:00,2,0.000,ALERT,212.16,296.66,59.965,1438239603,"201051344001093","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,197295.2,197295.2,8542,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239741,316768.00
07/30/2015 03:00,2,0.000,ALERT,212.61,296.06,59.954,1438239603,"201051344000645","174011321042388",0.00,21.30,0,293.96,298.77,0.0,0.0,0.000,195332.5,195332.5,8552,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239743,316769.00
07/30/2015 03:00,2,0.000,ALERT,213.51,296.66,59.965,1438239603,"274151322000085","174011321042388",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,476186.0,476186.0,9810,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239745,316770.00
07/30/2015 03:00,2,0.000,ALERT,212.38,296.06,59.970,1438239603,"201051344000651","174011321042388",0.00,20.00,0,293.66,298.47,0.0,0.0,0.000,194624.5,194624.5,8534,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239747,316771.00
07/30/2015 03:00,2,0.000,ALERT,212.38,296.06,59.970,1438239603,"201051344000867","174011321042388",0.00,21.30,0,293.96,299.37,0.0,0.0,0.000,187235.7,187235.7,8551,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239749,316772.00
07/30/2015 03:00,2,0.000,ALERT,212.16,296.96,59.975,1438239603,"201051344001230","174011321042388",0.00,20.70,0,294.56,299.07,0.0,0.0,0.000,198257.2,198257.2,8562,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239750,316773.00
07/30/2015 03:00,2,0.000,ALERT,212.61,296.66,60.007,1438239603,"201051344000576","174011321042388",0.00,20.70,0,293.96,298.77,0.0,0.0,0.000,194493.2,194493.2,8567,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239752,316774.00
07/30/2015 03:00,2,0.000,ALERT,212.16,296.96,59.970,1438239603,"201051344000579","174011321042388",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,201307.7,201307.7,8527,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438239754,316775.00
07/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438239603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438240483,316776.00
07/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438239603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438240483,316777.00
07/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438239603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438240483,316778.00
07/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438239603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438240483,316779.00
07/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438239603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438240483,316780.00
07/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438239603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438240483,316781.00
07/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438239603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438240483,316782.00
07/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438239603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438240483,316783.00
07/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438239603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438240483,316784.00
07/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438239603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438240483,316785.00
07/30/2015 03:15,2,0.000,ALERT,212.16,296.96,59.981,1438240504,"201051344000955","174011321042388",0.00,21.00,0,294.56,298.17,0.0,0.0,0.000,200059.8,200059.8,8543,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438240580,316786.00
07/30/2015 03:15,2,0.000,ALERT,213.74,298.17,60.012,1438240504,"274151322000095","174011321042388",0.00,21.00,0,296.06,299.37,0.0,0.0,0.000,499680.0,499680.0,9441,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240582,316787.00
07/30/2015 03:15,2,0.000,ALERT,212.16,297.26,59.986,1438240504,"201051344000868","174011321042388",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,186659.6,186659.6,8550,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240584,316788.00
07/30/2015 03:15,2,0.000,ALERT,212.83,296.36,60.023,1438240504,"201051344000853","174011321042388",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,193034.9,193034.9,8554,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438240586,316789.00
07/30/2015 03:15,2,0.000,ALERT,212.83,297.57,59.959,1438240504,"201051344000582","174011321042388",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,192613.1,192613.1,8528,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438240588,316790.00
07/30/2015 03:15,2,0.000,ALERT,212.38,296.36,59.986,1438240504,"201051344000469","174011321042388",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,188311.4,188311.4,8543,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240589,316791.00
07/30/2015 03:15,2,0.000,ALERT,212.16,296.36,59.986,1438240504,"201051344000988","174011321042388",0.00,21.00,0,292.16,297.87,0.0,0.0,0.000,187601.5,187601.5,8531,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240591,316792.00
07/30/2015 03:15,2,0.000,ALERT,212.38,296.36,59.991,1438240504,"201051344001158","174011321042388",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,193443.7,193443.7,8532,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240593,316793.00
07/30/2015 03:15,2,0.000,ALERT,212.38,296.06,59.986,1438240504,"201051344001025","174011321042388",0.00,20.30,0,294.26,299.07,0.0,0.0,0.000,197524.4,197524.4,8536,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438240595,316794.00
07/30/2015 03:15,2,0.000,ALERT,212.38,296.96,59.970,1438240504,"201051344000569","174011321042388",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,200833.2,200833.2,8552,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438240597,316795.00
07/30/2015 03:15,2,0.000,ALERT,213.74,296.36,59.986,1438240504,"274151322000094","174011321042388",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,380173.6,380173.6,9938,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240599,316796.00
07/30/2015 03:15,2,0.000,ALERT,212.16,296.66,59.986,1438240504,"201051344000458","174011321042388",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,196584.4,196584.4,8543,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240600,316797.00
07/30/2015 03:15,2,0.000,ALERT,213.74,296.06,59.981,1438240504,"274151322000087","174011321042388",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,451546.2,451546.2,9389,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240602,316798.00
07/30/2015 03:15,2,0.000,ALERT,213.29,296.96,59.981,1438240504,"274151322000052","174011321042388",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,482819.9,482819.9,9803,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240604,316799.00
07/30/2015 03:15,2,0.000,ALERT,212.83,297.26,59.991,1438240504,"201051344001145","174011321042388",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,201717.8,201717.8,8552,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240606,316800.00
07/30/2015 03:15,2,0.000,ALERT,212.83,296.66,59.986,1438240504,"201051344000685","174011321042388",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,200535.6,200535.6,8555,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240607,316801.00
07/30/2015 03:15,2,0.000,ALERT,213.29,297.26,59.975,1438240504,"274151322000088","174011321042388",0.00,21.80,0,294.86,298.47,0.0,0.0,0.000,463097.8,463097.8,9409,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438240609,316802.00
07/30/2015 03:15,2,0.000,ALERT,212.38,296.66,59.986,1438240504,"201051344000438","174011321042388",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,200573.8,200573.8,8530,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438240611,316803.00
07/30/2015 03:15,2,0.000,ALERT,211.93,296.66,59.981,1438240504,"201051344001135","174011321042388",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,192028.3,192028.3,8515,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240613,316804.00
07/30/2015 03:15,2,0.000,ALERT,212.61,296.06,60.034,1438240504,"201051344000417","174011321042388",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,195886.5,195886.5,8529,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240615,316805.00
07/30/2015 03:15,2,0.000,ALERT,211.93,297.26,59.986,1438240504,"201051344000594","174011321042388",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,197136.5,197136.5,8541,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240617,316806.00
07/30/2015 03:15,2,0.000,ALERT,213.74,297.26,59.991,1438240504,"274151322000083","174011321042388",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,478801.1,478801.1,9833,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240618,316807.00
07/30/2015 03:15,2,0.000,ALERT,212.61,296.96,59.996,1438240504,"201051344000585","174011321042388",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,196455.0,196455.0,8531,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240620,316808.00
07/30/2015 03:15,2,0.000,ALERT,213.51,297.57,59.991,1438240504,"274151322000054","174011321042388",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,473691.6,473691.6,9399,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438240622,316809.00
07/30/2015 03:15,2,0.000,ALERT,212.61,296.96,59.991,1438240504,"201051344001203","174011321042388",0.00,20.70,0,294.86,300.27,0.0,0.0,0.000,197424.9,197424.9,8542,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240624,316810.00
07/30/2015 03:15,2,0.000,ALERT,212.16,296.96,60.002,1438240504,"201051344000646","174011321042388",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,194054.9,194054.9,8527,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240626,316811.00
07/30/2015 03:15,2,0.000,ALERT,214.41,296.06,59.996,1438240504,"274151322000068","174011321042388",0.00,22.00,0,294.26,297.57,0.0,0.0,0.000,379369.5,379369.5,9546,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240628,316812.00
07/30/2015 03:15,2,0.000,ALERT,214.41,297.26,59.986,1438240504,"274151322000076","174011321042388",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,505685.9,505685.9,9810,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240629,316813.00
07/30/2015 03:15,2,0.000,ALERT,212.38,297.26,60.023,1438240504,"201051344000890","174011321042388",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,198594.1,198594.1,8538,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240631,316814.00
07/30/2015 03:15,2,0.000,ALERT,212.38,296.96,59.996,1438240504,"201051344000900","174011321042388",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,199268.3,199268.3,8560,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240633,316815.00
07/30/2015 03:15,2,0.000,ALERT,212.83,296.36,59.991,1438240504,"201051344000633","174011321042388",0.00,20.70,0,292.76,297.57,0.0,0.0,0.000,188402.2,188402.2,8554,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438240635,316816.00
07/30/2015 03:15,2,0.000,ALERT,212.38,297.26,59.996,1438240504,"201051344000983","174011321042388",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,196191.4,196191.4,8554,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240636,316817.00
07/30/2015 03:15,2,0.000,ALERT,212.61,296.66,59.986,1438240504,"201051344000917","174011321042388",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,199109.1,199109.1,8556,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240638,316818.00
07/30/2015 03:15,2,0.000,ALERT,212.61,296.36,60.028,1438240504,"201051344000648","174011321042388",0.00,20.30,0,293.96,298.77,0.0,0.0,0.000,194517.6,194517.6,8549,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240640,316819.00
07/30/2015 03:15,2,0.000,ALERT,212.61,296.96,59.991,1438240504,"201051344001093","174011321042388",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,197295.2,197295.2,8544,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240642,316820.00
07/30/2015 03:15,2,0.000,ALERT,212.83,296.66,59.991,1438240504,"201051344000645","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,195332.5,195332.5,8554,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240644,316821.00
07/30/2015 03:15,2,0.000,ALERT,213.74,297.57,59.996,1438240504,"274151322000085","174011321042388",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,476186.0,476186.0,9812,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438240646,316822.00
07/30/2015 03:15,2,0.000,ALERT,212.61,296.36,59.991,1438240504,"201051344000651","174011321042388",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,194624.5,194624.5,8536,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240647,316823.00
07/30/2015 03:15,2,0.000,ALERT,212.61,296.66,59.991,1438240504,"201051344000867","174011321042388",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,187235.7,187235.7,8553,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438240649,316824.00
07/30/2015 03:15,2,0.000,ALERT,212.38,297.57,60.002,1438240504,"201051344001230","174011321042388",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,198257.2,198257.2,8564,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240651,316825.00
07/30/2015 03:15,2,0.000,ALERT,212.83,297.26,59.991,1438240504,"201051344000576","174011321042388",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,194493.2,194493.2,8569,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240653,316826.00
07/30/2015 03:15,2,0.000,ALERT,212.38,297.26,60.002,1438240504,"201051344000579","174011321042388",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,201307.7,201307.7,8529,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438240654,316827.00
07/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438240504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438241384,316828.00
07/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438240504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438241384,316829.00
07/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438240504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438241384,316830.00
07/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438240504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438241384,316831.00
07/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438240504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438241384,316832.00
07/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438240504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438241384,316833.00
07/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438240504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438241384,316834.00
07/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438240504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438241384,316835.00
07/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438240504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438241384,316836.00
07/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438240504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438241384,316837.00
07/30/2015 03:30,2,0.000,ALERT,212.16,296.96,60.012,1438241403,"201051344000955","174011321042388",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,200059.8,200059.8,8545,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438241479,316838.00
07/30/2015 03:30,2,0.000,ALERT,213.74,297.87,60.012,1438241403,"274151322000095","174011321042388",0.00,21.00,0,296.06,299.37,0.0,0.0,0.000,499680.0,499680.0,9443,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241481,316839.00
07/30/2015 03:30,2,0.000,ALERT,212.16,297.26,59.991,1438241403,"201051344000868","174011321042388",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,186659.6,186659.6,8552,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241482,316840.00
07/30/2015 03:30,2,0.000,ALERT,212.83,296.36,59.986,1438241403,"201051344000853","174011321042388",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,193034.9,193034.9,8556,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241484,316841.00
07/30/2015 03:30,2,0.000,ALERT,213.06,297.87,59.991,1438241403,"201051344000582","174011321042388",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,192613.1,192613.1,8530,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438241486,316842.00
07/30/2015 03:30,2,0.000,ALERT,212.38,296.66,59.991,1438241403,"201051344000469","174011321042388",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,188311.4,188311.4,8545,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438241488,316843.00
07/30/2015 03:30,2,0.000,ALERT,212.16,296.66,60.002,1438241403,"201051344000988","174011321042388",0.00,21.30,0,292.46,297.87,0.0,0.0,0.000,187601.5,187601.5,8533,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241489,316844.00
07/30/2015 03:30,2,0.000,ALERT,212.38,296.36,60.002,1438241403,"201051344001158","174011321042388",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,193443.7,193443.7,8534,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438241491,316845.00
07/30/2015 03:30,2,0.000,ALERT,212.38,296.06,59.996,1438241403,"201051344001025","174011321042388",0.00,20.30,0,294.26,299.07,0.0,0.0,0.000,197524.4,197524.4,8538,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438241493,316846.00
07/30/2015 03:30,2,0.000,ALERT,212.38,297.26,59.991,1438241403,"201051344000569","174011321042388",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,200833.2,200833.2,8554,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241495,316847.00
07/30/2015 03:30,2,0.000,ALERT,213.74,296.66,59.981,1438241403,"274151322000094","174011321042388",0.00,21.30,0,294.56,297.87,0.0,0.0,0.000,380173.6,380173.6,9940,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241497,316848.00
07/30/2015 03:30,2,0.000,ALERT,212.16,296.66,59.996,1438241403,"201051344000458","174011321042388",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,196584.4,196584.4,8545,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241499,316849.00
07/30/2015 03:30,2,0.000,ALERT,213.74,297.26,59.991,1438241403,"274151322000087","174011321042388",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,451546.2,451546.2,9391,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438241500,316850.00
07/30/2015 03:30,2,0.000,ALERT,213.51,297.26,60.002,1438241403,"274151322000052","174011321042388",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,482819.9,482819.9,9805,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241502,316851.00
07/30/2015 03:30,2,0.000,ALERT,212.61,297.26,59.991,1438241403,"201051344001145","174011321042388",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,201717.8,201717.8,8554,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241504,316852.00
07/30/2015 03:30,2,0.000,ALERT,212.83,296.96,59.991,1438241403,"201051344000685","174011321042388",0.00,21.00,0,294.86,298.47,0.0,0.0,0.000,200535.6,200535.6,8557,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438241506,316853.00
07/30/2015 03:30,2,0.000,ALERT,213.29,296.66,59.991,1438241403,"274151322000088","174011321042388",0.00,21.80,0,294.86,298.47,0.0,0.0,0.000,463097.8,463097.8,9411,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241508,316854.00
07/30/2015 03:30,2,0.000,ALERT,212.38,296.96,59.970,1438241403,"201051344000438","174011321042388",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,200573.8,200573.8,8532,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241509,316855.00
07/30/2015 03:30,2,0.000,ALERT,212.16,296.66,59.996,1438241403,"201051344001135","174011321042388",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,192028.3,192028.3,8517,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241511,316856.00
07/30/2015 03:30,2,0.000,ALERT,212.61,295.76,59.991,1438241403,"201051344000417","174011321042388",0.00,20.70,0,294.26,297.87,0.0,0.0,0.000,195886.5,195886.5,8531,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241513,316857.00
