ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 03:30,2,0.000,ALERT,211.93,296.96,59.959,1438241403,"201051344000594","174011321042388",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,197136.5,197136.5,8543,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241515,316858.00
07/30/2015 03:30,2,0.000,ALERT,213.51,296.96,59.959,1438241403,"274151322000083","174011321042388",0.00,21.50,0,295.16,298.77,0.0,0.0,0.000,478801.1,478801.1,9835,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241517,316859.00
07/30/2015 03:30,2,0.000,ALERT,212.61,296.96,60.018,1438241403,"201051344000585","174011321042388",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,196455.0,196455.0,8533,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241519,316860.00
07/30/2015 03:30,2,0.000,ALERT,213.51,297.26,59.996,1438241403,"274151322000054","174011321042388",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,473691.6,473691.6,9401,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438241521,316861.00
07/30/2015 03:30,2,0.000,ALERT,212.61,296.66,59.991,1438241403,"201051344001203","174011321042388",0.00,20.70,0,294.86,300.27,0.0,0.0,0.000,197424.9,197424.9,8544,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241523,316862.00
07/30/2015 03:30,2,0.000,ALERT,211.93,296.66,60.002,1438241403,"201051344000646","174011321042388",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,194054.9,194054.9,8529,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241525,316863.00
07/30/2015 03:30,2,0.000,ALERT,213.96,296.06,60.028,1438241403,"274151322000068","174011321042388",0.00,22.00,0,293.96,297.57,0.0,0.0,0.000,379369.5,379369.5,9548,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241526,316864.00
07/30/2015 03:30,2,0.000,ALERT,214.19,296.66,59.996,1438241403,"274151322000076","174011321042388",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,505685.9,505685.9,9812,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241528,316865.00
07/30/2015 03:30,2,0.000,ALERT,212.16,296.96,59.996,1438241403,"201051344000890","174011321042388",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,198594.1,198594.1,8540,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241530,316866.00
07/30/2015 03:30,2,0.000,ALERT,211.25,295.46,59.996,1438241403,"201051344000900","174011321042388",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,199268.3,199268.3,8562,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241532,316867.00
07/30/2015 03:30,2,0.000,ALERT,212.61,296.06,59.991,1438241403,"201051344000633","174011321042388",0.00,20.70,0,292.76,297.87,0.0,0.0,0.000,188402.2,188402.2,8556,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241534,316868.00
07/30/2015 03:30,2,0.000,ALERT,212.16,296.66,59.996,1438241403,"201051344000983","174011321042388",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,196191.4,196191.4,8556,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241535,316869.00
07/30/2015 03:30,2,0.000,ALERT,212.38,295.76,59.996,1438241403,"201051344000917","174011321042388",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,199109.1,199109.1,8558,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241537,316870.00
07/30/2015 03:30,2,0.000,ALERT,212.38,295.76,59.991,1438241403,"201051344000648","174011321042388",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,194517.6,194517.6,8551,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241539,316871.00
07/30/2015 03:30,2,0.000,ALERT,212.16,296.66,59.991,1438241403,"201051344001093","174011321042388",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,197295.2,197295.2,8546,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241541,316872.00
07/30/2015 03:30,2,0.000,ALERT,212.61,296.36,59.991,1438241403,"201051344000645","174011321042388",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,195332.5,195332.5,8556,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438241543,316873.00
07/30/2015 03:30,2,0.000,ALERT,213.74,296.36,59.986,1438241403,"274151322000085","174011321042388",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,476186.0,476186.0,9814,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438241544,316874.00
07/30/2015 03:30,2,0.000,ALERT,212.38,295.76,59.981,1438241403,"201051344000651","174011321042388",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,194624.5,194624.5,8538,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241546,316875.00
07/30/2015 03:30,2,0.000,ALERT,212.38,296.36,60.007,1438241403,"201051344000867","174011321042388",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,187235.7,187235.7,8555,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241548,316876.00
07/30/2015 03:30,2,0.000,ALERT,212.38,297.26,59.991,1438241403,"201051344001230","174011321042388",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,198257.2,198257.2,8566,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438241550,316877.00
07/30/2015 03:30,2,0.000,ALERT,212.61,296.96,59.986,1438241403,"201051344000576","174011321042388",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,194493.2,194493.2,8571,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438241552,316878.00
07/30/2015 03:30,2,0.000,ALERT,212.16,296.96,59.986,1438241403,"201051344000579","174011321042388",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,201307.7,201307.7,8531,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438241553,316879.00
07/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438241403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438242283,316880.00
07/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438241403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438242283,316881.00
07/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438241403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438242283,316882.00
07/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438241403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438242283,316883.00
07/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438241403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438242283,316884.00
07/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438241403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438242283,316885.00
07/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438241403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438242283,316886.00
07/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438241403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438242283,316887.00
07/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438241403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438242283,316888.00
07/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438241403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438242283,316889.00
07/30/2015 03:45,2,0.000,ALERT,212.38,297.57,60.028,1438242304,"201051344000955","174011321042388",0.00,21.00,0,283.14,299.07,0.0,0.0,0.000,200059.8,200059.8,8547,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438242381,316890.00
07/30/2015 03:45,2,0.000,ALERT,213.96,298.47,60.018,1438242304,"274151322000095","174011321042388",0.00,21.00,0,284.04,300.27,0.0,0.0,0.000,499680.0,499680.0,9445,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242382,316891.00
07/30/2015 03:45,2,0.000,ALERT,212.61,298.17,59.991,1438242304,"201051344000868","174011321042388",0.00,21.00,0,283.44,299.97,0.0,0.0,0.000,186659.6,186659.6,8554,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242384,316892.00
07/30/2015 03:45,2,0.000,ALERT,213.29,297.26,60.002,1438242304,"201051344000853","174011321042388",0.00,21.00,0,282.84,299.37,0.0,0.0,0.000,193034.9,193034.9,8558,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242386,316893.00
07/30/2015 03:45,2,0.000,ALERT,213.29,298.17,59.996,1438242304,"201051344000582","174011321042388",0.00,20.70,0,283.74,299.97,0.0,0.0,0.000,192613.1,192613.1,8532,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242388,316894.00
07/30/2015 03:45,2,0.000,ALERT,212.61,296.96,59.991,1438242304,"201051344000469","174011321042388",0.00,20.30,0,281.94,298.77,0.0,0.0,0.000,188311.4,188311.4,8547,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242390,316895.00
07/30/2015 03:45,2,0.000,ALERT,212.38,296.96,59.991,1438242304,"201051344000988","174011321042388",0.00,21.30,0,281.03,298.77,0.0,0.0,0.000,187601.5,187601.5,8535,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242391,316896.00
07/30/2015 03:45,2,0.000,ALERT,212.61,296.96,60.007,1438242304,"201051344001158","174011321042388",0.00,20.30,0,282.54,298.47,0.0,0.0,0.000,193443.7,193443.7,8536,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242393,316897.00
07/30/2015 03:45,2,0.000,ALERT,212.61,296.66,59.996,1438242304,"201051344001025","174011321042388",0.00,20.30,0,282.54,299.97,0.0,0.0,0.000,197524.4,197524.4,8540,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242395,316898.00
07/30/2015 03:45,2,0.000,ALERT,212.61,297.57,60.002,1438242304,"201051344000569","174011321042388",0.00,21.30,0,283.44,299.97,0.0,0.0,0.000,200833.2,200833.2,8556,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438242397,316899.00
07/30/2015 03:45,2,0.000,ALERT,213.96,296.66,60.002,1438242304,"274151322000094","174011321042388",0.00,21.30,0,282.84,298.77,0.0,0.0,0.000,380173.6,380173.6,9942,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242399,316900.00
07/30/2015 03:45,2,0.000,ALERT,212.38,296.96,59.996,1438242304,"201051344000458","174011321042388",0.00,21.50,0,282.84,299.97,0.0,0.0,0.000,196584.4,196584.4,8547,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438242400,316901.00
07/30/2015 03:45,2,0.000,ALERT,213.96,296.96,59.991,1438242304,"274151322000087","174011321042388",0.00,22.50,0,282.24,299.07,0.0,0.0,0.000,451546.2,451546.2,9393,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242402,316902.00
07/30/2015 03:45,2,0.000,ALERT,213.74,297.87,59.991,1438242304,"274151322000052","174011321042388",0.00,21.80,0,282.84,299.97,0.0,0.0,0.000,482819.9,482819.9,9807,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242404,316903.00
07/30/2015 03:45,2,0.000,ALERT,213.06,297.57,60.002,1438242304,"201051344001145","174011321042388",0.00,20.70,0,283.44,299.97,0.0,0.0,0.000,201717.8,201717.8,8556,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242406,316904.00
07/30/2015 03:45,2,0.000,ALERT,212.83,296.96,59.970,1438242304,"201051344000685","174011321042388",0.00,21.00,0,283.14,299.07,0.0,0.0,0.000,200535.6,200535.6,8559,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438242407,316905.00
07/30/2015 03:45,2,0.000,ALERT,213.51,297.26,59.975,1438242304,"274151322000088","174011321042388",0.00,21.80,0,283.14,299.67,0.0,0.0,0.000,463097.8,463097.8,9413,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242409,316906.00
07/30/2015 03:45,2,0.000,ALERT,212.83,297.26,59.975,1438242304,"201051344000438","174011321042388",0.00,20.70,0,283.14,299.67,0.0,0.0,0.000,200573.8,200573.8,8534,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242411,316907.00
07/30/2015 03:45,2,0.000,ALERT,212.38,297.26,59.986,1438242304,"201051344001135","174011321042388",0.00,20.70,0,283.14,299.97,0.0,0.0,0.000,192028.3,192028.3,8519,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242413,316908.00
07/30/2015 03:45,2,0.000,ALERT,212.83,296.66,60.023,1438242304,"201051344000417","174011321042388",0.00,21.00,0,282.54,298.77,0.0,0.0,0.000,195886.5,195886.5,8533,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242415,316909.00
07/30/2015 03:45,2,0.000,ALERT,212.38,297.57,60.018,1438242304,"201051344000594","174011321042388",0.00,21.00,0,282.84,299.67,0.0,0.0,0.000,197136.5,197136.5,8545,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242417,316910.00
07/30/2015 03:45,2,0.000,ALERT,213.96,297.87,59.981,1438242304,"274151322000083","174011321042388",0.00,21.50,0,283.14,299.97,0.0,0.0,0.000,478801.1,478801.1,9837,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242418,316911.00
07/30/2015 03:45,2,0.000,ALERT,212.83,297.26,59.991,1438242304,"201051344000585","174011321042388",0.00,21.30,0,282.54,299.37,0.0,0.0,0.000,196455.0,196455.0,8535,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242420,316912.00
07/30/2015 03:45,2,0.000,ALERT,213.51,297.57,59.981,1438242304,"274151322000054","174011321042388",0.00,22.00,0,282.84,299.67,0.0,0.0,0.000,473691.6,473691.6,9403,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242422,316913.00
07/30/2015 03:45,2,0.000,ALERT,212.61,296.96,59.996,1438242304,"201051344001203","174011321042388",0.00,21.00,0,282.84,301.17,0.0,0.0,0.000,197424.9,197424.9,8546,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242424,316914.00
07/30/2015 03:45,2,0.000,ALERT,212.38,296.96,59.991,1438242304,"201051344000646","174011321042388",0.00,20.70,0,282.54,299.07,0.0,0.0,0.000,194054.9,194054.9,8531,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242426,316915.00
07/30/2015 03:45,2,0.000,ALERT,214.41,296.66,59.991,1438242304,"274151322000068","174011321042388",0.00,22.00,0,282.54,298.77,0.0,0.0,0.000,379369.5,379369.5,9550,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242428,316916.00
07/30/2015 03:45,2,0.000,ALERT,214.19,296.66,59.986,1438242304,"274151322000076","174011321042388",0.00,21.50,0,282.84,299.67,0.0,0.0,0.000,505685.9,505685.9,9814,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242429,316917.00
07/30/2015 03:45,2,0.000,ALERT,212.38,297.57,59.991,1438242304,"201051344000890","174011321042388",0.00,21.00,0,283.74,300.27,0.0,0.0,0.000,198594.1,198594.1,8542,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242431,316918.00
07/30/2015 03:45,2,0.000,ALERT,212.38,296.96,59.996,1438242304,"201051344000900","174011321042388",0.00,21.00,0,282.54,298.77,0.0,0.0,0.000,199268.3,199268.3,8564,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242433,316919.00
07/30/2015 03:45,2,0.000,ALERT,213.06,296.36,59.991,1438242304,"201051344000633","174011321042388",0.00,20.70,0,281.03,298.47,0.0,0.0,0.000,188402.2,188402.2,8558,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242435,316920.00
07/30/2015 03:45,2,0.000,ALERT,212.61,297.26,59.996,1438242304,"201051344000983","174011321042388",0.00,21.30,0,283.14,299.67,0.0,0.0,0.000,196191.4,196191.4,8558,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242436,316921.00
07/30/2015 03:45,2,0.000,ALERT,212.83,296.96,59.991,1438242304,"201051344000917","174011321042388",0.00,21.50,0,281.94,298.77,0.0,0.0,0.000,199109.1,199109.1,8560,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242438,316922.00
07/30/2015 03:45,2,0.000,ALERT,212.83,296.66,60.028,1438242304,"201051344000648","174011321042388",0.00,20.30,0,282.54,299.37,0.0,0.0,0.000,194517.6,194517.6,8553,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242440,316923.00
07/30/2015 03:45,2,0.000,ALERT,212.61,297.26,59.996,1438242304,"201051344001093","174011321042388",0.00,21.50,0,283.14,299.07,0.0,0.0,0.000,197295.2,197295.2,8548,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242442,316924.00
07/30/2015 03:45,2,0.000,ALERT,213.06,296.96,59.996,1438242304,"201051344000645","174011321042388",0.00,21.50,0,282.84,299.07,0.0,0.0,0.000,195332.5,195332.5,8558,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242444,316925.00
07/30/2015 03:45,2,0.000,ALERT,213.96,297.26,60.002,1438242304,"274151322000085","174011321042388",0.00,21.80,0,283.14,299.67,0.0,0.0,0.000,476186.0,476186.0,9816,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242445,316926.00
07/30/2015 03:45,2,0.000,ALERT,212.83,296.66,60.023,1438242304,"201051344000651","174011321042388",0.00,20.30,0,282.54,299.07,0.0,0.0,0.000,194624.5,194624.5,8540,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438242447,316927.00
07/30/2015 03:45,2,0.000,ALERT,212.83,296.96,59.996,1438242304,"201051344000867","174011321042388",0.00,21.50,0,282.84,299.67,0.0,0.0,0.000,187235.7,187235.7,8557,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242449,316928.00
07/30/2015 03:45,2,0.000,ALERT,212.61,297.57,59.991,1438242304,"201051344001230","174011321042388",0.00,20.70,0,283.44,299.67,0.0,0.0,0.000,198257.2,198257.2,8568,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242451,316929.00
07/30/2015 03:45,2,0.000,ALERT,213.06,297.57,59.996,1438242304,"201051344000576","174011321042388",0.00,21.00,0,282.84,299.37,0.0,0.0,0.000,194493.2,194493.2,8573,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242453,316930.00
07/30/2015 03:45,2,0.000,ALERT,212.61,297.26,60.002,1438242304,"201051344000579","174011321042388",0.00,21.00,0,283.44,299.67,0.0,0.0,0.000,201307.7,201307.7,8533,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438242454,316931.00
07/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438242304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438243184,316932.00
07/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438242304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438243184,316933.00
07/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438242304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438243184,316934.00
07/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438242304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438243184,316935.00
07/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438242304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438243184,316936.00
07/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438242304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438243184,316937.00
07/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438242304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438243184,316938.00
07/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438242304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438243184,316939.00
07/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438242304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438243184,316940.00
07/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438242304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438243184,316941.00
07/30/2015 04:00,2,0.000,ALERT,212.38,297.57,59.991,1438243203,"201051344000955","174011321042388",0.00,21.00,0,295.76,299.07,0.0,0.0,0.000,200059.8,200059.8,8549,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243279,316942.00
07/30/2015 04:00,2,0.000,ALERT,213.96,299.07,59.996,1438243203,"274151322000095","174011321042388",0.00,21.30,0,296.96,299.97,0.0,0.0,0.000,499680.0,499680.0,9447,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243281,316943.00
07/30/2015 04:00,2,0.000,ALERT,212.38,297.87,60.002,1438243203,"201051344000868","174011321042388",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,186659.6,186659.6,8556,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438243282,316944.00
07/30/2015 04:00,2,0.000,ALERT,213.06,297.26,59.996,1438243203,"201051344000853","174011321042388",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,193034.9,193034.9,8560,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243284,316945.00
07/30/2015 04:00,2,0.000,ALERT,213.06,298.47,59.991,1438243203,"201051344000582","174011321042388",0.00,20.70,0,296.36,299.67,0.0,0.0,0.000,192613.1,192613.1,8534,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243286,316946.00
07/30/2015 04:00,2,0.000,ALERT,212.61,296.96,59.996,1438243203,"201051344000469","174011321042388",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,188311.4,188311.4,8549,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243288,316947.00
07/30/2015 04:00,2,0.000,ALERT,212.38,297.26,59.991,1438243203,"201051344000988","174011321042388",0.00,21.30,0,292.76,298.47,0.0,0.0,0.000,187601.5,187601.5,8537,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438243290,316948.00
07/30/2015 04:00,2,0.000,ALERT,212.61,296.96,59.991,1438243203,"201051344001158","174011321042388",0.00,20.70,0,294.86,298.17,0.0,0.0,0.000,193443.7,193443.7,8538,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243292,316949.00
07/30/2015 04:00,2,0.000,ALERT,212.61,296.96,60.018,1438243203,"201051344001025","174011321042388",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,197524.4,197524.4,8542,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243294,316950.00
07/30/2015 04:00,2,0.000,ALERT,212.61,297.87,59.991,1438243203,"201051344000569","174011321042388",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,200833.2,200833.2,8558,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243296,316951.00
07/30/2015 04:00,2,0.000,ALERT,214.19,296.96,59.991,1438243203,"274151322000094","174011321042388",0.00,21.30,0,295.46,298.47,0.0,0.0,0.000,380173.6,380173.6,9944,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438243297,316952.00
07/30/2015 04:00,2,0.000,ALERT,212.61,297.57,60.007,1438243203,"201051344000458","174011321042388",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,196584.4,196584.4,8549,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243299,316953.00
07/30/2015 04:00,2,0.000,ALERT,214.19,297.26,59.991,1438243203,"274151322000087","174011321042388",0.00,22.50,0,295.16,298.47,0.0,0.0,0.000,451546.2,451546.2,9395,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438243301,316954.00
07/30/2015 04:00,2,0.000,ALERT,213.74,298.47,59.975,1438243203,"274151322000052","174011321042388",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,482819.9,482819.9,9809,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243303,316955.00
07/30/2015 04:00,2,0.000,ALERT,213.06,297.87,59.959,1438243203,"201051344001145","174011321042388",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,201717.8,201717.8,8558,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243305,316956.00
07/30/2015 04:00,2,0.000,ALERT,213.06,297.57,60.007,1438243203,"201051344000685","174011321042388",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,200535.6,200535.6,8561,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243306,316957.00
07/30/2015 04:00,2,0.000,ALERT,213.51,298.17,60.018,1438243203,"274151322000088","174011321042388",0.00,22.00,0,295.76,298.77,0.0,0.0,0.000,463097.8,463097.8,9415,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438243308,316958.00
07/30/2015 04:00,2,0.000,ALERT,212.83,297.26,59.986,1438243203,"201051344000438","174011321042388",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,200573.8,200573.8,8536,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243310,316959.00
07/30/2015 04:00,2,0.000,ALERT,212.38,297.26,59.986,1438243203,"201051344001135","174011321042388",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,192028.3,192028.3,8521,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243312,316960.00
07/30/2015 04:00,2,0.000,ALERT,212.83,296.66,59.991,1438243203,"201051344000417","174011321042388",0.00,21.00,0,294.86,298.17,0.0,0.0,0.000,195886.5,195886.5,8535,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243314,316961.00
07/30/2015 04:00,2,0.000,ALERT,212.38,297.87,59.986,1438243203,"201051344000594","174011321042388",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,197136.5,197136.5,8547,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243316,316962.00
07/30/2015 04:00,2,0.000,ALERT,213.74,297.87,59.975,1438243203,"274151322000083","174011321042388",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,478801.1,478801.1,9839,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243318,316963.00
07/30/2015 04:00,2,0.000,ALERT,212.83,297.57,59.986,1438243203,"201051344000585","174011321042388",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,196455.0,196455.0,8537,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243320,316964.00
07/30/2015 04:00,2,0.000,ALERT,213.74,297.87,60.018,1438243203,"274151322000054","174011321042388",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,473691.6,473691.6,9405,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243321,316965.00
07/30/2015 04:00,2,0.000,ALERT,212.61,296.96,60.002,1438243203,"201051344001203","174011321042388",0.00,21.00,0,295.46,300.87,0.0,0.0,0.000,197424.9,197424.9,8548,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243323,316966.00
07/30/2015 04:00,2,0.000,ALERT,212.16,296.96,59.986,1438243203,"201051344000646","174011321042388",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,194054.9,194054.9,8533,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243325,316967.00
07/30/2015 04:00,2,0.000,ALERT,214.19,296.36,59.975,1438243203,"274151322000068","174011321042388",0.00,22.30,0,294.86,298.17,0.0,0.0,0.000,379369.5,379369.5,9552,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243327,316968.00
07/30/2015 04:00,2,0.000,ALERT,214.19,296.96,59.991,1438243203,"274151322000076","174011321042388",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,505685.9,505685.9,9816,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243329,316969.00
07/30/2015 04:00,2,0.000,ALERT,212.38,297.57,59.986,1438243203,"201051344000890","174011321042388",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,198594.1,198594.1,8544,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243330,316970.00
07/30/2015 04:00,2,0.000,ALERT,212.38,296.96,59.981,1438243203,"201051344000900","174011321042388",0.00,21.00,0,294.86,298.47,0.0,0.0,0.000,199268.3,199268.3,8566,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243332,316971.00
07/30/2015 04:00,2,0.000,ALERT,213.06,296.66,59.986,1438243203,"201051344000633","174011321042388",0.00,20.70,0,293.36,297.87,0.0,0.0,0.000,188402.2,188402.2,8560,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243334,316972.00
07/30/2015 04:00,2,0.000,ALERT,212.38,297.26,59.986,1438243203,"201051344000983","174011321042388",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,196191.4,196191.4,8560,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438243336,316973.00
07/30/2015 04:00,2,0.000,ALERT,212.61,296.66,59.954,1438243203,"201051344000917","174011321042388",0.00,21.80,0,294.56,298.17,0.0,0.0,0.000,199109.1,199109.1,8562,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243338,316974.00
07/30/2015 04:00,2,0.000,ALERT,212.61,296.36,59.991,1438243203,"201051344000648","174011321042388",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,194517.6,194517.6,8555,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243340,316975.00
07/30/2015 04:00,2,0.000,ALERT,212.61,297.26,59.981,1438243203,"201051344001093","174011321042388",0.00,21.50,0,295.46,298.77,0.0,0.0,0.000,197295.2,197295.2,8550,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243341,316976.00
07/30/2015 04:00,2,0.000,ALERT,212.83,296.66,59.981,1438243203,"201051344000645","174011321042388",0.00,21.50,0,295.16,298.77,0.0,0.0,0.000,195332.5,195332.5,8560,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243343,316977.00
07/30/2015 04:00,2,0.000,ALERT,213.96,297.57,59.981,1438243203,"274151322000085","174011321042388",0.00,21.80,0,295.76,299.07,0.0,0.0,0.000,476186.0,476186.0,9818,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438243345,316978.00
07/30/2015 04:00,2,0.000,ALERT,212.83,296.66,59.996,1438243203,"201051344000651","174011321042388",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,194624.5,194624.5,8542,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438243347,316979.00
07/30/2015 04:00,2,0.000,ALERT,212.83,296.96,59.991,1438243203,"201051344000867","174011321042388",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,187235.7,187235.7,8559,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243349,316980.00
07/30/2015 04:00,2,0.000,ALERT,212.61,297.57,59.991,1438243203,"201051344001230","174011321042388",0.00,20.70,0,295.76,299.07,0.0,0.0,0.000,198257.2,198257.2,8570,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243351,316981.00
07/30/2015 04:00,2,0.000,ALERT,212.83,297.57,59.986,1438243203,"201051344000576","174011321042388",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,194493.2,194493.2,8575,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438243352,316982.00
07/30/2015 04:00,2,0.000,ALERT,212.38,297.57,59.981,1438243203,"201051344000579","174011321042388",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,201307.7,201307.7,8535,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438243354,316983.00
07/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438243203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438244084,316984.00
07/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438243203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438244084,316985.00
07/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438243203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438244084,316986.00
07/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438243203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438244084,316987.00
07/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438243203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438244084,316988.00
07/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438243203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438244084,316989.00
07/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438243203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438244084,316990.00
07/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438243203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438244084,316991.00
07/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438243203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438244084,316992.00
07/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438243203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438244084,316993.00
07/30/2015 04:15,2,0.000,ALERT,211.70,296.96,59.965,1438244104,"201051344000955","174011321042388",0.00,21.30,0,294.56,299.07,0.0,0.0,0.000,200059.8,200059.8,8551,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244179,316994.00
07/30/2015 04:15,2,0.000,ALERT,213.29,298.17,59.949,1438244104,"274151322000095","174011321042388",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,499680.0,499680.0,9449,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438244181,316995.00
07/30/2015 04:15,2,0.000,ALERT,211.70,297.26,59.965,1438244104,"201051344000868","174011321042388",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,186659.6,186659.6,8558,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244183,316996.00
07/30/2015 04:15,2,0.000,ALERT,212.61,296.66,59.959,1438244104,"201051344000853","174011321042388",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,193034.9,193034.9,8562,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244185,316997.00
07/30/2015 04:15,2,0.000,ALERT,212.61,297.87,59.944,1438244104,"201051344000582","174011321042388",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,192613.1,192613.1,8536,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244186,316998.00
07/30/2015 04:15,2,0.000,ALERT,212.16,296.66,60.007,1438244104,"201051344000469","174011321042388",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,188311.4,188311.4,8551,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438244188,316999.00
07/30/2015 04:15,2,0.000,ALERT,211.93,296.66,59.991,1438244104,"201051344000988","174011321042388",0.00,21.30,0,292.46,298.77,0.0,0.0,0.000,187601.5,187601.5,8539,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244190,317000.00
07/30/2015 04:15,2,0.000,ALERT,212.16,296.66,59.944,1438244104,"201051344001158","174011321042388",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,193443.7,193443.7,8540,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244192,317001.00
07/30/2015 04:15,2,0.000,ALERT,211.93,296.36,59.991,1438244104,"201051344001025","174011321042388",0.00,20.70,0,294.26,299.97,0.0,0.0,0.000,197524.4,197524.4,8544,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244194,317002.00
07/30/2015 04:15,2,0.000,ALERT,211.93,297.26,59.970,1438244104,"201051344000569","174011321042388",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,200833.2,200833.2,8560,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438244195,317003.00
07/30/2015 04:15,2,0.000,ALERT,213.51,296.96,59.959,1438244104,"274151322000094","174011321042388",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,380173.6,380173.6,9946,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244197,317004.00
07/30/2015 04:15,2,0.000,ALERT,211.93,297.26,59.970,1438244104,"201051344000458","174011321042388",0.00,21.80,0,294.86,299.97,0.0,0.0,0.000,196584.4,196584.4,8551,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244199,317005.00
07/30/2015 04:15,2,0.000,ALERT,213.51,296.36,59.965,1438244104,"274151322000087","174011321042388",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,451546.2,451546.2,9397,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244201,317006.00
07/30/2015 04:15,2,0.000,ALERT,213.29,297.26,59.965,1438244104,"274151322000052","174011321042388",0.00,21.80,0,294.56,299.37,0.0,0.0,0.000,482819.9,482819.9,9811,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244203,317007.00
