ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 04:15,2,0.000,ALERT,212.38,297.57,59.965,1438244104,"201051344001145","174011321042388",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,201717.8,201717.8,8560,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244205,317008.00
07/30/2015 04:15,2,0.000,ALERT,212.16,296.66,59.970,1438244104,"201051344000685","174011321042388",0.00,21.30,0,294.56,299.07,0.0,0.0,0.000,200535.6,200535.6,8563,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438244206,317009.00
07/30/2015 04:15,2,0.000,ALERT,212.83,296.96,59.959,1438244104,"274151322000088","174011321042388",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,463097.8,463097.8,9417,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244208,317010.00
07/30/2015 04:15,2,0.000,ALERT,212.16,296.96,59.954,1438244104,"201051344000438","174011321042388",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,200573.8,200573.8,8538,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244210,317011.00
07/30/2015 04:15,2,0.000,ALERT,211.70,297.26,59.965,1438244104,"201051344001135","174011321042388",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,192028.3,192028.3,8523,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244212,317012.00
07/30/2015 04:15,2,0.000,ALERT,212.38,296.36,59.959,1438244104,"201051344000417","174011321042388",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,195886.5,195886.5,8537,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244214,317013.00
07/30/2015 04:15,2,0.000,ALERT,211.70,297.87,59.944,1438244104,"201051344000594","174011321042388",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,197136.5,197136.5,8549,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438244215,317014.00
07/30/2015 04:15,2,0.000,ALERT,213.29,297.87,59.954,1438244104,"274151322000083","174011321042388",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,478801.1,478801.1,9841,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244217,317015.00
07/30/2015 04:15,2,0.000,ALERT,212.38,297.26,59.970,1438244104,"201051344000585","174011321042388",0.00,21.30,0,294.26,299.07,0.0,0.0,0.000,196455.0,196455.0,8539,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244219,317016.00
07/30/2015 04:15,2,0.000,ALERT,213.06,297.57,59.954,1438244104,"274151322000054","174011321042388",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,473691.6,473691.6,9407,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244221,317017.00
07/30/2015 04:15,2,0.000,ALERT,212.16,296.66,59.959,1438244104,"201051344001203","174011321042388",0.00,21.00,0,294.86,300.57,0.0,0.0,0.000,197424.9,197424.9,8550,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244223,317018.00
07/30/2015 04:15,2,0.000,ALERT,211.70,296.66,59.975,1438244104,"201051344000646","174011321042388",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,194054.9,194054.9,8535,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244224,317019.00
07/30/2015 04:15,2,0.000,ALERT,213.74,296.36,59.970,1438244104,"274151322000068","174011321042388",0.00,22.30,0,293.96,297.87,0.0,0.0,0.000,379369.5,379369.5,9554,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244226,317020.00
07/30/2015 04:15,2,0.000,ALERT,213.74,296.96,59.970,1438244104,"274151322000076","174011321042388",0.00,21.80,0,294.56,299.07,0.0,0.0,0.000,505685.9,505685.9,9818,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244228,317021.00
07/30/2015 04:15,2,0.000,ALERT,211.70,297.26,59.986,1438244104,"201051344000890","174011321042388",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,198594.1,198594.1,8546,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244230,317022.00
07/30/2015 04:15,2,0.000,ALERT,211.70,296.66,59.970,1438244104,"201051344000900","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,199268.3,199268.3,8568,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244232,317023.00
07/30/2015 04:15,2,0.000,ALERT,212.38,296.06,59.944,1438244104,"201051344000633","174011321042388",0.00,20.70,0,292.76,297.87,0.0,0.0,0.000,188402.2,188402.2,8562,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244233,317024.00
07/30/2015 04:15,2,0.000,ALERT,211.93,296.66,59.970,1438244104,"201051344000983","174011321042388",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,196191.4,196191.4,8562,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244235,317025.00
07/30/2015 04:15,2,0.000,ALERT,211.93,296.36,59.970,1438244104,"201051344000917","174011321042388",0.00,21.80,0,293.66,298.17,0.0,0.0,0.000,199109.1,199109.1,8564,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438244237,317026.00
07/30/2015 04:15,2,0.000,ALERT,212.16,296.06,59.970,1438244104,"201051344000648","174011321042388",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,194517.6,194517.6,8557,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244239,317027.00
07/30/2015 04:15,2,0.000,ALERT,211.93,296.96,59.970,1438244104,"201051344001093","174011321042388",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,197295.2,197295.2,8552,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244241,317028.00
07/30/2015 04:15,2,0.000,ALERT,212.38,296.36,59.970,1438244104,"201051344000645","174011321042388",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,195332.5,195332.5,8562,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244243,317029.00
07/30/2015 04:15,2,0.000,ALERT,213.29,296.66,59.965,1438244104,"274151322000085","174011321042388",0.00,21.80,0,294.56,299.07,0.0,0.0,0.000,476186.0,476186.0,9820,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438244245,317030.00
07/30/2015 04:15,2,0.000,ALERT,212.16,296.06,59.970,1438244104,"201051344000651","174011321042388",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,194624.5,194624.5,8544,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244247,317031.00
07/30/2015 04:15,2,0.000,ALERT,212.16,296.66,59.975,1438244104,"201051344000867","174011321042388",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,187235.7,187235.7,8561,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244249,317032.00
07/30/2015 04:15,2,0.000,ALERT,211.93,297.26,59.938,1438244104,"201051344001230","174011321042388",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,198257.2,198257.2,8572,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244250,317033.00
07/30/2015 04:15,2,0.000,ALERT,212.38,297.26,60.023,1438244104,"201051344000576","174011321042388",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,194493.2,194493.2,8577,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438244252,317034.00
07/30/2015 04:15,2,0.000,ALERT,211.93,296.96,59.975,1438244104,"201051344000579","174011321042388",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,201307.7,201307.7,8537,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438244254,317035.00
07/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438244104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438244984,317036.00
07/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438244104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438244984,317037.00
07/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438244104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438244984,317038.00
07/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438244104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438244984,317039.00
07/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438244104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438244984,317040.00
07/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438244104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438244984,317041.00
07/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438244104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438244984,317042.00
07/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438244104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438244984,317043.00
07/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438244104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438244984,317044.00
07/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438244104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438244984,317045.00
07/30/2015 04:30,2,0.000,ALERT,211.93,295.76,59.986,1438245003,"201051344000955","174011321042388",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,200059.8,200059.8,8553,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245079,317046.00
07/30/2015 04:30,2,0.000,ALERT,213.51,296.96,59.986,1438245003,"274151322000095","174011321042388",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,499680.0,499680.0,9451,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245081,317047.00
07/30/2015 04:30,2,0.000,ALERT,212.16,296.36,59.996,1438245003,"201051344000868","174011321042388",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,186659.6,186659.6,8560,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245082,317048.00
07/30/2015 04:30,2,0.000,ALERT,212.61,295.16,59.981,1438245003,"201051344000853","174011321042388",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,193034.9,193034.9,8564,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438245084,317049.00
07/30/2015 04:30,2,0.000,ALERT,212.61,296.66,59.965,1438245003,"201051344000582","174011321042388",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,192613.1,192613.1,8538,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245086,317050.00
07/30/2015 04:30,2,0.000,ALERT,211.93,295.16,59.981,1438245003,"201051344000469","174011321042388",0.00,21.00,0,293.06,298.47,0.0,0.0,0.000,188311.4,188311.4,8553,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245088,317051.00
07/30/2015 04:30,2,0.000,ALERT,211.93,295.46,59.986,1438245003,"201051344000988","174011321042388",0.00,21.50,0,292.16,298.77,0.0,0.0,0.000,187601.5,187601.5,8541,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245090,317052.00
07/30/2015 04:30,2,0.000,ALERT,211.93,295.16,59.986,1438245003,"201051344001158","174011321042388",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,193443.7,193443.7,8542,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245091,317053.00
07/30/2015 04:30,2,0.000,ALERT,211.93,294.86,59.991,1438245003,"201051344001025","174011321042388",0.00,20.70,0,293.96,299.97,0.0,0.0,0.000,197524.4,197524.4,8546,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245093,317054.00
07/30/2015 04:30,2,0.000,ALERT,211.93,295.76,59.991,1438245003,"201051344000569","174011321042388",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,200833.2,200833.2,8562,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245095,317055.00
07/30/2015 04:30,2,0.000,ALERT,213.29,295.46,59.949,1438245003,"274151322000094","174011321042388",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,380173.6,380173.6,9948,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245097,317056.00
07/30/2015 04:30,2,0.000,ALERT,211.93,295.76,59.981,1438245003,"201051344000458","174011321042388",0.00,21.80,0,294.56,299.97,0.0,0.0,0.000,196584.4,196584.4,8553,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438245099,317057.00
07/30/2015 04:30,2,0.000,ALERT,213.51,295.46,59.981,1438245003,"274151322000087","174011321042388",0.00,22.30,0,293.96,299.07,0.0,0.0,0.000,451546.2,451546.2,9399,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245100,317058.00
07/30/2015 04:30,2,0.000,ALERT,213.06,295.76,59.981,1438245003,"274151322000052","174011321042388",0.00,22.00,0,294.26,299.67,0.0,0.0,0.000,482819.9,482819.9,9813,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438245102,317059.00
07/30/2015 04:30,2,0.000,ALERT,212.38,296.06,59.944,1438245003,"201051344001145","174011321042388",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,201717.8,201717.8,8562,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245104,317060.00
07/30/2015 04:30,2,0.000,ALERT,212.61,295.76,60.012,1438245003,"201051344000685","174011321042388",0.00,21.30,0,294.56,299.07,0.0,0.0,0.000,200535.6,200535.6,8565,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438245106,317061.00
07/30/2015 04:30,2,0.000,ALERT,212.83,295.76,59.975,1438245003,"274151322000088","174011321042388",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,463097.8,463097.8,9419,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245108,317062.00
07/30/2015 04:30,2,0.000,ALERT,212.38,295.76,59.975,1438245003,"201051344000438","174011321042388",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,200573.8,200573.8,8540,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438245110,317063.00
07/30/2015 04:30,2,0.000,ALERT,211.93,295.76,59.981,1438245003,"201051344001135","174011321042388",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,192028.3,192028.3,8525,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245112,317064.00
07/30/2015 04:30,2,0.000,ALERT,212.38,295.46,59.981,1438245003,"201051344000417","174011321042388",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,195886.5,195886.5,8539,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245113,317065.00
07/30/2015 04:30,2,0.000,ALERT,211.93,296.06,59.975,1438245003,"201051344000594","174011321042388",0.00,21.30,0,294.26,299.37,0.0,0.0,0.000,197136.5,197136.5,8551,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245115,317066.00
07/30/2015 04:30,2,0.000,ALERT,213.29,296.66,59.975,1438245003,"274151322000083","174011321042388",0.00,21.50,0,294.86,299.67,0.0,0.0,0.000,478801.1,478801.1,9843,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245117,317067.00
07/30/2015 04:30,2,0.000,ALERT,212.16,295.76,59.986,1438245003,"201051344000585","174011321042388",0.00,21.50,0,293.96,299.07,0.0,0.0,0.000,196455.0,196455.0,8541,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245119,317068.00
07/30/2015 04:30,2,0.000,ALERT,213.29,296.36,59.959,1438245003,"274151322000054","174011321042388",0.00,22.30,0,294.56,299.97,0.0,0.0,0.000,473691.6,473691.6,9409,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245121,317069.00
07/30/2015 04:30,2,0.000,ALERT,212.38,295.46,59.986,1438245003,"201051344001203","174011321042388",0.00,21.30,0,294.56,301.17,0.0,0.0,0.000,197424.9,197424.9,8552,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245122,317070.00
07/30/2015 04:30,2,0.000,ALERT,211.93,295.76,59.975,1438245003,"201051344000646","174011321042388",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,194054.9,194054.9,8537,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245124,317071.00
07/30/2015 04:30,2,0.000,ALERT,214.19,295.16,60.007,1438245003,"274151322000068","174011321042388",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,379369.5,379369.5,9556,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245126,317072.00
07/30/2015 04:30,2,0.000,ALERT,213.96,296.06,59.991,1438245003,"274151322000076","174011321042388",0.00,21.80,0,294.26,299.67,0.0,0.0,0.000,505685.9,505685.9,9820,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438245128,317073.00
07/30/2015 04:30,2,0.000,ALERT,212.16,296.36,59.991,1438245003,"201051344000890","174011321042388",0.00,21.30,0,295.16,300.27,0.0,0.0,0.000,198594.1,198594.1,8548,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245130,317074.00
07/30/2015 04:30,2,0.000,ALERT,212.16,295.76,59.991,1438245003,"201051344000900","174011321042388",0.00,21.30,0,293.96,298.77,0.0,0.0,0.000,199268.3,199268.3,8570,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245132,317075.00
07/30/2015 04:30,2,0.000,ALERT,212.61,294.86,59.991,1438245003,"201051344000633","174011321042388",0.00,21.00,0,292.46,298.17,0.0,0.0,0.000,188402.2,188402.2,8564,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245133,317076.00
07/30/2015 04:30,2,0.000,ALERT,212.16,295.76,59.991,1438245003,"201051344000983","174011321042388",0.00,21.50,0,294.86,299.67,0.0,0.0,0.000,196191.4,196191.4,8564,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245135,317077.00
07/30/2015 04:30,2,0.000,ALERT,212.38,295.46,59.986,1438245003,"201051344000917","174011321042388",0.00,21.80,0,293.36,298.47,0.0,0.0,0.000,199109.1,199109.1,8566,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245137,317078.00
07/30/2015 04:30,2,0.000,ALERT,212.38,295.46,60.007,1438245003,"201051344000648","174011321042388",0.00,20.70,0,293.96,299.37,0.0,0.0,0.000,194517.6,194517.6,8559,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245139,317079.00
07/30/2015 04:30,2,0.000,ALERT,212.16,295.76,59.986,1438245003,"201051344001093","174011321042388",0.00,21.80,0,294.56,299.07,0.0,0.0,0.000,197295.2,197295.2,8554,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245141,317080.00
07/30/2015 04:30,2,0.000,ALERT,212.61,295.46,59.991,1438245003,"201051344000645","174011321042388",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,195332.5,195332.5,8564,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438245143,317081.00
07/30/2015 04:30,2,0.000,ALERT,213.51,296.06,59.981,1438245003,"274151322000085","174011321042388",0.00,21.80,0,294.26,299.37,0.0,0.0,0.000,476186.0,476186.0,9822,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245145,317082.00
07/30/2015 04:30,2,0.000,ALERT,212.38,295.16,59.986,1438245003,"201051344000651","174011321042388",0.00,20.70,0,293.96,299.07,0.0,0.0,0.000,194624.5,194624.5,8546,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245146,317083.00
07/30/2015 04:30,2,0.000,ALERT,212.38,295.16,59.986,1438245003,"201051344000867","174011321042388",0.00,21.80,0,294.26,299.67,0.0,0.0,0.000,187235.7,187235.7,8563,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245148,317084.00
07/30/2015 04:30,2,0.000,ALERT,212.16,296.06,59.949,1438245003,"201051344001230","174011321042388",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,198257.2,198257.2,8574,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245150,317085.00
07/30/2015 04:30,2,0.000,ALERT,212.38,295.76,59.986,1438245003,"201051344000576","174011321042388",0.00,21.30,0,294.26,299.07,0.0,0.0,0.000,194493.2,194493.2,8579,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245152,317086.00
07/30/2015 04:30,2,0.000,ALERT,211.93,295.76,59.981,1438245003,"201051344000579","174011321042388",0.00,21.30,0,294.86,299.97,0.0,0.0,0.000,201307.7,201307.7,8539,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245154,317087.00
07/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438245003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438245883,317088.00
07/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438245003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438245883,317089.00
07/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438245003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438245883,317090.00
07/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438245003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438245883,317091.00
07/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438245003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438245883,317092.00
07/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438245003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438245883,317093.00
07/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438245003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438245883,317094.00
07/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438245003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438245883,317095.00
07/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438245003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438245883,317096.00
07/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438245003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438245883,317097.00
07/30/2015 04:45,2,0.000,ALERT,212.16,296.36,59.991,1438245903,"201051344000955","174011321042388",0.00,21.50,0,293.66,297.26,0.0,0.0,0.000,200059.8,200059.8,8555,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245979,317098.00
07/30/2015 04:45,2,0.000,ALERT,213.74,297.26,59.996,1438245903,"274151322000095","174011321042388",0.00,21.50,0,295.16,298.77,0.0,0.0,0.000,499680.0,499680.0,9453,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438245981,317099.00
07/30/2015 04:45,2,0.000,ALERT,212.38,296.66,59.991,1438245903,"201051344000868","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,186659.6,186659.6,8562,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245983,317100.00
07/30/2015 04:45,2,0.000,ALERT,212.83,296.06,60.012,1438245903,"201051344000853","174011321042388",0.00,21.30,0,293.36,297.87,0.0,0.0,0.000,193034.9,193034.9,8566,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245984,317101.00
07/30/2015 04:45,2,0.000,ALERT,213.06,297.57,59.986,1438245903,"201051344000582","174011321042388",0.00,21.00,0,294.56,298.17,0.0,0.0,0.000,192613.1,192613.1,8540,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438245986,317102.00
07/30/2015 04:45,2,0.000,ALERT,212.38,296.06,60.023,1438245903,"201051344000469","174011321042388",0.00,21.00,0,292.46,296.96,0.0,0.0,0.000,188311.4,188311.4,8555,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245988,317103.00
07/30/2015 04:45,2,0.000,ALERT,212.16,296.06,59.986,1438245903,"201051344000988","174011321042388",0.00,21.50,0,291.55,297.26,0.0,0.0,0.000,187601.5,187601.5,8543,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245990,317104.00
07/30/2015 04:45,2,0.000,ALERT,212.16,295.76,59.959,1438245903,"201051344001158","174011321042388",0.00,21.00,0,293.06,296.96,0.0,0.0,0.000,193443.7,193443.7,8544,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245991,317105.00
07/30/2015 04:45,2,0.000,ALERT,212.16,295.46,59.991,1438245903,"201051344001025","174011321042388",0.00,20.70,0,293.36,298.17,0.0,0.0,0.000,197524.4,197524.4,8548,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245993,317106.00
07/30/2015 04:45,2,0.000,ALERT,212.16,296.36,59.991,1438245903,"201051344000569","174011321042388",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,200833.2,200833.2,8564,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245995,317107.00
07/30/2015 04:45,2,0.000,ALERT,213.74,296.06,59.991,1438245903,"274151322000094","174011321042388",0.00,21.50,0,293.66,297.26,0.0,0.0,0.000,380173.6,380173.6,9950,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438245997,317108.00
07/30/2015 04:45,2,0.000,ALERT,212.16,296.36,59.986,1438245903,"201051344000458","174011321042388",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,196584.4,196584.4,8555,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438245999,317109.00
07/30/2015 04:45,2,0.000,ALERT,213.51,296.06,60.002,1438245903,"274151322000087","174011321042388",0.00,22.30,0,293.36,297.26,0.0,0.0,0.000,451546.2,451546.2,9401,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246001,317110.00
07/30/2015 04:45,2,0.000,ALERT,213.29,296.06,59.986,1438245903,"274151322000052","174011321042388",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,482819.9,482819.9,9815,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438246002,317111.00
07/30/2015 04:45,2,0.000,ALERT,212.61,296.66,59.981,1438245903,"201051344001145","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,201717.8,201717.8,8564,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246004,317112.00
07/30/2015 04:45,2,0.000,ALERT,212.61,296.36,59.996,1438245903,"201051344000685","174011321042388",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,200535.6,200535.6,8567,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246006,317113.00
07/30/2015 04:45,2,0.000,ALERT,213.29,296.06,59.996,1438245903,"274151322000088","174011321042388",0.00,22.30,0,293.66,297.57,0.0,0.0,0.000,463097.8,463097.8,9421,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246008,317114.00
07/30/2015 04:45,2,0.000,ALERT,212.38,296.06,59.954,1438245903,"201051344000438","174011321042388",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,200573.8,200573.8,8542,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438246009,317115.00
07/30/2015 04:45,2,0.000,ALERT,211.93,296.06,60.002,1438245903,"201051344001135","174011321042388",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,192028.3,192028.3,8527,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438246011,317116.00
07/30/2015 04:45,2,0.000,ALERT,212.38,295.16,59.996,1438245903,"201051344000417","174011321042388",0.00,21.30,0,293.36,296.96,0.0,0.0,0.000,195886.5,195886.5,8541,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246013,317117.00
07/30/2015 04:45,2,0.000,ALERT,211.93,296.36,59.991,1438245903,"201051344000594","174011321042388",0.00,21.30,0,293.36,297.87,0.0,0.0,0.000,197136.5,197136.5,8553,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246015,317118.00
07/30/2015 04:45,2,0.000,ALERT,213.51,296.96,59.986,1438245903,"274151322000083","174011321042388",0.00,21.80,0,294.26,298.17,0.0,0.0,0.000,478801.1,478801.1,9845,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438246017,317119.00
07/30/2015 04:45,2,0.000,ALERT,212.38,296.06,59.986,1438245903,"201051344000585","174011321042388",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,196455.0,196455.0,8543,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246019,317120.00
07/30/2015 04:45,2,0.000,ALERT,212.61,294.86,59.986,1438245903,"274151322000054","174011321042388",0.00,22.30,0,293.66,298.17,0.0,0.0,0.000,473691.6,473691.6,9411,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246020,317121.00
07/30/2015 04:45,2,0.000,ALERT,212.16,295.16,59.965,1438245903,"201051344001203","174011321042388",0.00,21.30,0,293.66,299.67,0.0,0.0,0.000,197424.9,197424.9,8554,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438246022,317122.00
07/30/2015 04:45,2,0.000,ALERT,211.70,295.76,59.986,1438245903,"201051344000646","174011321042388",0.00,21.30,0,293.36,297.26,0.0,0.0,0.000,194054.9,194054.9,8539,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246024,317123.00
07/30/2015 04:45,2,0.000,ALERT,213.74,295.16,59.986,1438245903,"274151322000068","174011321042388",0.00,22.30,0,293.06,296.96,0.0,0.0,0.000,379369.5,379369.5,9558,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246026,317124.00
07/30/2015 04:45,2,0.000,ALERT,213.96,296.06,59.970,1438245903,"274151322000076","174011321042388",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,505685.9,505685.9,9822,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246028,317125.00
07/30/2015 04:45,2,0.000,ALERT,212.16,296.36,59.986,1438245903,"201051344000890","174011321042388",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,198594.1,198594.1,8550,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246029,317126.00
07/30/2015 04:45,2,0.000,ALERT,212.16,296.06,59.991,1438245903,"201051344000900","174011321042388",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,199268.3,199268.3,8572,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438246031,317127.00
07/30/2015 04:45,2,0.000,ALERT,212.61,295.46,59.991,1438245903,"201051344000633","174011321042388",0.00,21.00,0,291.85,296.66,0.0,0.0,0.000,188402.2,188402.2,8566,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246033,317128.00
07/30/2015 04:45,2,0.000,ALERT,212.16,296.06,59.959,1438245903,"201051344000983","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,196191.4,196191.4,8566,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438246035,317129.00
07/30/2015 04:45,2,0.000,ALERT,212.38,295.76,60.012,1438245903,"201051344000917","174011321042388",0.00,22.00,0,292.46,297.26,0.0,0.0,0.000,199109.1,199109.1,8568,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246037,317130.00
07/30/2015 04:45,2,0.000,ALERT,212.38,295.46,59.986,1438245903,"201051344000648","174011321042388",0.00,21.00,0,293.36,297.87,0.0,0.0,0.000,194517.6,194517.6,8561,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246039,317131.00
07/30/2015 04:45,2,0.000,ALERT,212.16,296.36,59.986,1438245903,"201051344001093","174011321042388",0.00,21.80,0,293.96,297.57,0.0,0.0,0.000,197295.2,197295.2,8556,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246041,317132.00
07/30/2015 04:45,2,0.000,ALERT,212.61,295.76,59.938,1438245903,"201051344000645","174011321042388",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,195332.5,195332.5,8566,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438246042,317133.00
07/30/2015 04:45,2,0.000,ALERT,213.29,296.06,59.981,1438245903,"274151322000085","174011321042388",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,476186.0,476186.0,9824,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246044,317134.00
07/30/2015 04:45,2,0.000,ALERT,212.16,295.46,59.986,1438245903,"201051344000651","174011321042388",0.00,20.70,0,293.36,297.26,0.0,0.0,0.000,194624.5,194624.5,8548,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246046,317135.00
07/30/2015 04:45,2,0.000,ALERT,212.16,295.76,59.981,1438245903,"201051344000867","174011321042388",0.00,21.80,0,293.36,298.17,0.0,0.0,0.000,187235.7,187235.7,8565,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246048,317136.00
07/30/2015 04:45,2,0.000,ALERT,211.93,296.06,59.949,1438245903,"201051344001230","174011321042388",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,198257.2,198257.2,8576,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246050,317137.00
07/30/2015 04:45,2,0.000,ALERT,212.38,296.06,59.981,1438245903,"201051344000576","174011321042388",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,194493.2,194493.2,8581,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438246051,317138.00
07/30/2015 04:45,2,0.000,ALERT,211.70,296.06,59.986,1438245903,"201051344000579","174011321042388",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,201307.7,201307.7,8541,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246053,317139.00
07/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438245903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438246783,317140.00
07/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438245903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438246783,317141.00
07/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438245903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438246783,317142.00
07/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438245903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438246783,317143.00
07/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438245903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438246783,317144.00
07/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438245903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438246783,317145.00
07/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438245903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438246783,317146.00
07/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438245903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438246783,317147.00
07/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438245903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438246783,317148.00
07/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438245903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438246783,317149.00
07/30/2015 05:00,2,0.000,ALERT,211.48,295.76,59.975,1438246803,"201051344000955","174011321042388",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,200059.8,200059.8,8557,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246879,317150.00
07/30/2015 05:00,2,0.000,ALERT,212.83,296.96,59.996,1438246803,"274151322000095","174011321042388",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,499680.0,499680.0,9455,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246881,317151.00
07/30/2015 05:00,2,0.000,ALERT,211.70,296.66,59.965,1438246803,"201051344000868","174011321042388",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,186659.6,186659.6,8564,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246882,317152.00
07/30/2015 05:00,2,0.000,ALERT,212.16,295.76,59.965,1438246803,"201051344000853","174011321042388",0.00,21.30,0,293.66,298.77,0.0,0.0,0.000,193034.9,193034.9,8568,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438246884,317153.00
07/30/2015 05:00,2,0.000,ALERT,212.38,296.96,59.970,1438246803,"201051344000582","174011321042388",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,192613.1,192613.1,8542,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246886,317154.00
07/30/2015 05:00,2,0.000,ALERT,211.70,295.46,59.970,1438246803,"201051344000469","174011321042388",0.00,21.00,0,292.76,297.87,0.0,0.0,0.000,188311.4,188311.4,8557,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246888,317155.00
07/30/2015 05:00,2,0.000,ALERT,211.48,296.06,60.007,1438246803,"201051344000988","174011321042388",0.00,21.50,0,291.25,298.17,0.0,0.0,0.000,187601.5,187601.5,8545,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246890,317156.00
07/30/2015 05:00,2,0.000,ALERT,211.48,295.76,59.970,1438246803,"201051344001158","174011321042388",0.00,21.00,0,293.06,297.87,0.0,0.0,0.000,193443.7,193443.7,8546,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438246891,317157.00
