ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 05:00,2,0.000,ALERT,211.48,295.76,59.996,1438246803,"201051344001025","174011321042388",0.00,21.00,0,293.36,299.37,0.0,0.0,0.000,197524.4,197524.4,8550,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438246893,317158.00
07/30/2015 05:00,2,0.000,ALERT,211.48,296.66,59.970,1438246803,"201051344000569","174011321042388",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,200833.2,200833.2,8566,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246895,317159.00
07/30/2015 05:00,2,0.000,ALERT,213.06,295.76,59.975,1438246803,"274151322000094","174011321042388",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,380173.6,380173.6,9952,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246897,317160.00
07/30/2015 05:00,2,0.000,ALERT,211.48,295.76,59.991,1438246803,"201051344000458","174011321042388",0.00,22.00,0,293.96,299.37,0.0,0.0,0.000,196584.4,196584.4,8557,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246899,317161.00
07/30/2015 05:00,2,0.000,ALERT,212.83,295.16,59.933,1438246803,"274151322000087","174011321042388",0.00,22.50,0,293.36,298.17,0.0,0.0,0.000,451546.2,451546.2,9403,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246901,317162.00
07/30/2015 05:00,2,0.000,ALERT,212.61,296.36,59.965,1438246803,"274151322000052","174011321042388",0.00,22.00,0,293.66,299.07,0.0,0.0,0.000,482819.9,482819.9,9817,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246902,317163.00
07/30/2015 05:00,2,0.000,ALERT,211.93,296.06,59.965,1438246803,"201051344001145","174011321042388",0.00,21.30,0,294.56,299.67,0.0,0.0,0.000,201717.8,201717.8,8566,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246904,317164.00
07/30/2015 05:00,2,0.000,ALERT,211.93,295.76,59.970,1438246803,"201051344000685","174011321042388",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,200535.6,200535.6,8569,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438246906,317165.00
07/30/2015 05:00,2,0.000,ALERT,212.38,296.06,59.965,1438246803,"274151322000088","174011321042388",0.00,22.30,0,293.96,298.77,0.0,0.0,0.000,463097.8,463097.8,9423,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246908,317166.00
07/30/2015 05:00,2,0.000,ALERT,211.70,295.76,59.970,1438246803,"201051344000438","174011321042388",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,200573.8,200573.8,8544,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246909,317167.00
07/30/2015 05:00,2,0.000,ALERT,211.48,296.06,59.970,1438246803,"201051344001135","174011321042388",0.00,21.30,0,293.96,299.07,0.0,0.0,0.000,192028.3,192028.3,8529,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246911,317168.00
07/30/2015 05:00,2,0.000,ALERT,211.93,295.46,59.970,1438246803,"201051344000417","174011321042388",0.00,21.30,0,293.36,298.17,0.0,0.0,0.000,195886.5,195886.5,8543,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246913,317169.00
07/30/2015 05:00,2,0.000,ALERT,211.03,295.76,59.975,1438246803,"201051344000594","174011321042388",0.00,21.30,0,293.66,298.77,0.0,0.0,0.000,197136.5,197136.5,8555,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246915,317170.00
07/30/2015 05:00,2,0.000,ALERT,212.83,296.06,59.938,1438246803,"274151322000083","174011321042388",0.00,21.80,0,293.96,299.07,0.0,0.0,0.000,478801.1,478801.1,9847,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246917,317171.00
07/30/2015 05:00,2,0.000,ALERT,211.70,296.06,59.965,1438246803,"201051344000585","174011321042388",0.00,21.50,0,292.46,298.47,0.0,0.0,0.000,196455.0,196455.0,8545,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246919,317172.00
07/30/2015 05:00,2,0.000,ALERT,212.61,296.06,59.954,1438246803,"274151322000054","174011321042388",0.00,22.30,0,293.96,299.37,0.0,0.0,0.000,473691.6,473691.6,9413,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438246920,317173.00
07/30/2015 05:00,2,0.000,ALERT,211.48,295.46,59.970,1438246803,"201051344001203","174011321042388",0.00,21.30,0,293.66,300.57,0.0,0.0,0.000,197424.9,197424.9,8556,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246922,317174.00
07/30/2015 05:00,2,0.000,ALERT,211.25,295.46,59.975,1438246803,"201051344000646","174011321042388",0.00,21.30,0,293.36,298.47,0.0,0.0,0.000,194054.9,194054.9,8541,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246924,317175.00
07/30/2015 05:00,2,0.000,ALERT,213.51,294.86,59.965,1438246803,"274151322000068","174011321042388",0.00,22.30,0,293.36,297.87,0.0,0.0,0.000,379369.5,379369.5,9560,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246926,317176.00
07/30/2015 05:00,2,0.000,ALERT,213.51,295.76,59.970,1438246803,"274151322000076","174011321042388",0.00,21.80,0,293.96,299.07,0.0,0.0,0.000,505685.9,505685.9,9824,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438246928,317177.00
07/30/2015 05:00,2,0.000,ALERT,211.48,296.36,59.981,1438246803,"201051344000890","174011321042388",0.00,21.30,0,294.56,299.67,0.0,0.0,0.000,198594.1,198594.1,8552,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438246930,317178.00
07/30/2015 05:00,2,0.000,ALERT,211.48,295.76,59.959,1438246803,"201051344000900","174011321042388",0.00,21.50,0,293.66,298.17,0.0,0.0,0.000,199268.3,199268.3,8574,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246932,317179.00
07/30/2015 05:00,2,0.000,ALERT,212.16,295.16,59.933,1438246803,"201051344000633","174011321042388",0.00,21.00,0,291.85,297.57,0.0,0.0,0.000,188402.2,188402.2,8568,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246934,317180.00
07/30/2015 05:00,2,0.000,ALERT,211.70,296.06,59.975,1438246803,"201051344000983","174011321042388",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,196191.4,196191.4,8568,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438246935,317181.00
07/30/2015 05:00,2,0.000,ALERT,211.70,295.46,59.970,1438246803,"201051344000917","174011321042388",0.00,22.00,0,293.06,298.17,0.0,0.0,0.000,199109.1,199109.1,8570,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246937,317182.00
07/30/2015 05:00,2,0.000,ALERT,211.70,295.16,59.970,1438246803,"201051344000648","174011321042388",0.00,21.00,0,293.66,298.77,0.0,0.0,0.000,194517.6,194517.6,8563,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246939,317183.00
07/30/2015 05:00,2,0.000,ALERT,211.48,295.76,59.965,1438246803,"201051344001093","174011321042388",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,197295.2,197295.2,8558,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438246941,317184.00
07/30/2015 05:00,2,0.000,ALERT,211.93,295.46,59.965,1438246803,"201051344000645","174011321042388",0.00,21.80,0,292.76,298.47,0.0,0.0,0.000,195332.5,195332.5,8568,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438246943,317185.00
07/30/2015 05:00,2,0.000,ALERT,212.83,295.46,59.991,1438246803,"274151322000085","174011321042388",0.00,22.00,0,293.96,298.77,0.0,0.0,0.000,476186.0,476186.0,9826,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246944,317186.00
07/30/2015 05:00,2,0.000,ALERT,211.70,295.16,59.965,1438246803,"201051344000651","174011321042388",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,194624.5,194624.5,8550,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438246946,317187.00
07/30/2015 05:00,2,0.000,ALERT,211.70,295.46,59.965,1438246803,"201051344000867","174011321042388",0.00,21.80,0,293.66,299.07,0.0,0.0,0.000,187235.7,187235.7,8567,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246948,317188.00
07/30/2015 05:00,2,0.000,ALERT,211.48,296.36,59.970,1438246803,"201051344001230","174011321042388",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,198257.2,198257.2,8578,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246950,317189.00
07/30/2015 05:00,2,0.000,ALERT,211.93,296.06,59.965,1438246803,"201051344000576","174011321042388",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,194493.2,194493.2,8583,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246952,317190.00
07/30/2015 05:00,2,0.000,ALERT,211.48,296.06,59.959,1438246803,"201051344000579","174011321042388",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,201307.7,201307.7,8543,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438246953,317191.00
07/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438246803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438247683,317192.00
07/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438246803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438247683,317193.00
07/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438246803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438247683,317194.00
07/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438246803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438247683,317195.00
07/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438246803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438247683,317196.00
07/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438246803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438247683,317197.00
07/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438246803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438247683,317198.00
07/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438246803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438247683,317199.00
07/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438246803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438247683,317200.00
07/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438246803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438247683,317201.00
07/30/2015 05:15,2,0.000,ALERT,211.25,295.76,59.970,1438247704,"201051344000955","174011321042388",0.00,21.30,0,293.96,297.26,0.0,0.0,0.000,200059.8,200059.8,8559,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247779,317202.00
07/30/2015 05:15,2,0.000,ALERT,212.83,296.96,59.959,1438247704,"274151322000095","174011321042388",0.00,21.50,0,295.46,298.47,0.0,0.0,0.000,499680.0,499680.0,9457,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247781,317203.00
07/30/2015 05:15,2,0.000,ALERT,211.25,296.06,60.007,1438247704,"201051344000868","174011321042388",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,186659.6,186659.6,8566,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438247783,317204.00
07/30/2015 05:15,2,0.000,ALERT,211.93,295.76,59.933,1438247704,"201051344000853","174011321042388",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,193034.9,193034.9,8570,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247785,317205.00
07/30/2015 05:15,2,0.000,ALERT,211.93,296.66,59.970,1438247704,"201051344000582","174011321042388",0.00,21.00,0,294.86,298.17,0.0,0.0,0.000,192613.1,192613.1,8544,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247787,317206.00
07/30/2015 05:15,2,0.000,ALERT,211.48,295.46,59.970,1438247704,"201051344000469","174011321042388",0.00,20.70,0,293.06,297.26,0.0,0.0,0.000,188311.4,188311.4,8559,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247788,317207.00
07/30/2015 05:15,2,0.000,ALERT,211.25,295.46,59.944,1438247704,"201051344000988","174011321042388",0.00,21.30,0,291.85,297.26,0.0,0.0,0.000,187601.5,187601.5,8547,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247790,317208.00
07/30/2015 05:15,2,0.000,ALERT,211.48,295.46,59.933,1438247704,"201051344001158","174011321042388",0.00,21.00,0,293.36,297.26,0.0,0.0,0.000,193443.7,193443.7,8548,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247792,317209.00
07/30/2015 05:15,2,0.000,ALERT,210.57,294.26,59.975,1438247704,"201051344001025","174011321042388",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,197524.4,197524.4,8552,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247794,317210.00
07/30/2015 05:15,2,0.000,ALERT,211.25,295.76,59.981,1438247704,"201051344000569","174011321042388",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,200833.2,200833.2,8568,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247796,317211.00
07/30/2015 05:15,2,0.000,ALERT,212.61,295.16,59.981,1438247704,"274151322000094","174011321042388",0.00,21.50,0,293.66,297.26,0.0,0.0,0.000,380173.6,380173.6,9954,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247798,317212.00
07/30/2015 05:15,2,0.000,ALERT,211.25,295.46,59.949,1438247704,"201051344000458","174011321042388",0.00,21.80,0,293.66,298.17,0.0,0.0,0.000,196584.4,196584.4,8559,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438247799,317213.00
07/30/2015 05:15,2,0.000,ALERT,212.61,295.46,59.970,1438247704,"274151322000087","174011321042388",0.00,22.30,0,293.36,297.26,0.0,0.0,0.000,451546.2,451546.2,9405,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247801,317214.00
07/30/2015 05:15,2,0.000,ALERT,212.16,295.76,59.975,1438247704,"274151322000052","174011321042388",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,482819.9,482819.9,9819,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247803,317215.00
07/30/2015 05:15,2,0.000,ALERT,211.70,296.06,59.954,1438247704,"201051344001145","174011321042388",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,201717.8,201717.8,8568,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438247805,317216.00
07/30/2015 05:15,2,0.000,ALERT,211.70,295.76,59.970,1438247704,"201051344000685","174011321042388",0.00,21.30,0,293.66,297.57,0.0,0.0,0.000,200535.6,200535.6,8571,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247807,317217.00
07/30/2015 05:15,2,0.000,ALERT,212.16,295.76,59.975,1438247704,"274151322000088","174011321042388",0.00,22.30,0,294.26,297.57,0.0,0.0,0.000,463097.8,463097.8,9425,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438247808,317218.00
07/30/2015 05:15,2,0.000,ALERT,211.48,295.76,59.981,1438247704,"201051344000438","174011321042388",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,200573.8,200573.8,8546,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247810,317219.00
07/30/2015 05:15,2,0.000,ALERT,211.03,295.76,59.975,1438247704,"201051344001135","174011321042388",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,192028.3,192028.3,8531,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247812,317220.00
07/30/2015 05:15,2,0.000,ALERT,211.70,295.46,59.996,1438247704,"201051344000417","174011321042388",0.00,21.30,0,293.06,296.96,0.0,0.0,0.000,195886.5,195886.5,8545,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247814,317221.00
07/30/2015 05:15,2,0.000,ALERT,211.03,296.06,59.975,1438247704,"201051344000594","174011321042388",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,197136.5,197136.5,8557,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247816,317222.00
07/30/2015 05:15,2,0.000,ALERT,212.83,296.66,59.975,1438247704,"274151322000083","174011321042388",0.00,21.80,0,294.56,297.87,0.0,0.0,0.000,478801.1,478801.1,9849,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247817,317223.00
07/30/2015 05:15,2,0.000,ALERT,211.70,296.36,59.986,1438247704,"201051344000585","174011321042388",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,196455.0,196455.0,8547,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438247819,317224.00
07/30/2015 05:15,2,0.000,ALERT,212.38,296.66,59.975,1438247704,"274151322000054","174011321042388",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,473691.6,473691.6,9415,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438247821,317225.00
07/30/2015 05:15,2,0.000,ALERT,211.70,296.36,59.986,1438247704,"201051344001203","174011321042388",0.00,21.00,0,293.66,299.37,0.0,0.0,0.000,197424.9,197424.9,8558,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247823,317226.00
07/30/2015 05:15,2,0.000,ALERT,211.25,296.06,60.007,1438247704,"201051344000646","174011321042388",0.00,21.00,0,292.76,297.26,0.0,0.0,0.000,194054.9,194054.9,8543,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438247825,317227.00
07/30/2015 05:15,2,0.000,ALERT,213.29,295.46,59.986,1438247704,"274151322000068","174011321042388",0.00,22.30,0,293.36,296.66,0.0,0.0,0.000,379369.5,379369.5,9562,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247827,317228.00
07/30/2015 05:15,2,0.000,ALERT,213.29,296.06,59.986,1438247704,"274151322000076","174011321042388",0.00,21.80,0,293.96,297.87,0.0,0.0,0.000,505685.9,505685.9,9826,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247828,317229.00
07/30/2015 05:15,2,0.000,ALERT,211.48,296.66,59.986,1438247704,"201051344000890","174011321042388",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,198594.1,198594.1,8554,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247830,317230.00
07/30/2015 05:15,2,0.000,ALERT,211.25,295.76,59.975,1438247704,"201051344000900","174011321042388",0.00,21.30,0,293.36,297.26,0.0,0.0,0.000,199268.3,199268.3,8576,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247832,317231.00
07/30/2015 05:15,2,0.000,ALERT,211.70,295.16,59.975,1438247704,"201051344000633","174011321042388",0.00,21.00,0,291.85,296.66,0.0,0.0,0.000,188402.2,188402.2,8570,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438247834,317232.00
07/30/2015 05:15,2,0.000,ALERT,211.48,296.06,59.986,1438247704,"201051344000983","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,196191.4,196191.4,8570,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247836,317233.00
07/30/2015 05:15,2,0.000,ALERT,211.48,295.46,59.986,1438247704,"201051344000917","174011321042388",0.00,22.00,0,292.76,296.96,0.0,0.0,0.000,199109.1,199109.1,8572,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247837,317234.00
07/30/2015 05:15,2,0.000,ALERT,211.48,294.86,59.970,1438247704,"201051344000648","174011321042388",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,194517.6,194517.6,8565,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247839,317235.00
07/30/2015 05:15,2,0.000,ALERT,211.25,295.76,59.981,1438247704,"201051344001093","174011321042388",0.00,21.80,0,293.96,297.57,0.0,0.0,0.000,197295.2,197295.2,8560,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438247841,317236.00
07/30/2015 05:15,2,0.000,ALERT,211.70,295.16,59.981,1438247704,"201051344000645","174011321042388",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,195332.5,195332.5,8570,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247843,317237.00
07/30/2015 05:15,2,0.000,ALERT,212.61,295.46,59.975,1438247704,"274151322000085","174011321042388",0.00,22.00,0,293.96,297.87,0.0,0.0,0.000,476186.0,476186.0,9828,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247845,317238.00
07/30/2015 05:15,2,0.000,ALERT,211.48,294.86,60.023,1438247704,"201051344000651","174011321042388",0.00,20.70,0,293.36,297.26,0.0,0.0,0.000,194624.5,194624.5,8552,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438247846,317239.00
07/30/2015 05:15,2,0.000,ALERT,211.48,295.16,59.981,1438247704,"201051344000867","174011321042388",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,187235.7,187235.7,8569,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438247848,317240.00
07/30/2015 05:15,2,0.000,ALERT,211.25,296.06,59.986,1438247704,"201051344001230","174011321042388",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,198257.2,198257.2,8580,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438247850,317241.00
07/30/2015 05:15,2,0.000,ALERT,211.48,295.76,59.981,1438247704,"201051344000576","174011321042388",0.00,21.00,0,293.66,297.57,0.0,0.0,0.000,194493.2,194493.2,8585,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438247852,317242.00
07/30/2015 05:15,2,0.000,ALERT,211.03,295.76,59.986,1438247704,"201051344000579","174011321042388",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,201307.7,201307.7,8545,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438247854,317243.00
07/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438247704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438248584,317244.00
07/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438247704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438248584,317245.00
07/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438247704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438248584,317246.00
07/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438247704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438248584,317247.00
07/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438247704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438248584,317248.00
07/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438247704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438248584,317249.00
07/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438247704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438248584,317250.00
07/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438247704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438248584,317251.00
07/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438247704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438248584,317252.00
07/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438247704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438248584,317253.00
07/30/2015 05:30,2,0.000,ALERT,211.03,296.06,59.959,1438248603,"201051344000955","174011321042388",0.00,21.00,0,293.36,297.26,0.0,0.0,0.000,200059.8,200059.8,8561,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248679,317254.00
07/30/2015 05:30,2,0.000,ALERT,212.61,296.66,59.954,1438248603,"274151322000095","174011321042388",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,499680.0,499680.0,9459,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248680,317255.00
07/30/2015 05:30,2,0.000,ALERT,211.25,295.76,59.959,1438248603,"201051344000868","174011321042388",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,186659.6,186659.6,8568,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438248682,317256.00
07/30/2015 05:30,2,0.000,ALERT,211.48,294.86,59.986,1438248603,"201051344000853","174011321042388",0.00,21.00,0,293.36,297.87,0.0,0.0,0.000,193034.9,193034.9,8572,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248684,317257.00
07/30/2015 05:30,2,0.000,ALERT,211.70,296.36,59.959,1438248603,"201051344000582","174011321042388",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,192613.1,192613.1,8546,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248686,317258.00
07/30/2015 05:30,2,0.000,ALERT,211.03,294.86,59.954,1438248603,"201051344000469","174011321042388",0.00,20.30,0,292.16,296.96,0.0,0.0,0.000,188311.4,188311.4,8561,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248688,317259.00
07/30/2015 05:30,2,0.000,ALERT,211.03,295.16,59.959,1438248603,"201051344000988","174011321042388",0.00,21.30,0,290.95,296.96,0.0,0.0,0.000,187601.5,187601.5,8549,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248690,317260.00
07/30/2015 05:30,2,0.000,ALERT,211.03,294.86,59.959,1438248603,"201051344001158","174011321042388",0.00,20.70,0,292.16,296.66,0.0,0.0,0.000,193443.7,193443.7,8550,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248691,317261.00
07/30/2015 05:30,2,0.000,ALERT,210.80,294.56,59.922,1438248603,"201051344001025","174011321042388",0.00,20.30,0,293.06,298.17,0.0,0.0,0.000,197524.4,197524.4,8554,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248693,317262.00
07/30/2015 05:30,2,0.000,ALERT,211.03,295.76,59.996,1438248603,"201051344000569","174011321042388",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,200833.2,200833.2,8570,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438248695,317263.00
07/30/2015 05:30,2,0.000,ALERT,212.38,294.86,59.949,1438248603,"274151322000094","174011321042388",0.00,21.50,0,293.06,296.96,0.0,0.0,0.000,380173.6,380173.6,9956,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248697,317264.00
07/30/2015 05:30,2,0.000,ALERT,210.80,295.16,59.959,1438248603,"201051344000458","174011321042388",0.00,21.80,0,293.66,298.17,0.0,0.0,0.000,196584.4,196584.4,8561,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438248699,317265.00
07/30/2015 05:30,2,0.000,ALERT,212.16,294.56,59.949,1438248603,"274151322000087","174011321042388",0.00,22.30,0,292.76,296.96,0.0,0.0,0.000,451546.2,451546.2,9407,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248701,317266.00
07/30/2015 05:30,2,0.000,ALERT,211.93,295.76,59.954,1438248603,"274151322000052","174011321042388",0.00,22.00,0,293.36,297.87,0.0,0.0,0.000,482819.9,482819.9,9821,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248702,317267.00
07/30/2015 05:30,2,0.000,ALERT,211.25,295.46,59.933,1438248603,"201051344001145","174011321042388",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,201717.8,201717.8,8570,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438248704,317268.00
07/30/2015 05:30,2,0.000,ALERT,211.25,295.46,59.954,1438248603,"201051344000685","174011321042388",0.00,21.00,0,293.36,297.26,0.0,0.0,0.000,200535.6,200535.6,8573,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248706,317269.00
07/30/2015 05:30,2,0.000,ALERT,211.70,295.16,59.959,1438248603,"274151322000088","174011321042388",0.00,22.00,0,293.36,297.57,0.0,0.0,0.000,463097.8,463097.8,9427,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438248708,317270.00
07/30/2015 05:30,2,0.000,ALERT,211.03,295.46,59.996,1438248603,"201051344000438","174011321042388",0.00,20.70,0,293.66,297.87,0.0,0.0,0.000,200573.8,200573.8,8548,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248709,317271.00
07/30/2015 05:30,2,0.000,ALERT,210.80,295.16,59.954,1438248603,"201051344001135","174011321042388",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,192028.3,192028.3,8533,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248711,317272.00
07/30/2015 05:30,2,0.000,ALERT,211.25,294.86,59.965,1438248603,"201051344000417","174011321042388",0.00,21.00,0,293.06,296.96,0.0,0.0,0.000,195886.5,195886.5,8547,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248713,317273.00
07/30/2015 05:30,2,0.000,ALERT,210.57,295.46,59.970,1438248603,"201051344000594","174011321042388",0.00,21.00,0,293.06,297.57,0.0,0.0,0.000,197136.5,197136.5,8559,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248715,317274.00
07/30/2015 05:30,2,0.000,ALERT,212.16,296.06,59.959,1438248603,"274151322000083","174011321042388",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,478801.1,478801.1,9851,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248717,317275.00
07/30/2015 05:30,2,0.000,ALERT,211.25,295.46,59.975,1438248603,"201051344000585","174011321042388",0.00,21.30,0,293.06,297.57,0.0,0.0,0.000,196455.0,196455.0,8549,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248719,317276.00
07/30/2015 05:30,2,0.000,ALERT,212.16,295.46,59.959,1438248603,"274151322000054","174011321042388",0.00,22.30,0,293.36,298.17,0.0,0.0,0.000,473691.6,473691.6,9417,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248720,317277.00
07/30/2015 05:30,2,0.000,ALERT,211.25,295.16,59.970,1438248603,"201051344001203","174011321042388",0.00,21.00,0,293.66,299.67,0.0,0.0,0.000,197424.9,197424.9,8560,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248722,317278.00
07/30/2015 05:30,2,0.000,ALERT,210.80,295.46,59.954,1438248603,"201051344000646","174011321042388",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,194054.9,194054.9,8545,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248724,317279.00
07/30/2015 05:30,2,0.000,ALERT,212.83,294.86,59.965,1438248603,"274151322000068","174011321042388",0.00,22.00,0,292.76,296.96,0.0,0.0,0.000,379369.5,379369.5,9564,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248726,317280.00
07/30/2015 05:30,2,0.000,ALERT,212.83,295.76,59.922,1438248603,"274151322000076","174011321042388",0.00,21.50,0,293.36,297.87,0.0,0.0,0.000,505685.9,505685.9,9828,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248728,317281.00
07/30/2015 05:30,2,0.000,ALERT,211.03,296.06,59.970,1438248603,"201051344000890","174011321042388",0.00,21.00,0,293.96,299.07,0.0,0.0,0.000,198594.1,198594.1,8556,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248729,317282.00
07/30/2015 05:30,2,0.000,ALERT,210.80,295.16,59.954,1438248603,"201051344000900","174011321042388",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,199268.3,199268.3,8578,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438248731,317283.00
07/30/2015 05:30,2,0.000,ALERT,211.70,294.86,59.970,1438248603,"201051344000633","174011321042388",0.00,20.70,0,291.55,296.66,0.0,0.0,0.000,188402.2,188402.2,8572,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248733,317284.00
07/30/2015 05:30,2,0.000,ALERT,211.03,295.76,59.954,1438248603,"201051344000983","174011321042388",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,196191.4,196191.4,8572,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248735,317285.00
07/30/2015 05:30,2,0.000,ALERT,211.25,295.16,59.970,1438248603,"201051344000917","174011321042388",0.00,21.80,0,292.46,296.66,0.0,0.0,0.000,199109.1,199109.1,8574,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248737,317286.00
07/30/2015 05:30,2,0.000,ALERT,211.25,294.86,59.975,1438248603,"201051344000648","174011321042388",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,194517.6,194517.6,8567,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248739,317287.00
07/30/2015 05:30,2,0.000,ALERT,211.03,295.46,59.970,1438248603,"201051344001093","174011321042388",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,197295.2,197295.2,8562,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248740,317288.00
07/30/2015 05:30,2,0.000,ALERT,211.48,294.86,59.975,1438248603,"201051344000645","174011321042388",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,195332.5,195332.5,8572,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248742,317289.00
07/30/2015 05:30,2,0.000,ALERT,212.38,295.76,59.959,1438248603,"274151322000085","174011321042388",0.00,21.80,0,293.36,297.57,0.0,0.0,0.000,476186.0,476186.0,9830,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248744,317290.00
07/30/2015 05:30,2,0.000,ALERT,211.25,294.56,59.965,1438248603,"201051344000651","174011321042388",0.00,20.30,0,293.06,296.96,0.0,0.0,0.000,194624.5,194624.5,8554,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438248746,317291.00
07/30/2015 05:30,2,0.000,ALERT,211.25,294.86,59.975,1438248603,"201051344000867","174011321042388",0.00,21.50,0,293.36,297.87,0.0,0.0,0.000,187235.7,187235.7,8571,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248748,317292.00
07/30/2015 05:30,2,0.000,ALERT,211.03,295.46,59.970,1438248603,"201051344001230","174011321042388",0.00,21.00,0,293.66,297.57,0.0,0.0,0.000,198257.2,198257.2,8582,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248749,317293.00
07/30/2015 05:30,2,0.000,ALERT,211.25,295.46,59.970,1438248603,"201051344000576","174011321042388",0.00,21.00,0,293.36,297.26,0.0,0.0,0.000,194493.2,194493.2,8587,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248751,317294.00
07/30/2015 05:30,2,0.000,ALERT,210.80,295.46,59.981,1438248603,"201051344000579","174011321042388",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,201307.7,201307.7,8547,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438248753,317295.00
07/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438248603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438249484,317296.00
07/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438248603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438249484,317297.00
07/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438248603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438249484,317298.00
07/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438248603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438249484,317299.00
07/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438248603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438249484,317300.00
07/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438248603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438249484,317301.00
07/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438248603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438249484,317302.00
07/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438248603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438249484,317303.00
07/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438248603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438249484,317304.00
07/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438248603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438249484,317305.00
07/30/2015 05:45,2,0.000,ALERT,211.70,296.06,59.981,1438249504,"201051344000955","174011321042388",0.00,21.00,0,292.46,297.26,0.0,0.0,0.000,200059.8,200059.8,8563,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438249579,317306.00
07/30/2015 05:45,2,0.000,ALERT,213.06,297.26,59.970,1438249504,"274151322000095","174011321042388",0.00,21.00,0,294.56,298.17,0.0,0.0,0.000,499680.0,499680.0,9461,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438249581,317307.00
