ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 05:45,2,0.000,ALERT,211.70,296.36,59.981,1438249504,"201051344000868","174011321042388",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,186659.6,186659.6,8570,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438249583,317308.00
07/30/2015 05:45,2,0.000,ALERT,212.38,295.76,59.986,1438249504,"201051344000853","174011321042388",0.00,20.70,0,293.36,297.57,0.0,0.0,0.000,193034.9,193034.9,8574,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438249584,317309.00
07/30/2015 05:45,2,0.000,ALERT,212.38,296.96,59.991,1438249504,"201051344000582","174011321042388",0.00,20.70,0,294.26,297.87,0.0,0.0,0.000,192613.1,192613.1,8548,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249586,317310.00
07/30/2015 05:45,2,0.000,ALERT,211.70,295.76,59.986,1438249504,"201051344000469","174011321042388",0.00,20.00,0,292.46,296.66,0.0,0.0,0.000,188311.4,188311.4,8563,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249588,317311.00
07/30/2015 05:45,2,0.000,ALERT,211.70,295.76,59.986,1438249504,"201051344000988","174011321042388",0.00,21.00,0,290.95,296.96,0.0,0.0,0.000,187601.5,187601.5,8551,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249590,317312.00
07/30/2015 05:45,2,0.000,ALERT,211.70,295.76,59.986,1438249504,"201051344001158","174011321042388",0.00,20.30,0,292.46,296.66,0.0,0.0,0.000,193443.7,193443.7,8552,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249592,317313.00
07/30/2015 05:45,2,0.000,ALERT,211.93,295.46,59.986,1438249504,"201051344001025","174011321042388",0.00,20.30,0,293.06,298.17,0.0,0.0,0.000,197524.4,197524.4,8556,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249594,317314.00
07/30/2015 05:45,2,0.000,ALERT,211.70,296.36,59.975,1438249504,"201051344000569","174011321042388",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,200833.2,200833.2,8572,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438249595,317315.00
07/30/2015 05:45,2,0.000,ALERT,213.06,295.46,59.975,1438249504,"274151322000094","174011321042388",0.00,21.30,0,293.06,296.96,0.0,0.0,0.000,380173.6,380173.6,9958,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249597,317316.00
07/30/2015 05:45,2,0.000,ALERT,211.70,295.76,59.981,1438249504,"201051344000458","174011321042388",0.00,21.50,0,292.76,297.87,0.0,0.0,0.000,196584.4,196584.4,8563,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249599,317317.00
07/30/2015 05:45,2,0.000,ALERT,213.06,295.46,59.981,1438249504,"274151322000087","174011321042388",0.00,22.30,0,293.06,296.96,0.0,0.0,0.000,451546.2,451546.2,9409,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249601,317318.00
07/30/2015 05:45,2,0.000,ALERT,213.06,295.46,59.981,1438249504,"274151322000052","174011321042388",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,482819.9,482819.9,9823,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438249603,317319.00
07/30/2015 05:45,2,0.000,ALERT,212.16,296.06,59.975,1438249504,"201051344001145","174011321042388",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,201717.8,201717.8,8572,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249604,317320.00
07/30/2015 05:45,2,0.000,ALERT,212.16,295.76,60.023,1438249504,"201051344000685","174011321042388",0.00,20.70,0,293.36,297.26,0.0,0.0,0.000,200535.6,200535.6,8575,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249606,317321.00
07/30/2015 05:45,2,0.000,ALERT,212.61,295.46,59.975,1438249504,"274151322000088","174011321042388",0.00,21.80,0,293.36,297.26,0.0,0.0,0.000,463097.8,463097.8,9429,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249608,317322.00
07/30/2015 05:45,2,0.000,ALERT,211.93,295.76,59.970,1438249504,"201051344000438","174011321042388",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,200573.8,200573.8,8550,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249610,317323.00
07/30/2015 05:45,2,0.000,ALERT,211.48,295.76,60.002,1438249504,"201051344001135","174011321042388",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,192028.3,192028.3,8535,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249612,317324.00
07/30/2015 05:45,2,0.000,ALERT,211.93,294.86,59.981,1438249504,"201051344000417","174011321042388",0.00,20.70,0,293.06,296.66,0.0,0.0,0.000,195886.5,195886.5,8549,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249614,317325.00
07/30/2015 05:45,2,0.000,ALERT,211.25,295.76,59.975,1438249504,"201051344000594","174011321042388",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,197136.5,197136.5,8561,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438249615,317326.00
07/30/2015 05:45,2,0.000,ALERT,212.83,295.76,59.975,1438249504,"274151322000083","174011321042388",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,478801.1,478801.1,9853,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249617,317327.00
07/30/2015 05:45,2,0.000,ALERT,211.93,295.76,59.975,1438249504,"201051344000585","174011321042388",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,196455.0,196455.0,8551,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249619,317328.00
07/30/2015 05:45,2,0.000,ALERT,212.83,296.36,59.970,1438249504,"274151322000054","174011321042388",0.00,22.00,0,293.36,297.87,0.0,0.0,0.000,473691.6,473691.6,9419,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249621,317329.00
07/30/2015 05:45,2,0.000,ALERT,211.70,295.46,59.970,1438249504,"201051344001203","174011321042388",0.00,20.70,0,293.66,299.37,0.0,0.0,0.000,197424.9,197424.9,8562,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249623,317330.00
07/30/2015 05:45,2,0.000,ALERT,211.25,295.76,59.970,1438249504,"201051344000646","174011321042388",0.00,20.70,0,293.06,296.96,0.0,0.0,0.000,194054.9,194054.9,8547,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438249625,317331.00
07/30/2015 05:45,2,0.000,ALERT,213.74,294.86,59.975,1438249504,"274151322000068","174011321042388",0.00,22.00,0,292.76,296.66,0.0,0.0,0.000,379369.5,379369.5,9566,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438249626,317332.00
07/30/2015 05:45,2,0.000,ALERT,213.51,295.16,59.938,1438249504,"274151322000076","174011321042388",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,505685.9,505685.9,9830,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249628,317333.00
07/30/2015 05:45,2,0.000,ALERT,211.48,295.76,59.986,1438249504,"201051344000890","174011321042388",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,198594.1,198594.1,8558,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249630,317334.00
07/30/2015 05:45,2,0.000,ALERT,211.70,295.46,59.933,1438249504,"201051344000900","174011321042388",0.00,20.70,0,293.06,296.96,0.0,0.0,0.000,199268.3,199268.3,8580,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249632,317335.00
07/30/2015 05:45,2,0.000,ALERT,212.16,294.86,59.975,1438249504,"201051344000633","174011321042388",0.00,20.30,0,291.55,296.36,0.0,0.0,0.000,188402.2,188402.2,8574,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249634,317336.00
07/30/2015 05:45,2,0.000,ALERT,211.70,295.76,59.975,1438249504,"201051344000983","174011321042388",0.00,21.00,0,293.96,297.87,0.0,0.0,0.000,196191.4,196191.4,8574,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438249635,317337.00
07/30/2015 05:45,2,0.000,ALERT,211.93,295.16,59.981,1438249504,"201051344000917","174011321042388",0.00,21.50,0,292.46,296.66,0.0,0.0,0.000,199109.1,199109.1,8576,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438249637,317338.00
07/30/2015 05:45,2,0.000,ALERT,211.93,294.86,59.996,1438249504,"201051344000648","174011321042388",0.00,20.30,0,292.76,297.57,0.0,0.0,0.000,194517.6,194517.6,8569,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249639,317339.00
07/30/2015 05:45,2,0.000,ALERT,211.70,295.76,59.970,1438249504,"201051344001093","174011321042388",0.00,21.30,0,293.66,297.26,0.0,0.0,0.000,197295.2,197295.2,8564,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249641,317340.00
07/30/2015 05:45,2,0.000,ALERT,212.16,295.46,59.970,1438249504,"201051344000645","174011321042388",0.00,21.30,0,293.06,297.26,0.0,0.0,0.000,195332.5,195332.5,8574,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249643,317341.00
07/30/2015 05:45,2,0.000,ALERT,213.06,296.06,59.965,1438249504,"274151322000085","174011321042388",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,476186.0,476186.0,9832,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249644,317342.00
07/30/2015 05:45,2,0.000,ALERT,211.93,295.16,59.975,1438249504,"201051344000651","174011321042388",0.00,20.00,0,292.76,296.96,0.0,0.0,0.000,194624.5,194624.5,8556,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249646,317343.00
07/30/2015 05:45,2,0.000,ALERT,211.93,295.46,59.965,1438249504,"201051344000867","174011321042388",0.00,21.30,0,292.46,297.87,0.0,0.0,0.000,187235.7,187235.7,8573,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249648,317344.00
07/30/2015 05:45,2,0.000,ALERT,211.70,296.36,59.975,1438249504,"201051344001230","174011321042388",0.00,20.70,0,293.36,297.57,0.0,0.0,0.000,198257.2,198257.2,8584,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249650,317345.00
07/30/2015 05:45,2,0.000,ALERT,211.93,295.76,59.970,1438249504,"201051344000576","174011321042388",0.00,20.70,0,293.06,297.26,0.0,0.0,0.000,194493.2,194493.2,8589,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438249652,317346.00
07/30/2015 05:45,2,0.000,ALERT,211.48,295.76,59.965,1438249504,"201051344000579","174011321042388",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,201307.7,201307.7,8549,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438249653,317347.00
07/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438249504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438250384,317348.00
07/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438249504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438250384,317349.00
07/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438249504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438250384,317350.00
07/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438249504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438250384,317351.00
07/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438249504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438250384,317352.00
07/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438249504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438250384,317353.00
07/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438249504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438250384,317354.00
07/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438249504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438250384,317355.00
07/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438249504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438250384,317356.00
07/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438249504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438250384,317357.00
07/30/2015 06:00,2,0.000,ALERT,211.93,296.66,59.928,1438250403,"201051344000955","174011321042388",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,200059.8,200059.8,8565,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250479,317358.00
07/30/2015 06:00,2,0.000,ALERT,213.51,297.87,59.938,1438250403,"274151322000095","174011321042388",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,499680.0,499680.0,9463,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250481,317359.00
07/30/2015 06:00,2,0.000,ALERT,212.16,297.26,59.959,1438250403,"201051344000868","174011321042388",0.00,20.70,0,293.96,299.07,0.0,0.0,0.000,186659.6,186659.6,8572,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250483,317360.00
07/30/2015 06:00,2,0.000,ALERT,212.83,296.36,59.933,1438250403,"201051344000853","174011321042388",0.00,20.70,0,293.36,298.47,0.0,0.0,0.000,193034.9,193034.9,8576,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250485,317361.00
07/30/2015 06:00,2,0.000,ALERT,212.83,297.57,59.938,1438250403,"201051344000582","174011321042388",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,192613.1,192613.1,8550,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250486,317362.00
07/30/2015 06:00,2,0.000,ALERT,212.16,296.36,59.938,1438250403,"201051344000469","174011321042388",0.00,20.00,0,292.46,297.26,0.0,0.0,0.000,188311.4,188311.4,8565,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250488,317363.00
07/30/2015 06:00,2,0.000,ALERT,212.16,296.66,59.949,1438250403,"201051344000988","174011321042388",0.00,20.70,0,291.25,297.57,0.0,0.0,0.000,187601.5,187601.5,8553,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250490,317364.00
07/30/2015 06:00,2,0.000,ALERT,212.38,296.36,59.907,1438250403,"201051344001158","174011321042388",0.00,20.00,0,292.76,297.26,0.0,0.0,0.000,193443.7,193443.7,8554,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250492,317365.00
07/30/2015 06:00,2,0.000,ALERT,212.38,296.06,59.944,1438250403,"201051344001025","174011321042388",0.00,20.00,0,293.06,298.77,0.0,0.0,0.000,197524.4,197524.4,8558,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250494,317366.00
07/30/2015 06:00,2,0.000,ALERT,212.16,296.96,59.933,1438250403,"201051344000569","174011321042388",0.00,21.00,0,293.96,299.07,0.0,0.0,0.000,200833.2,200833.2,8574,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438250495,317367.00
07/30/2015 06:00,2,0.000,ALERT,213.51,296.36,59.938,1438250403,"274151322000094","174011321042388",0.00,21.00,0,293.36,297.57,0.0,0.0,0.000,380173.6,380173.6,9960,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438250497,317368.00
07/30/2015 06:00,2,0.000,ALERT,212.16,296.66,59.944,1438250403,"201051344000458","174011321042388",0.00,21.30,0,293.66,298.77,0.0,0.0,0.000,196584.4,196584.4,8565,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250499,317369.00
07/30/2015 06:00,2,0.000,ALERT,213.74,296.36,59.965,1438250403,"274151322000087","174011321042388",0.00,22.00,0,292.76,297.87,0.0,0.0,0.000,451546.2,451546.2,9411,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250501,317370.00
07/30/2015 06:00,2,0.000,ALERT,213.29,296.06,59.933,1438250403,"274151322000052","174011321042388",0.00,21.50,0,293.06,298.77,0.0,0.0,0.000,482819.9,482819.9,9825,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250503,317371.00
07/30/2015 06:00,2,0.000,ALERT,212.61,296.96,59.938,1438250403,"201051344001145","174011321042388",0.00,20.30,0,293.96,299.07,0.0,0.0,0.000,201717.8,201717.8,8574,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250504,317372.00
07/30/2015 06:00,2,0.000,ALERT,212.83,296.96,59.933,1438250403,"201051344000685","174011321042388",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,200535.6,200535.6,8577,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438250506,317373.00
07/30/2015 06:00,2,0.000,ALERT,213.29,296.96,59.938,1438250403,"274151322000088","174011321042388",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,463097.8,463097.8,9431,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250508,317374.00
07/30/2015 06:00,2,0.000,ALERT,212.38,296.66,59.922,1438250403,"201051344000438","174011321042388",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,200573.8,200573.8,8552,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250510,317375.00
07/30/2015 06:00,2,0.000,ALERT,211.93,296.66,59.938,1438250403,"201051344001135","174011321042388",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,192028.3,192028.3,8537,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250512,317376.00
07/30/2015 06:00,2,0.000,ALERT,212.61,296.06,59.949,1438250403,"201051344000417","174011321042388",0.00,20.70,0,293.06,297.57,0.0,0.0,0.000,195886.5,195886.5,8551,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250513,317377.00
07/30/2015 06:00,2,0.000,ALERT,211.93,296.96,59.944,1438250403,"201051344000594","174011321042388",0.00,20.70,0,293.06,298.17,0.0,0.0,0.000,197136.5,197136.5,8563,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250515,317378.00
07/30/2015 06:00,2,0.000,ALERT,213.51,297.57,59.917,1438250403,"274151322000083","174011321042388",0.00,21.30,0,293.66,298.77,0.0,0.0,0.000,478801.1,478801.1,9855,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438250517,317379.00
07/30/2015 06:00,2,0.000,ALERT,212.38,296.66,59.944,1438250403,"201051344000585","174011321042388",0.00,20.70,0,293.06,298.17,0.0,0.0,0.000,196455.0,196455.0,8553,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438250519,317380.00
07/30/2015 06:00,2,0.000,ALERT,213.51,297.26,59.944,1438250403,"274151322000054","174011321042388",0.00,21.80,0,293.36,298.77,0.0,0.0,0.000,473691.6,473691.6,9421,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250520,317381.00
07/30/2015 06:00,2,0.000,ALERT,212.38,296.66,59.944,1438250403,"201051344001203","174011321042388",0.00,20.30,0,293.66,299.97,0.0,0.0,0.000,197424.9,197424.9,8564,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250522,317382.00
07/30/2015 06:00,2,0.000,ALERT,211.93,296.66,59.981,1438250403,"201051344000646","174011321042388",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,194054.9,194054.9,8549,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438250524,317383.00
07/30/2015 06:00,2,0.000,ALERT,214.19,296.36,59.933,1438250403,"274151322000068","174011321042388",0.00,21.80,0,292.76,297.26,0.0,0.0,0.000,379369.5,379369.5,9568,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250526,317384.00
07/30/2015 06:00,2,0.000,ALERT,213.96,296.36,59.965,1438250403,"274151322000076","174011321042388",0.00,21.30,0,293.36,298.47,0.0,0.0,0.000,505685.9,505685.9,9832,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250528,317385.00
07/30/2015 06:00,2,0.000,ALERT,212.16,297.26,59.938,1438250403,"201051344000890","174011321042388",0.00,20.70,0,293.96,299.37,0.0,0.0,0.000,198594.1,198594.1,8560,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250530,317386.00
07/30/2015 06:00,2,0.000,ALERT,212.16,296.36,59.933,1438250403,"201051344000900","174011321042388",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,199268.3,199268.3,8582,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250531,317387.00
07/30/2015 06:00,2,0.000,ALERT,212.83,296.06,59.965,1438250403,"201051344000633","174011321042388",0.00,20.30,0,291.55,297.26,0.0,0.0,0.000,188402.2,188402.2,8576,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250533,317388.00
07/30/2015 06:00,2,0.000,ALERT,212.16,296.36,59.933,1438250403,"201051344000983","174011321042388",0.00,21.00,0,293.66,298.77,0.0,0.0,0.000,196191.4,196191.4,8576,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250535,317389.00
07/30/2015 06:00,2,0.000,ALERT,212.38,295.76,59.907,1438250403,"201051344000917","174011321042388",0.00,21.30,0,292.46,297.57,0.0,0.0,0.000,199109.1,199109.1,8578,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250537,317390.00
07/30/2015 06:00,2,0.000,ALERT,212.38,295.76,59.933,1438250403,"201051344000648","174011321042388",0.00,20.00,0,292.76,298.47,0.0,0.0,0.000,194517.6,194517.6,8571,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250539,317391.00
07/30/2015 06:00,2,0.000,ALERT,212.16,296.66,59.938,1438250403,"201051344001093","174011321042388",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,197295.2,197295.2,8566,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250540,317392.00
07/30/2015 06:00,2,0.000,ALERT,212.61,296.36,59.944,1438250403,"201051344000645","174011321042388",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,195332.5,195332.5,8576,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250542,317393.00
07/30/2015 06:00,2,0.000,ALERT,213.74,297.26,59.949,1438250403,"274151322000085","174011321042388",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,476186.0,476186.0,9834,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250544,317394.00
07/30/2015 06:00,2,0.000,ALERT,212.61,296.36,59.949,1438250403,"201051344000651","174011321042388",0.00,20.00,0,293.06,297.87,0.0,0.0,0.000,194624.5,194624.5,8558,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250546,317395.00
07/30/2015 06:00,2,0.000,ALERT,212.61,296.36,59.954,1438250403,"201051344000867","174011321042388",0.00,21.00,0,293.06,298.47,0.0,0.0,0.000,187235.7,187235.7,8575,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250548,317396.00
07/30/2015 06:00,2,0.000,ALERT,212.16,297.26,59.975,1438250403,"201051344001230","174011321042388",0.00,20.30,0,293.96,298.47,0.0,0.0,0.000,198257.2,198257.2,8586,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250550,317397.00
07/30/2015 06:00,2,0.000,ALERT,212.61,296.96,59.949,1438250403,"201051344000576","174011321042388",0.00,20.30,0,293.36,298.17,0.0,0.0,0.000,194493.2,194493.2,8591,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438250552,317398.00
07/30/2015 06:00,2,0.000,ALERT,212.16,297.26,59.981,1438250403,"201051344000579","174011321042388",0.00,20.70,0,293.66,298.77,0.0,0.0,0.000,201307.7,201307.7,8551,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438250553,317399.00
07/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438250403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438251283,317400.00
07/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438250403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438251283,317401.00
07/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438250403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438251283,317402.00
07/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438250403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438251283,317403.00
07/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438250403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438251283,317404.00
07/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438250403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438251283,317405.00
07/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438250403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438251283,317406.00
07/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438250403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438251283,317407.00
07/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438250403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438251283,317408.00
07/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438250403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438251283,317409.00
07/30/2015 06:15,2,0.000,ALERT,210.57,293.96,59.991,1438251303,"201051344000955","174011321042388",0.00,20.70,0,291.85,298.17,0.0,0.0,0.000,200059.8,200059.8,8567,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438251379,317410.00
07/30/2015 06:15,2,0.000,ALERT,212.16,294.86,59.991,1438251303,"274151322000095","174011321042388",0.00,20.70,0,292.76,299.07,0.0,0.0,0.000,499680.0,499680.0,9465,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251380,317411.00
07/30/2015 06:15,2,0.000,ALERT,210.80,294.26,59.991,1438251303,"201051344000868","174011321042388",0.00,20.30,0,292.46,299.07,0.0,0.0,0.000,186659.6,186659.6,8574,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251382,317412.00
07/30/2015 06:15,2,0.000,ALERT,211.48,293.66,59.996,1438251303,"201051344000853","174011321042388",0.00,20.30,0,291.55,298.77,0.0,0.0,0.000,193034.9,193034.9,8578,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438251384,317413.00
07/30/2015 06:15,2,0.000,ALERT,211.48,294.86,59.954,1438251303,"201051344000582","174011321042388",0.00,20.00,0,292.46,298.77,0.0,0.0,0.000,192613.1,192613.1,8552,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251386,317414.00
07/30/2015 06:15,2,0.000,ALERT,211.03,293.36,59.986,1438251303,"201051344000469","174011321042388",0.00,19.80,0,290.65,297.87,0.0,0.0,0.000,188311.4,188311.4,8567,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438251388,317415.00
07/30/2015 06:15,2,0.000,ALERT,211.03,293.96,59.944,1438251303,"201051344000988","174011321042388",0.00,20.70,0,289.75,297.87,0.0,0.0,0.000,187601.5,187601.5,8555,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251390,317416.00
07/30/2015 06:15,2,0.000,ALERT,211.03,293.36,59.959,1438251303,"201051344001158","174011321042388",0.00,19.80,0,291.25,297.87,0.0,0.0,0.000,193443.7,193443.7,8556,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251391,317417.00
07/30/2015 06:15,2,0.000,ALERT,211.03,293.06,59.996,1438251303,"201051344001025","174011321042388",0.00,20.00,0,291.25,299.07,0.0,0.0,0.000,197524.4,197524.4,8560,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251393,317418.00
07/30/2015 06:15,2,0.000,ALERT,211.03,293.96,60.007,1438251303,"201051344000569","174011321042388",0.00,20.70,0,292.16,299.07,0.0,0.0,0.000,200833.2,200833.2,8576,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251395,317419.00
07/30/2015 06:15,2,0.000,ALERT,212.38,293.66,59.991,1438251303,"274151322000094","174011321042388",0.00,21.00,0,291.25,297.87,0.0,0.0,0.000,380173.6,380173.6,9962,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251397,317420.00
07/30/2015 06:15,2,0.000,ALERT,211.03,293.66,59.991,1438251303,"201051344000458","174011321042388",0.00,21.30,0,291.55,299.07,0.0,0.0,0.000,196584.4,196584.4,8567,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251399,317421.00
07/30/2015 06:15,2,0.000,ALERT,212.38,293.36,59.981,1438251303,"274151322000087","174011321042388",0.00,22.00,0,290.95,297.87,0.0,0.0,0.000,451546.2,451546.2,9413,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438251400,317422.00
07/30/2015 06:15,2,0.000,ALERT,212.16,294.56,59.975,1438251303,"274151322000052","174011321042388",0.00,21.50,0,291.25,298.77,0.0,0.0,0.000,482819.9,482819.9,9827,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251402,317423.00
07/30/2015 06:15,2,0.000,ALERT,211.25,294.26,59.991,1438251303,"201051344001145","174011321042388",0.00,20.30,0,292.16,299.37,0.0,0.0,0.000,201717.8,201717.8,8576,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251404,317424.00
07/30/2015 06:15,2,0.000,ALERT,211.48,293.66,59.981,1438251303,"201051344000685","174011321042388",0.00,20.70,0,291.85,298.47,0.0,0.0,0.000,200535.6,200535.6,8579,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251406,317425.00
07/30/2015 06:15,2,0.000,ALERT,211.93,293.36,59.949,1438251303,"274151322000088","174011321042388",0.00,21.50,0,291.55,298.47,0.0,0.0,0.000,463097.8,463097.8,9433,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438251408,317426.00
07/30/2015 06:15,2,0.000,ALERT,211.03,293.66,59.970,1438251303,"201051344000438","174011321042388",0.00,20.00,0,291.85,298.77,0.0,0.0,0.000,200573.8,200573.8,8554,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251410,317427.00
07/30/2015 06:15,2,0.000,ALERT,210.57,293.66,59.975,1438251303,"201051344001135","174011321042388",0.00,20.30,0,291.85,298.77,0.0,0.0,0.000,192028.3,192028.3,8539,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251412,317428.00
07/30/2015 06:15,2,0.000,ALERT,211.03,291.85,59.975,1438251303,"201051344000417","174011321042388",0.00,20.30,0,291.25,297.87,0.0,0.0,0.000,195886.5,195886.5,8553,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251414,317429.00
07/30/2015 06:15,2,0.000,ALERT,210.35,292.76,59.975,1438251303,"201051344000594","174011321042388",0.00,20.30,0,291.55,298.47,0.0,0.0,0.000,197136.5,197136.5,8565,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251415,317430.00
07/30/2015 06:15,2,0.000,ALERT,211.93,292.76,59.991,1438251303,"274151322000083","174011321042388",0.00,21.00,0,291.85,298.77,0.0,0.0,0.000,478801.1,478801.1,9857,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251417,317431.00
07/30/2015 06:15,2,0.000,ALERT,210.80,292.76,59.986,1438251303,"201051344000585","174011321042388",0.00,20.70,0,291.25,298.17,0.0,0.0,0.000,196455.0,196455.0,8555,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251419,317432.00
07/30/2015 06:15,2,0.000,ALERT,211.93,293.36,59.975,1438251303,"274151322000054","174011321042388",0.00,21.50,0,291.85,298.77,0.0,0.0,0.000,473691.6,473691.6,9423,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251421,317433.00
07/30/2015 06:15,2,0.000,ALERT,210.80,292.46,59.975,1438251303,"201051344001203","174011321042388",0.00,20.30,0,291.55,300.27,0.0,0.0,0.000,197424.9,197424.9,8566,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251423,317434.00
07/30/2015 06:15,2,0.000,ALERT,210.35,292.46,59.986,1438251303,"201051344000646","174011321042388",0.00,20.30,0,291.25,298.17,0.0,0.0,0.000,194054.9,194054.9,8551,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251424,317435.00
07/30/2015 06:15,2,0.000,ALERT,212.61,292.46,59.965,1438251303,"274151322000068","174011321042388",0.00,21.80,0,290.95,297.26,0.0,0.0,0.000,379369.5,379369.5,9570,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251426,317436.00
07/30/2015 06:15,2,0.000,ALERT,212.61,293.06,59.970,1438251303,"274151322000076","174011321042388",0.00,21.30,0,291.55,298.47,0.0,0.0,0.000,505685.9,505685.9,9834,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251428,317437.00
07/30/2015 06:15,2,0.000,ALERT,211.03,294.26,59.986,1438251303,"201051344000890","174011321042388",0.00,20.30,0,292.46,299.37,0.0,0.0,0.000,198594.1,198594.1,8562,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251430,317438.00
07/30/2015 06:15,2,0.000,ALERT,211.03,293.36,59.975,1438251303,"201051344000900","174011321042388",0.00,20.30,0,291.25,297.87,0.0,0.0,0.000,199268.3,199268.3,8584,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251431,317439.00
07/30/2015 06:15,2,0.000,ALERT,211.48,293.06,59.975,1438251303,"201051344000633","174011321042388",0.00,20.00,0,289.75,297.26,0.0,0.0,0.000,188402.2,188402.2,8578,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438251433,317440.00
07/30/2015 06:15,2,0.000,ALERT,211.03,293.36,60.007,1438251303,"201051344000983","174011321042388",0.00,20.70,0,291.85,298.77,0.0,0.0,0.000,196191.4,196191.4,8578,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251435,317441.00
07/30/2015 06:15,2,0.000,ALERT,211.25,293.36,59.965,1438251303,"201051344000917","174011321042388",0.00,21.30,0,290.65,297.57,0.0,0.0,0.000,199109.1,199109.1,8580,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438251437,317442.00
07/30/2015 06:15,2,0.000,ALERT,211.03,292.76,59.970,1438251303,"201051344000648","174011321042388",0.00,20.00,0,290.95,298.47,0.0,0.0,0.000,194517.6,194517.6,8573,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251439,317443.00
07/30/2015 06:15,2,0.000,ALERT,211.03,293.66,59.975,1438251303,"201051344001093","174011321042388",0.00,21.00,0,291.85,298.17,0.0,0.0,0.000,197295.2,197295.2,8568,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438251440,317444.00
07/30/2015 06:15,2,0.000,ALERT,211.25,293.36,59.975,1438251303,"201051344000645","174011321042388",0.00,21.00,0,291.55,298.17,0.0,0.0,0.000,195332.5,195332.5,8578,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251442,317445.00
07/30/2015 06:15,2,0.000,ALERT,212.16,293.66,59.970,1438251303,"274151322000085","174011321042388",0.00,21.30,0,291.55,298.47,0.0,0.0,0.000,476186.0,476186.0,9836,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251444,317446.00
07/30/2015 06:15,2,0.000,ALERT,211.03,292.76,59.986,1438251303,"201051344000651","174011321042388",0.00,19.80,0,291.25,298.17,0.0,0.0,0.000,194624.5,194624.5,8560,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438251446,317447.00
07/30/2015 06:15,2,0.000,ALERT,211.03,293.36,59.959,1438251303,"201051344000867","174011321042388",0.00,21.00,0,291.55,298.77,0.0,0.0,0.000,187235.7,187235.7,8577,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251448,317448.00
07/30/2015 06:15,2,0.000,ALERT,211.03,294.26,59.970,1438251303,"201051344001230","174011321042388",0.00,20.30,0,292.16,298.77,0.0,0.0,0.000,198257.2,198257.2,8588,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251450,317449.00
07/30/2015 06:15,2,0.000,ALERT,211.25,293.96,59.996,1438251303,"201051344000576","174011321042388",0.00,20.30,0,291.55,298.47,0.0,0.0,0.000,194493.2,194493.2,8593,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438251451,317450.00
07/30/2015 06:15,2,0.000,ALERT,210.80,293.96,59.991,1438251303,"201051344000579","174011321042388",0.00,20.70,0,292.16,299.07,0.0,0.0,0.000,201307.7,201307.7,8553,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438251453,317451.00
07/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438251303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438252184,317452.00
07/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438251303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438252184,317453.00
07/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438251303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438252184,317454.00
07/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438251303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438252184,317455.00
07/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438251303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438252184,317456.00
