ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438251303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438252184,317457.00
07/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438251303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438252184,317458.00
07/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438251303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438252184,317459.00
07/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438251303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438252184,317460.00
07/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438251303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438252184,317461.00
07/30/2015 06:30,2,0.000,ALERT,211.03,295.46,59.970,1438252203,"201051344000955","174011321042388",0.00,20.30,0,291.55,297.57,0.0,0.0,0.000,200059.8,200059.8,8569,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438252279,317462.00
07/30/2015 06:30,2,0.008,ALERT,212.61,296.66,59.959,1438252203,"274151322000095","174011321042388",7.61,20.70,0,292.76,299.07,0.0,0.0,0.000,499680.0,499680.0,9467,0,0,0,L,1151911521,1,122.46,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1438252281,317463.00
07/30/2015 06:30,2,0.000,ALERT,211.25,295.76,59.970,1438252203,"201051344000868","174011321042388",0.00,20.00,0,292.16,298.17,0.0,0.0,0.000,186659.6,186659.6,8576,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252282,317464.00
07/30/2015 06:30,2,0.000,ALERT,211.93,295.16,59.954,1438252203,"201051344000853","174011321042388",0.00,20.30,0,291.55,297.57,0.0,0.0,0.000,193034.9,193034.9,8580,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252285,317465.00
07/30/2015 06:30,2,0.000,ALERT,211.93,296.36,59.928,1438252203,"201051344000582","174011321042388",0.00,20.00,0,292.46,298.47,0.0,0.0,0.000,192613.1,192613.1,8554,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252286,317466.00
07/30/2015 06:30,2,0.000,ALERT,211.48,295.16,59.970,1438252203,"201051344000469","174011321042388",0.00,19.80,0,290.65,297.26,0.0,0.0,0.000,188311.4,188311.4,8569,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438252288,317467.00
07/30/2015 06:30,2,0.000,ALERT,211.25,295.46,59.975,1438252203,"201051344000988","174011321042388",0.00,20.30,0,289.15,297.57,0.0,0.0,0.000,187601.5,187601.5,8557,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438252290,317468.00
07/30/2015 06:30,2,0.000,ALERT,211.25,295.16,59.975,1438252203,"201051344001158","174011321042388",0.00,19.80,0,290.95,297.26,0.0,0.0,0.000,193443.7,193443.7,8558,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438252292,317469.00
07/30/2015 06:30,2,0.000,ALERT,211.25,294.86,59.970,1438252203,"201051344001025","174011321042388",0.00,19.80,0,291.25,297.87,0.0,0.0,0.000,197524.4,197524.4,8562,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438252294,317470.00
07/30/2015 06:30,2,0.000,ALERT,211.25,295.76,59.981,1438252203,"201051344000569","174011321042388",0.00,20.30,0,292.16,298.17,0.0,0.0,0.000,200833.2,200833.2,8578,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252295,317471.00
07/30/2015 06:30,2,0.000,ALERT,212.61,295.16,59.965,1438252203,"274151322000094","174011321042388",0.00,20.70,0,291.25,297.57,0.0,0.0,0.000,380173.6,380173.6,9964,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438252297,317472.00
07/30/2015 06:30,2,0.000,ALERT,211.25,295.76,59.975,1438252203,"201051344000458","174011321042388",0.00,21.00,0,291.85,297.87,0.0,0.0,0.000,196584.4,196584.4,8569,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438252299,317473.00
07/30/2015 06:30,2,0.031,ALERT,212.83,295.16,59.970,1438252203,"274151322000087","174011321042388",25.58,22.00,0,290.95,297.57,0.0,0.0,0.000,451546.2,451546.2,9415,0,0,0,L,1151911521,1,122.23,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1438252301,317474.00
07/30/2015 06:30,2,0.043,ALERT,212.16,295.46,59.970,1438252203,"274151322000052","174011321042388",26.38,21.30,0,291.55,298.47,0.0,0.0,0.000,482819.9,482819.9,9829,0,0,0,L,1151911521,1,121.55,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1438252303,317475.00
07/30/2015 06:30,2,0.000,ALERT,211.70,296.06,60.002,1438252203,"201051344001145","174011321042388",0.00,20.00,0,292.46,298.47,0.0,0.0,0.000,201717.8,201717.8,8578,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252304,317476.00
07/30/2015 06:30,2,0.000,ALERT,211.70,295.46,59.975,1438252203,"201051344000685","174011321042388",0.00,20.30,0,291.25,297.57,0.0,0.0,0.000,200535.6,200535.6,8581,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252306,317477.00
07/30/2015 06:30,2,0.008,ALERT,212.16,295.46,59.965,1438252203,"274151322000088","174011321042388",25.19,21.30,0,291.85,297.87,0.0,0.0,0.000,463097.8,463097.8,9435,0,0,0,L,1151911521,1,122.46,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1438252308,317478.00
07/30/2015 06:30,2,0.000,ALERT,211.48,295.46,59.981,1438252203,"201051344000438","174011321042388",0.00,20.00,0,291.85,297.87,0.0,0.0,0.000,200573.8,200573.8,8556,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438252310,317479.00
07/30/2015 06:30,2,0.000,ALERT,211.03,295.46,59.970,1438252203,"201051344001135","174011321042388",0.00,20.00,0,290.95,297.87,0.0,0.0,0.000,192028.3,192028.3,8541,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438252312,317480.00
07/30/2015 06:30,2,0.000,ALERT,211.70,294.86,59.986,1438252203,"201051344000417","174011321042388",0.00,20.00,0,289.75,296.96,0.0,0.0,0.000,195886.5,195886.5,8555,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252313,317481.00
07/30/2015 06:30,2,0.000,ALERT,211.03,295.76,59.981,1438252203,"201051344000594","174011321042388",0.00,20.30,0,290.35,298.17,0.0,0.0,0.000,197136.5,197136.5,8567,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252315,317482.00
07/30/2015 06:30,2,0.021,ALERT,212.61,295.76,59.991,1438252203,"274151322000083","174011321042388",25.31,21.00,0,291.25,298.47,0.0,0.0,0.000,478801.1,478801.1,9859,0,0,0,L,1151911521,1,121.78,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1438252317,317483.00
07/30/2015 06:30,2,0.000,ALERT,211.70,295.76,60.012,1438252203,"201051344000585","174011321042388",0.00,20.70,0,290.35,297.87,0.0,0.0,0.000,196455.0,196455.0,8557,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252319,317484.00
07/30/2015 06:30,2,0.016,ALERT,212.61,295.76,59.970,1438252203,"274151322000054","174011321042388",26.58,21.50,0,291.25,298.47,0.0,0.0,0.000,473691.6,473691.6,9425,0,0,0,L,1151911521,1,122.23,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1438252321,317485.00
07/30/2015 06:30,2,0.000,ALERT,211.48,295.46,59.970,1438252203,"201051344001203","174011321042388",0.00,20.00,0,290.65,299.07,0.0,0.0,0.000,197424.9,197424.9,8568,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252322,317486.00
07/30/2015 06:30,2,0.000,ALERT,211.03,295.46,59.949,1438252203,"201051344000646","174011321042388",0.00,20.00,0,290.35,297.57,0.0,0.0,0.000,194054.9,194054.9,8553,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252324,317487.00
07/30/2015 06:30,2,0.000,ALERT,213.29,294.86,59.975,1438252203,"274151322000068","174011321042388",0.00,21.50,0,291.25,296.96,0.0,0.0,0.000,379369.5,379369.5,9572,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252326,317488.00
07/30/2015 06:30,2,0.018,ALERT,213.06,295.76,59.970,1438252203,"274151322000076","174011321042388",27.31,21.00,0,291.85,298.17,0.0,0.0,0.000,505685.9,505685.9,9836,0,0,0,L,1151911521,1,122.23,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1438252328,317489.00
07/30/2015 06:30,2,0.000,ALERT,211.25,295.76,59.975,1438252203,"201051344000890","174011321042388",0.00,20.30,0,292.46,298.47,0.0,0.0,0.000,198594.1,198594.1,8564,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252330,317490.00
07/30/2015 06:30,2,0.000,ALERT,211.03,295.16,59.975,1438252203,"201051344000900","174011321042388",0.00,20.00,0,291.25,297.57,0.0,0.0,0.000,199268.3,199268.3,8586,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252332,317491.00
07/30/2015 06:30,2,0.000,ALERT,211.70,294.56,59.981,1438252203,"201051344000633","174011321042388",0.00,19.80,0,289.45,296.96,0.0,0.0,0.000,188402.2,188402.2,8580,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438252333,317492.00
07/30/2015 06:30,2,0.000,ALERT,211.25,295.46,59.975,1438252203,"201051344000983","174011321042388",0.00,20.70,0,291.85,297.87,0.0,0.0,0.000,196191.4,196191.4,8580,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252335,317493.00
07/30/2015 06:30,2,0.000,ALERT,211.48,294.86,59.975,1438252203,"201051344000917","174011321042388",0.00,21.00,0,290.65,297.26,0.0,0.0,0.000,199109.1,199109.1,8582,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252337,317494.00
07/30/2015 06:30,2,0.000,ALERT,211.48,294.26,60.002,1438252203,"201051344000648","174011321042388",0.00,19.80,0,290.95,297.57,0.0,0.0,0.000,194517.6,194517.6,8575,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252339,317495.00
07/30/2015 06:30,2,0.000,ALERT,211.25,295.46,59.981,1438252203,"201051344001093","174011321042388",0.00,20.70,0,291.55,297.87,0.0,0.0,0.000,197295.2,197295.2,8570,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252340,317496.00
07/30/2015 06:30,2,0.000,ALERT,211.70,294.86,59.949,1438252203,"201051344000645","174011321042388",0.00,20.70,0,290.95,297.26,0.0,0.0,0.000,195332.5,195332.5,8580,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252342,317497.00
07/30/2015 06:30,2,0.020,ALERT,213.06,295.76,59.981,1438252203,"274151322000085","174011321042388",26.52,21.30,0,292.16,298.77,0.0,0.0,0.000,476186.0,476186.0,9838,0,0,0,L,1151911521,1,122.68,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1438252344,317498.00
07/30/2015 06:30,2,0.000,ALERT,211.48,294.86,59.981,1438252203,"201051344000651","174011321042388",0.00,19.50,0,290.65,296.96,0.0,0.0,0.000,194624.5,194624.5,8562,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252346,317499.00
07/30/2015 06:30,2,0.000,ALERT,211.70,295.16,59.986,1438252203,"201051344000867","174011321042388",0.00,20.70,0,291.25,297.87,0.0,0.0,0.000,187235.7,187235.7,8579,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252348,317500.00
07/30/2015 06:30,2,0.000,ALERT,211.48,295.76,59.986,1438252203,"201051344001230","174011321042388",0.00,20.00,0,291.85,298.17,0.0,0.0,0.000,198257.2,198257.2,8590,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252350,317501.00
07/30/2015 06:30,2,0.000,ALERT,211.93,295.76,59.996,1438252203,"201051344000576","174011321042388",0.00,20.00,0,291.55,297.87,0.0,0.0,0.000,194493.2,194493.2,8595,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252352,317502.00
07/30/2015 06:30,2,0.000,ALERT,211.25,296.06,59.975,1438252203,"201051344000579","174011321042388",0.00,20.30,0,292.16,297.87,0.0,0.0,0.000,201307.7,201307.7,8555,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438252354,317503.00
07/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438252203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438253084,317504.00
07/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438252203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438253084,317505.00
07/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438252203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438253084,317506.00
07/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438252203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438253084,317507.00
07/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438252203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438253084,317508.00
07/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438252203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438253084,317509.00
07/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438252203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438253084,317510.00
07/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438252203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438253084,317511.00
07/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438252203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438253084,317512.00
07/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438252203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438253084,317513.00
07/30/2015 06:45,2,0.203,ALERT,210.80,321.61,60.007,1438253103,"201051344000955","174011321042388",22.64,20.30,0,293.66,327.02,4.7,2.6,0.000,200060.1,200060.1,8571,0,0,0,L,1122011218,1,121.33,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1438253179,317514.00
07/30/2015 06:45,2,0.074,ALERT,212.16,297.87,59.996,1438253103,"274151322000095","174011321042388",24.63,20.70,0,294.56,302.07,1.9,0.0,0.000,499680.0,499680.0,9469,0,0,0,L,1151911521,1,122.01,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1438253181,317515.00
07/30/2015 06:45,2,0.166,ALERT,211.25,330.93,60.018,1438253103,"201051344000868","174011321042388",23.38,20.30,0,293.96,332.73,4.0,1.9,0.000,186659.8,186659.8,8578,0,0,0,L,1122011218,1,121.55,122.46,0100,17,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1438253182,317516.00
07/30/2015 06:45,2,0.158,ALERT,211.48,325.82,59.981,1438253103,"201051344000853","174011321042388",23.20,20.30,0,293.36,326.72,3.7,1.7,0.000,193035.0,193035.0,8582,0,0,0,L,1122011218,1,122.23,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1438253184,317517.00
07/30/2015 06:45,2,0.176,ALERT,211.48,321.31,60.012,1438253103,"201051344000582","174011321042388",23.04,19.80,0,294.26,321.61,4.2,2.1,0.000,192613.3,192613.3,8556,0,0,0,L,1122011218,1,121.78,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1438253186,317518.00
07/30/2015 06:45,2,0.184,ALERT,211.03,330.63,60.002,1438253103,"201051344000469","174011321042388",23.74,19.80,0,292.46,332.43,4.5,2.4,0.000,188311.7,188311.7,8571,0,0,0,L,1122011218,1,121.10,122.23,0100,16,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1438253188,317519.00
07/30/2015 06:45,2,0.143,ALERT,211.03,331.53,59.996,1438253103,"201051344000988","174011321042388",23.00,20.70,0,291.25,333.33,3.3,1.3,0.000,187601.6,187601.6,8559,0,0,0,L,1122011218,1,121.33,122.23,0100,18,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1438253190,317520.00
07/30/2015 06:45,2,0.164,ALERT,211.03,324.32,59.991,1438253103,"201051344001158","174011321042388",22.36,19.80,0,292.76,326.42,3.7,1.7,0.000,193443.8,193443.8,8560,0,0,0,L,1122011218,1,121.55,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1438253192,317521.00
07/30/2015 06:45,2,0.158,ALERT,211.03,330.33,59.996,1438253103,"201051344001025","174011321042388",23.87,19.80,0,293.06,332.73,3.9,1.8,0.000,197524.6,197524.6,8564,0,0,0,L,1122011218,1,121.33,122.23,0100,17,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1438253193,317522.00
07/30/2015 06:45,2,0.156,ALERT,211.25,331.53,59.996,1438253103,"201051344000569","174011321042388",25.98,20.70,0,293.96,333.63,4.1,2.0,0.000,200833.4,200833.4,8580,0,0,0,L,1122011218,1,121.33,122.46,0100,18,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1438253195,317523.00
07/30/2015 06:45,2,0.000,ALERT,212.38,295.46,60.002,1438253103,"274151322000094","174011321042388",39.40,20.70,0,293.06,375.11,0.0,0.0,0.000,380173.6,380173.6,9966,0,0,0,L,1151911521,1,121.55,123.14,0002,18,0,0,0,0,0,0,157,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1438253197,317524.00
07/30/2015 06:45,2,0.168,ALERT,211.03,326.42,59.996,1438253103,"201051344000458","174011321042388",23.68,21.00,0,293.36,330.63,4.0,2.0,0.000,196584.6,196584.6,8571,0,0,0,L,1122011218,1,122.01,122.01,0100,18,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1438253199,317525.00
07/30/2015 06:45,2,0.092,ALERT,212.61,295.76,59.996,1438253103,"274151322000087","174011321042388",23.40,22.00,0,292.76,297.57,2.2,0.2,0.000,451546.2,451546.2,9417,0,0,0,L,1151911521,1,122.01,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1438253201,317526.00
07/30/2015 06:45,2,0.107,ALERT,212.16,299.67,60.028,1438253103,"274151322000052","174011321042388",23.48,21.30,0,293.36,305.38,2.6,0.6,0.000,482819.9,482819.9,9831,0,0,0,L,1151911521,1,121.33,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1438253203,317527.00
07/30/2015 06:45,2,0.156,ALERT,211.48,330.93,59.970,1438253103,"201051344001145","174011321042388",24.21,20.00,0,293.96,332.13,3.9,1.8,0.000,201718.0,201718.0,8580,0,0,0,L,1122011218,1,121.78,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1438253205,317528.00
07/30/2015 06:45,2,0.152,ALERT,211.48,301.77,60.028,1438253103,"201051344000685","174011321042388",21.39,20.30,0,293.66,308.99,3.3,1.3,0.000,200535.7,200535.7,8583,0,0,0,L,1122011218,1,122.46,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1438253206,317529.00
07/30/2015 06:45,2,0.066,ALERT,211.93,296.66,59.996,1438253103,"274151322000088","174011321042388",23.66,21.30,0,293.36,297.87,1.6,0.0,0.000,463097.8,463097.8,9437,0,0,0,L,1151911521,1,122.01,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1438253208,317530.00
07/30/2015 06:45,2,0.184,ALERT,211.48,303.88,60.007,1438253103,"201051344000438","174011321042388",21.97,20.00,0,293.66,319.81,4.1,2.0,0.000,200574.0,200574.0,8558,0,0,0,L,1122011218,1,122.23,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1438253210,317531.00
07/30/2015 06:45,2,0.164,ALERT,211.03,330.93,59.996,1438253103,"201051344001135","174011321042388",26.20,20.30,0,293.66,333.63,4.4,2.3,0.004,192028.6,192028.6,8543,0,0,0,L,1122011218,1,121.55,122.01,0100,19,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1438253212,317532.00
07/30/2015 06:45,2,0.211,ALERT,211.48,326.12,60.028,1438253103,"201051344000417","174011321042388",23.16,20.30,0,292.76,328.82,5.0,2.9,0.000,195886.9,195886.9,8557,0,0,0,L,1122011218,1,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1438253214,317533.00
07/30/2015 06:45,2,0.168,ALERT,211.03,331.83,59.996,1438253103,"201051344000594","174011321042388",24.15,20.70,0,293.36,336.64,4.2,2.1,0.000,197136.7,197136.7,8569,0,0,0,L,1122011218,1,121.55,121.78,0100,17,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1438253215,317534.00
07/30/2015 06:45,2,0.084,ALERT,212.38,296.66,59.996,1438253103,"274151322000083","174011321042388",24.09,21.00,0,293.66,298.47,2.0,0.0,0.000,478801.1,478801.1,9861,0,0,0,L,1151911521,1,121.78,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1438253217,317535.00
07/30/2015 06:45,2,0.189,ALERT,211.70,331.83,60.012,1438253103,"201051344000585","174011321042388",23.62,20.30,0,293.06,333.33,4.5,2.5,0.000,196455.3,196455.3,8559,0,0,0,L,1122011218,1,121.55,122.68,0100,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1438253219,317536.00
07/30/2015 06:45,2,0.078,ALERT,212.38,302.07,60.002,1438253103,"274151322000054","174011321042388",24.75,21.50,0,293.36,302.98,2.0,0.0,0.000,473691.6,473691.6,9427,0,0,0,L,1151911521,1,121.78,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1438253221,317537.00
07/30/2015 06:45,2,0.170,ALERT,211.48,330.93,60.028,1438253103,"201051344001203","174011321042388",24.17,20.30,0,293.66,337.24,4.2,2.1,0.000,197425.1,197425.1,8570,0,0,0,L,1122011218,1,122.23,122.01,0100,17,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1438253222,317538.00
07/30/2015 06:45,2,0.184,ALERT,211.03,316.20,60.007,1438253103,"201051344000646","174011321042388",23.18,20.00,0,293.06,317.40,4.3,2.3,0.000,194055.1,194055.1,8555,0,0,0,L,1122011218,1,122.01,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1438253224,317539.00
07/30/2015 06:45,2,0.008,ALERT,212.83,295.16,60.007,1438253103,"274151322000068","174011321042388",39.56,21.50,0,292.76,380.22,0.0,0.0,0.000,379369.5,379369.5,9574,0,0,0,L,1151911521,1,122.01,123.14,0002,21,0,0,0,0,0,0,168,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1438253226,317540.00
07/30/2015 06:45,2,0.084,ALERT,212.83,321.61,60.012,1438253103,"274151322000076","174011321042388",25.86,21.00,0,293.36,323.11,2.2,0.2,0.000,505685.9,505685.9,9838,0,0,0,L,1151911521,1,121.78,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1438253228,317541.00
07/30/2015 06:45,2,0.172,ALERT,211.48,331.23,60.018,1438253103,"201051344000890","174011321042388",25.66,20.70,0,293.96,333.93,4.5,2.4,0.000,198594.4,198594.4,8566,0,0,0,L,1122011218,1,122.01,121.78,0100,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1438253230,317542.00
07/30/2015 06:45,2,0.127,ALERT,211.03,308.39,60.007,1438253103,"201051344000900","174011321042388",21.73,20.00,0,293.06,322.81,2.8,0.8,0.000,199268.3,199268.3,8588,0,0,0,L,1122011218,1,122.01,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1438253232,317543.00
07/30/2015 06:45,2,0.180,ALERT,211.70,303.28,59.996,1438253103,"201051344000633","174011321042388",21.77,20.00,0,291.25,311.39,4.0,1.9,0.000,188402.4,188402.4,8582,0,0,0,L,1122011218,1,122.23,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1438253234,317544.00
07/30/2015 06:45,2,0.180,ALERT,211.25,332.43,59.981,1438253103,"201051344000983","174011321042388",24.61,20.70,0,293.06,333.63,4.5,2.4,0.000,196191.7,196191.7,8582,0,0,0,L,1122011218,1,121.78,122.01,0100,20,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1438253235,317545.00
07/30/2015 06:45,2,0.168,ALERT,211.48,331.83,60.007,1438253103,"201051344000917","174011321042388",23.30,21.00,0,292.46,332.13,4.0,1.9,0.000,199109.2,199109.2,8584,0,0,0,L,1122011218,1,121.55,122.46,0100,18,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1438253237,317546.00
07/30/2015 06:45,2,0.184,ALERT,211.70,331.53,60.002,1438253103,"201051344000648","174011321042388",23.36,20.00,0,292.76,335.44,4.4,2.3,0.000,194517.9,194517.9,8577,0,0,0,L,1122011218,1,121.55,122.46,0100,17,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1438253239,317547.00
07/30/2015 06:45,2,0.193,ALERT,211.48,331.53,59.996,1438253103,"201051344001093","174011321042388",23.66,21.00,0,293.66,333.33,4.7,2.6,0.000,197295.6,197295.6,8572,0,0,0,L,1122011218,1,121.78,122.23,0100,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1438253241,317548.00
07/30/2015 06:45,2,0.158,ALERT,211.93,332.73,60.002,1438253103,"201051344000645","174011321042388",24.25,21.00,0,293.06,334.84,3.9,1.8,0.000,195332.6,195332.6,8582,0,0,0,L,1122011218,1,122.23,122.46,0100,17,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1438253243,317549.00
07/30/2015 06:45,2,0.082,ALERT,213.06,297.57,60.002,1438253103,"274151322000085","174011321042388",24.57,21.30,0,293.66,298.77,2.1,0.1,0.000,476186.0,476186.0,9840,0,0,0,L,1151911521,1,122.46,122.91,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1438253245,317550.00
07/30/2015 06:45,2,0.182,ALERT,211.48,331.23,59.996,1438253103,"201051344000651","174011321042388",22.52,19.80,0,293.06,332.43,4.2,2.1,0.000,194624.7,194624.7,8564,0,0,0,L,1122011218,1,122.23,122.01,0100,17,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1438253246,317551.00
07/30/2015 06:45,2,0.166,ALERT,211.48,329.13,60.002,1438253103,"201051344000867","174011321042388",24.27,20.70,0,293.06,330.33,4.1,2.0,0.000,187235.9,187235.9,8581,0,0,0,L,1122011218,1,122.23,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1438253248,317552.00
07/30/2015 06:45,2,0.160,ALERT,211.25,330.63,59.996,1438253103,"201051344001230","174011321042388",24.81,20.30,0,293.96,332.43,4.0,2.0,0.000,198257.4,198257.4,8592,0,0,0,L,1122011218,1,121.78,121.78,0100,17,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1438253250,317553.00
07/30/2015 06:45,2,0.174,ALERT,211.70,309.29,60.002,1438253103,"201051344000576","174011321042388",22.07,20.00,0,293.36,309.29,4.0,1.9,0.000,194493.4,194493.4,8597,0,0,0,L,1122011218,1,122.01,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1438253252,317554.00
07/30/2015 06:45,2,0.215,ALERT,211.25,330.63,60.007,1438253103,"201051344000579","174011321042388",23.30,20.70,0,293.96,333.33,5.1,3.0,0.004,201308.1,201308.1,8557,0,0,0,L,1122011218,1,121.55,121.78,0100,16,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1438253253,317555.00
07/30/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438253103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438253983,317556.00
07/30/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438253103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438253983,317557.00
07/30/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438253103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438253983,317558.00
07/30/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438253103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438253983,317559.00
07/30/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438253103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438253983,317560.00
07/30/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438253103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438253983,317561.00
07/30/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438253103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438253983,317562.00
07/30/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438253103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438253983,317563.00
07/30/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438253103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438253983,317564.00
07/30/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438253103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438253983,317565.00
07/30/2015 07:00,2,0.258,ACTIVE,210.12,330.93,59.970,1438254003,"201051344000955","174011321042388",27.14,21.30,0,294.26,335.44,7.1,4.9,0.018,200061.0,200061.0,8573,0,0,0,L,1122011218,1,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254078,317566.00
07/30/2015 07:00,2,0.156,ACTIVE,211.48,334.54,59.986,1438254003,"274151322000095","174011321042388",25.66,22.00,0,295.76,340.55,4.1,2.0,0.009,499680.1,499680.1,9471,0,0,0,L,1151911521,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254079,317567.00
07/30/2015 07:00,2,0.236,ACTIVE,210.35,331.23,59.986,1438254003,"201051344000868","174011321042388",27.21,21.00,0,294.56,335.74,6.5,4.4,0.018,186660.6,186660.6,8580,0,0,0,L,1122011218,1,120.88,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254080,317568.00
07/30/2015 07:00,2,0.238,ACTIVE,210.80,332.43,59.959,1438254003,"201051344000853","174011321042388",26.74,21.00,0,294.56,337.84,6.5,4.3,0.022,193035.7,193035.7,8584,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254081,317569.00
07/30/2015 07:00,2,0.234,ACTIVE,211.03,331.83,59.975,1438254003,"201051344000582","174011321042388",26.86,20.70,0,295.46,336.34,6.4,4.3,0.018,192614.1,192614.1,8558,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254082,317570.00
07/30/2015 07:00,2,0.240,ACTIVE,210.35,331.53,59.986,1438254003,"201051344000469","174011321042388",27.65,20.30,0,292.46,336.34,6.8,4.6,0.022,188312.5,188312.5,8573,0,0,0,L,1122011218,1,120.65,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254083,317571.00
07/30/2015 07:00,2,0.215,ACTIVE,210.35,331.83,59.986,1438254003,"201051344000988","174011321042388",26.36,21.30,0,290.95,336.34,5.8,3.7,0.027,187602.2,187602.2,8561,0,0,0,L,1122011218,1,120.88,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254084,317572.00
07/30/2015 07:00,2,0.227,ACTIVE,210.35,330.93,59.986,1438254003,"201051344001158","174011321042388",26.84,20.70,0,293.36,336.04,6.2,4.0,0.027,193444.5,193444.5,8562,0,0,0,L,1122011218,1,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254085,317573.00
07/30/2015 07:00,2,0.232,ACTIVE,210.35,330.33,59.986,1438254003,"201051344001025","174011321042388",26.82,20.70,0,293.96,336.64,6.3,4.2,0.018,197525.3,197525.3,8566,0,0,0,L,1122011218,1,120.65,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254086,317574.00
07/30/2015 07:00,2,0.234,ACTIVE,210.35,330.93,59.986,1438254003,"201051344000569","174011321042388",27.59,21.30,0,294.56,336.04,6.6,4.4,0.018,200834.2,200834.2,8582,0,0,0,L,1122011218,1,120.65,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254087,317575.00
07/30/2015 07:00,2,0.088,ALERT,211.70,334.24,59.965,1438254003,"274151322000094","174011321042388",29.46,21.80,0,293.66,379.92,2.6,0.6,0.004,380173.6,380173.6,9968,0,0,0,L,1151911521,1,121.33,122.46,0002,17,0,0,0,0,0,0,127,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254089,317576.00
07/30/2015 07:00,2,0.236,ACTIVE,210.35,330.63,59.970,1438254003,"201051344000458","174011321042388",27.45,21.80,0,293.66,336.04,6.6,4.5,0.018,196585.4,196585.4,8573,0,0,0,L,1122011218,1,121.10,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254089,317577.00
07/30/2015 07:00,2,0.164,ACTIVE,211.70,333.33,59.970,1438254003,"274151322000087","174011321042388",25.17,23.30,0,293.96,341.45,4.2,2.1,0.004,451546.4,451546.4,9419,0,0,0,L,1151911521,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254090,317578.00
07/30/2015 07:00,2,0.176,ACTIVE,211.48,333.63,59.996,1438254003,"274151322000052","174011321042388",26.14,22.50,0,294.56,338.44,4.7,2.6,0.018,482820.2,482820.2,9833,0,0,0,L,1151911521,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254091,317579.00
07/30/2015 07:00,2,0.225,ACTIVE,210.57,332.13,59.981,1438254003,"201051344001145","174011321042388",27.19,21.00,0,294.56,337.84,6.2,4.1,0.022,201718.7,201718.7,8582,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254092,317580.00
07/30/2015 07:00,2,0.213,ACTIVE,210.80,331.83,59.986,1438254003,"201051344000685","174011321042388",26.92,21.30,0,294.26,336.04,5.8,3.7,0.018,200536.3,200536.3,8585,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254093,317581.00
07/30/2015 07:00,2,0.148,ACTIVE,211.48,334.24,59.975,1438254003,"274151322000088","174011321042388",24.09,22.50,0,295.16,343.85,3.6,1.6,0.022,463097.9,463097.9,9439,0,0,0,L,1151911521,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254094,317582.00
07/30/2015 07:00,2,0.246,ACTIVE,210.57,331.23,59.970,1438254003,"201051344000438","174011321042388",26.66,21.00,0,295.16,336.04,6.7,4.5,0.018,200574.8,200574.8,8560,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254095,317583.00
07/30/2015 07:00,2,0.248,ACTIVE,210.12,330.03,59.986,1438254003,"201051344001135","174011321042388",26.88,21.00,0,294.56,334.84,6.8,4.6,0.018,192029.4,192029.4,8545,0,0,0,L,1122011218,1,120.88,121.78,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254096,317584.00
07/30/2015 07:00,2,0.270,ACTIVE,210.57,331.53,59.970,1438254003,"201051344000417","174011321042388",26.90,21.30,0,293.96,336.64,7.4,5.2,0.018,195887.9,195887.9,8559,0,0,0,L,1122011218,1,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254097,317585.00
07/30/2015 07:00,2,0.242,ACTIVE,209.90,330.33,59.975,1438254003,"201051344000594","174011321042388",27.63,21.30,0,293.66,335.74,6.8,4.6,0.022,197137.6,197137.6,8571,0,0,0,L,1122011218,1,120.88,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254098,317586.00
07/30/2015 07:00,2,0.160,ACTIVE,211.48,333.93,59.970,1438254003,"274151322000083","174011321042388",24.77,22.30,0,294.86,342.95,4.0,2.0,0.018,478801.3,478801.3,9863,0,0,0,L,1151911521,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254099,317587.00
07/30/2015 07:00,2,0.254,ACTIVE,210.57,332.43,59.981,1438254003,"201051344000585","174011321042388",27.45,21.30,0,293.06,337.54,7.1,4.9,0.013,196456.2,196456.2,8561,0,0,0,L,1122011218,1,120.65,122.23,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254100,317588.00
07/30/2015 07:00,2,0.154,ACTIVE,211.70,334.24,59.981,1438254003,"274151322000054","174011321042388",26.18,22.50,0,294.86,356.18,4.1,2.0,0.013,473691.8,473691.8,9429,0,0,0,L,1151911521,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254101,317589.00
07/30/2015 07:00,2,0.232,ACTIVE,210.57,331.23,59.965,1438254003,"201051344001203","174011321042388",27.71,21.00,0,294.26,337.54,6.5,4.3,0.018,197425.9,197425.9,8572,0,0,0,L,1122011218,1,121.55,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254102,317590.00
07/30/2015 07:00,2,0.240,ACTIVE,210.35,331.53,59.975,1438254003,"201051344000646","174011321042388",27.35,21.00,0,293.66,335.44,6.7,4.5,0.018,194056.0,194056.0,8557,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254103,317591.00
07/30/2015 07:00,2,0.109,ALERT,212.38,334.84,59.970,1438254003,"274151322000068","174011321042388",29.78,22.50,0,293.66,384.43,3.3,1.3,0.004,379369.6,379369.6,9576,0,0,0,L,1151911521,1,122.01,122.46,0002,20,0,0,0,0,0,0,115,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254105,317592.00
07/30/2015 07:00,2,0.170,ACTIVE,212.16,334.54,59.970,1438254003,"274151322000076","174011321042388",26.00,22.50,0,294.56,338.44,4.5,2.4,0.018,505686.2,505686.2,9840,0,0,0,L,1151911521,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254106,317593.00
07/30/2015 07:00,2,0.250,ACTIVE,210.35,330.93,59.970,1438254003,"201051344000890","174011321042388",27.53,21.30,0,294.56,336.04,7.0,4.8,0.018,198595.3,198595.3,8568,0,0,0,L,1122011218,1,121.33,121.33,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254106,317594.00
07/30/2015 07:00,2,0.201,ACTIVE,210.57,331.53,59.970,1438254003,"201051344000900","174011321042388",26.08,20.70,0,293.96,336.34,5.4,3.3,0.018,199268.8,199268.8,8590,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254107,317595.00
07/30/2015 07:00,2,0.238,ACTIVE,211.03,333.33,59.970,1438254003,"201051344000633","174011321042388",27.55,20.70,0,292.16,337.84,6.7,4.5,0.018,188403.2,188403.2,8584,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254108,317596.00
07/30/2015 07:00,2,0.252,ACTIVE,210.57,331.23,59.975,1438254003,"201051344000983","174011321042388",27.49,21.30,0,294.56,335.74,7.1,4.9,0.022,196192.6,196192.6,8584,0,0,0,L,1122011218,1,121.33,121.55,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254109,317597.00
07/30/2015 07:00,2,0.230,ACTIVE,210.80,332.43,59.981,1438254003,"201051344000917","174011321042388",27.49,21.80,0,292.46,336.64,6.5,4.3,0.027,199110.0,199110.0,8586,0,0,0,L,1122011218,1,121.10,122.23,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254110,317598.00
07/30/2015 07:00,2,0.250,ACTIVE,210.80,332.13,59.981,1438254003,"201051344000648","174011321042388",26.54,20.30,0,293.36,336.94,6.8,4.6,0.022,194518.7,194518.7,8579,0,0,0,L,1122011218,1,120.88,122.23,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254111,317599.00
07/30/2015 07:00,2,0.250,ACTIVE,210.80,332.43,59.975,1438254003,"201051344001093","174011321042388",27.87,21.50,0,293.66,336.34,7.0,4.9,0.018,197296.5,197296.5,8574,0,0,0,L,1122011218,1,121.10,122.01,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254112,317600.00
07/30/2015 07:00,2,0.219,ACTIVE,211.25,331.83,59.981,1438254003,"201051344000645","174011321042388",27.37,21.50,0,293.66,335.74,6.1,3.9,0.018,195333.3,195333.3,8584,0,0,0,L,1122011218,1,121.55,122.23,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254113,317601.00
07/30/2015 07:00,2,0.158,ACTIVE,212.16,334.84,59.975,1438254003,"274151322000085","174011321042388",25.41,22.30,0,294.56,341.45,4.1,2.0,0.009,476186.2,476186.2,9842,0,0,0,L,1151911521,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254114,317602.00
07/30/2015 07:00,2,0.236,ACTIVE,210.80,332.13,59.970,1438254003,"201051344000651","174011321042388",27.23,20.30,0,293.66,336.34,6.5,4.4,0.018,194625.5,194625.5,8566,0,0,0,L,1122011218,1,121.78,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254115,317603.00
07/30/2015 07:00,2,0.234,ACTIVE,211.03,330.93,59.959,1438254003,"201051344000867","174011321042388",27.69,21.50,0,294.26,336.34,6.6,4.4,0.018,187236.7,187236.7,8583,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254116,317604.00
