ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 07:00,2,0.246,ACTIVE,210.80,331.53,59.944,1438254003,"201051344001230","174011321042388",26.34,21.00,0,293.96,334.84,6.6,4.4,0.022,198258.2,198258.2,8594,0,0,0,L,1122011218,1,121.55,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254117,317605.00
07/30/2015 07:00,2,0.240,ACTIVE,211.25,333.33,59.970,1438254003,"201051344000576","174011321042388",27.10,21.00,0,294.26,337.84,6.6,4.5,0.018,194494.1,194494.1,8599,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254118,317606.00
07/30/2015 07:00,2,0.273,ACTIVE,210.80,331.53,59.975,1438254003,"201051344000579","174011321042388",27.49,21.50,0,293.96,336.34,7.7,5.5,0.022,201309.1,201309.1,8559,0,0,0,L,1122011218,1,121.33,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254118,317607.00
07/30/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438254003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254883,317608.00
07/30/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438254003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254883,317609.00
07/30/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438254003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254883,317610.00
07/30/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438254003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254883,317611.00
07/30/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438254003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254883,317612.00
07/30/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438254003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254883,317613.00
07/30/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438254003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254883,317614.00
07/30/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438254003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254883,317615.00
07/30/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438254003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254883,317616.00
07/30/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438254003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254883,317617.00
07/30/2015 07:15,2,0.324,ACTIVE,211.25,332.13,59.986,1438254904,"201051344000955","174011321042388",26.90,21.50,0,324.92,335.44,8.8,6.6,0.040,200062.4,200062.4,8574,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254979,317618.00
07/30/2015 07:15,2,0.227,ACTIVE,212.83,335.44,59.959,1438254904,"274151322000095","174011321042388",25.82,22.50,0,330.03,338.44,6.0,3.8,0.027,499680.9,499680.9,9472,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254979,317619.00
07/30/2015 07:15,2,0.303,ACTIVE,211.48,332.43,59.970,1438254904,"201051344000868","174011321042388",26.98,21.30,0,325.52,336.34,8.3,6.1,0.035,186661.8,186661.8,8581,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254980,317620.00
07/30/2015 07:15,2,0.291,ACTIVE,212.16,333.63,59.981,1438254904,"201051344000853","174011321042388",27.77,21.30,0,326.42,338.74,8.2,6.0,0.031,193037.0,193037.0,8585,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254981,317621.00
07/30/2015 07:15,2,0.291,ACTIVE,212.16,333.33,59.975,1438254904,"201051344000582","174011321042388",27.51,21.00,0,326.72,337.54,8.2,5.9,0.035,192615.4,192615.4,8559,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254982,317622.00
07/30/2015 07:15,2,0.312,ACTIVE,211.48,332.43,59.954,1438254904,"201051344000469","174011321042388",26.50,20.70,0,324.62,336.34,8.4,6.2,0.044,188313.9,188313.9,8574,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254983,317623.00
07/30/2015 07:15,2,0.273,ACTIVE,211.48,333.93,59.981,1438254904,"201051344000988","174011321042388",26.88,21.50,0,324.62,337.84,7.5,5.3,0.040,187603.3,187603.3,8562,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254984,317624.00
07/30/2015 07:15,2,0.285,ACTIVE,211.48,332.73,59.975,1438254904,"201051344001158","174011321042388",27.25,21.00,0,324.92,336.34,7.9,5.7,0.040,193445.7,193445.7,8563,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254985,317625.00
07/30/2015 07:15,2,0.297,ACTIVE,211.70,332.13,59.981,1438254904,"201051344001025","174011321042388",27.10,21.00,0,325.52,336.94,8.2,6.0,0.035,197526.6,197526.6,8567,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254986,317626.00
07/30/2015 07:15,2,0.299,ACTIVE,211.70,332.73,59.981,1438254904,"201051344000569","174011321042388",27.35,21.50,0,325.82,336.34,8.3,6.1,0.040,200835.5,200835.5,8583,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254987,317627.00
07/30/2015 07:15,2,0.133,ACTIVE,212.83,336.34,59.965,1438254904,"274151322000094","174011321042388",30.57,22.30,0,327.32,342.65,4.2,2.1,0.022,380173.9,380173.9,9970,0,0,0,L,1151911521,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254988,317628.00
07/30/2015 07:15,2,0.303,ACTIVE,211.48,332.13,59.975,1438254904,"201051344000458","174011321042388",27.23,22.00,0,324.32,335.74,8.4,6.2,0.035,196586.7,196586.7,8574,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254989,317629.00
07/30/2015 07:15,2,0.223,ACTIVE,212.83,334.54,59.981,1438254904,"274151322000087","174011321042388",26.28,24.00,0,329.73,339.65,5.9,3.8,0.027,451547.1,451547.1,9420,0,0,0,L,1151911521,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254989,317630.00
07/30/2015 07:15,2,0.240,ACTIVE,212.83,336.04,59.949,1438254904,"274151322000052","174011321042388",26.54,23.30,0,328.82,339.34,6.5,4.3,0.022,482821.1,482821.1,9834,0,0,0,L,1151911521,1,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254990,317631.00
07/30/2015 07:15,2,0.289,ACTIVE,211.93,333.33,59.981,1438254904,"201051344001145","174011321042388",27.14,21.30,0,326.42,337.84,8.0,5.8,0.040,201719.9,201719.9,8583,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254991,317632.00
07/30/2015 07:15,2,0.275,ACTIVE,212.16,333.33,59.975,1438254904,"201051344000685","174011321042388",27.06,21.50,0,325.22,336.94,7.5,5.4,0.044,200537.4,200537.4,8586,0,0,0,L,1122011218,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254992,317633.00
07/30/2015 07:15,2,0.207,ACTIVE,212.61,336.04,59.965,1438254904,"274151322000088","174011321042388",25.64,22.80,0,329.13,339.04,5.4,3.3,0.027,463098.5,463098.5,9440,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254993,317634.00
07/30/2015 07:15,2,0.305,ACTIVE,211.70,333.03,59.986,1438254904,"201051344000438","174011321042388",27.39,21.30,0,326.42,336.94,8.5,6.3,0.031,200576.2,200576.2,8561,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254994,317635.00
07/30/2015 07:15,2,0.312,ACTIVE,211.48,331.83,59.970,1438254904,"201051344001135","174011321042388",26.88,21.30,0,326.42,336.34,8.6,6.3,0.035,192030.8,192030.8,8546,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254995,317636.00
07/30/2015 07:15,2,0.326,ACTIVE,211.93,333.33,59.975,1438254904,"201051344000417","174011321042388",27.41,21.50,0,325.52,336.64,9.1,6.8,0.040,195889.4,195889.4,8560,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254996,317637.00
07/30/2015 07:15,2,0.305,ACTIVE,211.48,332.73,59.986,1438254904,"201051344000594","174011321042388",27.35,21.80,0,324.02,336.04,8.5,6.3,0.040,197138.9,197138.9,8572,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254997,317638.00
07/30/2015 07:15,2,0.219,ACTIVE,212.83,335.44,59.965,1438254904,"274151322000083","174011321042388",25.88,22.80,0,329.73,339.34,5.8,3.6,0.031,478802.0,478802.0,9864,0,0,0,L,1151911521,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254998,317639.00
07/30/2015 07:15,2,0.318,ACTIVE,211.93,334.24,59.970,1438254904,"201051344000585","174011321042388",27.12,21.50,0,326.72,337.54,8.8,6.6,0.040,196457.6,196457.6,8562,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438254999,317640.00
07/30/2015 07:15,2,0.221,ACTIVE,212.61,336.94,59.965,1438254904,"274151322000054","174011321042388",26.18,23.30,0,329.43,339.34,5.9,3.8,0.027,473692.5,473692.5,9430,0,0,0,L,1151911521,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255000,317641.00
07/30/2015 07:15,2,0.305,ACTIVE,211.93,332.43,59.970,1438254904,"201051344001203","174011321042388",26.82,21.30,0,327.02,337.84,8.3,6.1,0.035,197427.2,197427.2,8573,0,0,0,L,1122011218,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255001,317642.00
07/30/2015 07:15,2,0.305,ACTIVE,211.70,333.03,59.970,1438254904,"201051344000646","174011321042388",27.27,21.50,0,324.92,336.04,8.4,6.2,0.035,194057.3,194057.3,8558,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255002,317643.00
07/30/2015 07:15,2,0.154,ACTIVE,213.51,339.34,59.975,1438254904,"274151322000068","174011321042388",31.39,23.30,0,330.93,341.75,4.9,2.8,0.018,379370.1,379370.1,9578,0,0,0,L,1151911521,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255002,317644.00
07/30/2015 07:15,2,0.234,ACTIVE,213.51,336.94,59.959,1438254904,"274151322000076","174011321042388",26.90,23.00,0,330.93,339.34,6.4,4.2,0.040,505687.1,505687.1,9841,0,0,0,L,1151911521,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255003,317645.00
07/30/2015 07:15,2,0.305,ACTIVE,211.70,331.83,59.975,1438254904,"201051344000890","174011321042388",28.19,21.50,0,325.82,336.64,8.8,6.5,0.035,198596.7,198596.7,8569,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255004,317646.00
07/30/2015 07:15,2,0.262,ACTIVE,211.70,333.03,59.970,1438254904,"201051344000900","174011321042388",26.72,21.00,0,325.52,336.04,7.1,5.0,0.040,199269.8,199269.8,8591,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255005,317647.00
07/30/2015 07:15,2,0.299,ACTIVE,212.38,335.44,59.981,1438254904,"201051344000633","174011321042388",27.37,21.30,0,325.52,338.44,8.3,6.1,0.040,188404.5,188404.5,8585,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255006,317648.00
07/30/2015 07:15,2,0.316,ACTIVE,211.93,332.43,59.975,1438254904,"201051344000983","174011321042388",27.19,21.50,0,326.12,336.04,8.8,6.5,0.035,196194.0,196194.0,8585,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255007,317649.00
07/30/2015 07:15,2,0.297,ACTIVE,212.16,333.33,59.954,1438254904,"201051344000917","174011321042388",27.21,22.00,0,325.82,337.84,8.2,6.0,0.035,199111.3,199111.3,8587,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255008,317650.00
07/30/2015 07:15,2,0.311,ACTIVE,212.16,333.33,59.970,1438254904,"201051344000648","174011321042388",27.12,20.70,0,327.02,337.84,8.6,6.3,0.040,194520.1,194520.1,8580,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255009,317651.00
07/30/2015 07:15,2,0.322,ACTIVE,211.93,333.33,59.959,1438254904,"201051344001093","174011321042388",27.19,21.80,0,326.12,337.24,8.9,6.7,0.031,197297.9,197297.9,8575,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255010,317652.00
07/30/2015 07:15,2,0.285,ACTIVE,212.38,333.03,59.970,1438254904,"201051344000645","174011321042388",27.35,21.50,0,326.12,337.24,7.9,5.7,0.035,195334.5,195334.5,8585,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255011,317653.00
07/30/2015 07:15,2,0.217,ACTIVE,213.06,335.44,59.975,1438254904,"274151322000085","174011321042388",26.68,22.80,0,330.63,339.04,5.9,3.8,0.031,476187.0,476187.0,9843,0,0,0,L,1151911521,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255012,317654.00
07/30/2015 07:15,2,0.299,ACTIVE,211.93,333.03,59.970,1438254904,"201051344000651","174011321042388",27.14,20.70,0,326.72,336.94,8.2,6.0,0.031,194626.8,194626.8,8567,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255012,317655.00
07/30/2015 07:15,2,0.297,ACTIVE,212.16,332.13,59.975,1438254904,"201051344000867","174011321042388",27.67,21.80,0,325.52,336.34,8.4,6.2,0.035,187238.0,187238.0,8584,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255013,317656.00
07/30/2015 07:15,2,0.291,ACTIVE,211.70,331.83,59.970,1438254904,"201051344001230","174011321042388",27.63,21.30,0,325.52,336.34,8.2,6.0,0.035,198259.5,198259.5,8595,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255014,317657.00
07/30/2015 07:15,2,0.279,ACTIVE,212.16,334.54,59.959,1438254904,"201051344000576","174011321042388",28.57,21.00,0,327.32,337.84,8.1,5.9,0.031,194495.4,194495.4,8600,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255015,317658.00
07/30/2015 07:15,2,0.332,ACTIVE,211.70,332.43,59.970,1438254904,"201051344000579","174011321042388",27.27,21.80,0,326.72,336.94,9.2,6.9,0.040,201310.7,201310.7,8560,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255016,317659.00
07/30/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438254904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255784,317660.00
07/30/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438254904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255784,317661.00
07/30/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438254904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255784,317662.00
07/30/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438254904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255784,317663.00
07/30/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438254904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255784,317664.00
07/30/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438254904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255784,317665.00
07/30/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438254904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255784,317666.00
07/30/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438254904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255784,317667.00
07/30/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438254904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255784,317668.00
07/30/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438254904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255784,317669.00
07/30/2015 07:30,2,0.422,ACTIVE,211.03,333.33,59.954,1438255805,"201051344000955","174011321042388",27.19,21.80,0,326.12,337.84,11.7,9.3,0.066,200064.3,200064.3,8575,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255881,317670.00
07/30/2015 07:30,2,0.291,ACTIVE,212.38,333.93,59.949,1438255805,"274151322000095","174011321042388",26.84,22.80,0,330.33,341.45,8.0,5.7,0.040,499682.0,499682.0,9473,0,0,0,L,1151911521,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255882,317671.00
07/30/2015 07:30,2,0.385,ACTIVE,211.03,333.33,59.944,1438255805,"201051344000868","174011321042388",27.53,21.30,0,326.12,338.14,10.8,8.5,0.057,186663.6,186663.6,8582,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255883,317672.00
07/30/2015 07:30,2,0.361,ACTIVE,211.93,334.54,59.959,1438255805,"201051344000853","174011321042388",28.07,21.50,0,327.92,339.95,10.3,8.0,0.057,193038.7,193038.7,8586,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255884,317673.00
07/30/2015 07:30,2,0.367,ACTIVE,211.93,334.24,59.975,1438255805,"201051344000582","174011321042388",27.57,21.30,0,327.32,339.04,10.3,8.0,0.049,192617.1,192617.1,8560,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255885,317674.00
07/30/2015 07:30,2,0.383,ACTIVE,211.48,333.93,59.938,1438255805,"201051344000469","174011321042388",28.15,20.70,0,325.52,338.74,11.0,8.7,0.057,188315.6,188315.6,8575,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255886,317675.00
07/30/2015 07:30,2,0.365,ACTIVE,211.25,334.54,59.954,1438255805,"201051344000988","174011321042388",27.19,21.80,0,325.52,339.95,10.1,7.8,0.057,187604.9,187604.9,8563,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255887,317676.00
07/30/2015 07:30,2,0.367,ACTIVE,211.48,333.03,59.959,1438255805,"201051344001158","174011321042388",27.73,21.30,0,326.12,338.74,10.3,8.0,0.053,193447.4,193447.4,8564,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255888,317677.00
07/30/2015 07:30,2,0.365,ACTIVE,211.48,332.13,59.928,1438255805,"201051344001025","174011321042388",27.79,21.30,0,327.62,338.74,10.3,8.0,0.062,197528.3,197528.3,8568,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255889,317678.00
07/30/2015 07:30,2,0.379,ACTIVE,211.48,333.33,59.954,1438255805,"201051344000569","174011321042388",27.63,21.80,0,327.02,338.74,10.6,8.3,0.057,200837.3,200837.3,8584,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255889,317679.00
07/30/2015 07:30,2,0.180,ACTIVE,212.83,380.52,59.954,1438255805,"274151322000094","174011321042388",35.68,23.00,0,331.83,386.53,6.5,4.4,0.035,380174.7,380174.7,9971,0,0,0,L,1151911521,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255890,317680.00
07/30/2015 07:30,2,0.379,ACTIVE,211.25,332.43,59.959,1438255805,"201051344000458","174011321042388",27.45,22.00,0,326.72,337.84,10.6,8.3,0.057,196588.4,196588.4,8575,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255891,317681.00
07/30/2015 07:30,2,0.291,ACTIVE,212.83,334.24,59.954,1438255805,"274151322000087","174011321042388",26.68,24.80,0,330.63,340.85,7.9,5.7,0.022,451548.3,451548.3,9421,0,0,0,L,1151911521,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255892,317682.00
07/30/2015 07:30,2,0.322,ACTIVE,212.16,335.14,59.949,1438255805,"274151322000052","174011321042388",27.10,23.50,0,329.73,342.65,8.9,6.7,0.022,482822.4,482822.4,9835,0,0,0,L,1151911521,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255893,317683.00
07/30/2015 07:30,2,0.363,ACTIVE,211.70,333.93,59.970,1438255805,"201051344001145","174011321042388",27.41,21.30,0,328.52,339.95,10.1,7.8,0.057,201721.6,201721.6,8584,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255894,317684.00
07/30/2015 07:30,2,0.354,ACTIVE,211.48,334.24,59.965,1438255805,"201051344000685","174011321042388",27.25,21.80,0,326.42,339.04,9.8,7.6,0.057,200539.0,200539.0,8587,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255895,317685.00
07/30/2015 07:30,2,0.285,ACTIVE,212.16,336.94,59.944,1438255805,"274151322000088","174011321042388",26.26,23.30,0,330.03,340.85,7.6,5.4,0.044,463099.5,463099.5,9441,0,0,0,L,1151911521,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255896,317686.00
07/30/2015 07:30,2,0.393,ACTIVE,211.48,333.33,59.954,1438255805,"201051344000438","174011321042388",27.77,21.50,0,327.92,339.04,11.1,8.8,0.062,200578.0,200578.0,8562,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255897,317687.00
07/30/2015 07:30,2,0.387,ACTIVE,211.03,331.83,59.959,1438255805,"201051344001135","174011321042388",27.43,21.30,0,326.72,337.84,10.8,8.5,0.053,192032.6,192032.6,8547,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255898,317688.00
07/30/2015 07:30,2,0.410,ACTIVE,211.48,334.24,59.981,1438255805,"201051344000417","174011321042388",27.33,21.80,0,327.32,338.74,11.4,9.0,0.062,195891.3,195891.3,8561,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255899,317689.00
07/30/2015 07:30,2,0.277,ACTIVE,212.61,335.14,59.954,1438255805,"274151322000083","174011321042388",27.04,23.30,0,330.03,342.65,7.6,5.4,0.040,478803.1,478803.1,9865,0,0,0,L,1151911521,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255901,317690.00
07/30/2015 07:30,2,0.365,ACTIVE,211.70,334.24,59.965,1438255805,"201051344000585","174011321042388",28.29,21.80,0,327.92,338.74,10.5,8.2,0.053,196459.5,196459.5,8563,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255902,317691.00
07/30/2015 07:30,2,0.291,ACTIVE,212.61,336.04,59.954,1438255805,"274151322000054","174011321042388",27.33,23.50,0,329.43,342.05,8.1,5.9,0.040,473693.7,473693.7,9431,0,0,0,L,1151911521,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255903,317692.00
07/30/2015 07:30,2,0.395,ACTIVE,211.70,333.03,59.954,1438255805,"201051344001203","174011321042388",27.43,21.50,0,327.62,339.65,11.0,8.7,0.062,197429.0,197429.0,8574,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255904,317693.00
07/30/2015 07:30,2,0.385,ACTIVE,211.03,332.73,59.944,1438255805,"201051344000646","174011321042388",27.02,21.50,0,326.42,337.54,10.6,8.3,0.053,194059.0,194059.0,8559,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255905,317694.00
07/30/2015 07:30,2,0.195,ACTIVE,213.06,392.55,59.959,1438255805,"274151322000068","174011321042388",37.01,24.30,0,332.43,395.55,7.3,5.2,0.027,379371.0,379371.0,9579,0,0,0,L,1151911521,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255906,317695.00
07/30/2015 07:30,2,0.316,ACTIVE,213.29,336.34,59.954,1438255805,"274151322000076","174011321042388",27.91,23.30,0,331.23,343.25,8.9,6.7,0.057,505688.4,505688.4,9842,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255906,317696.00
07/30/2015 07:30,2,0.412,ACTIVE,211.48,333.63,59.965,1438255805,"201051344000890","174011321042388",27.29,21.80,0,326.72,338.74,11.4,9.1,0.057,198598.6,198598.6,8570,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255907,317697.00
07/30/2015 07:30,2,0.342,ACTIVE,211.48,333.33,59.965,1438255805,"201051344000900","174011321042388",27.29,21.00,0,326.72,338.44,9.5,7.3,0.057,199271.3,199271.3,8592,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255908,317698.00
07/30/2015 07:30,2,0.398,ACTIVE,212.16,334.84,59.965,1438255805,"201051344000633","174011321042388",26.76,21.50,0,326.72,340.85,10.8,8.5,0.071,188406.3,188406.3,8586,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255909,317699.00
07/30/2015 07:30,2,0.389,ACTIVE,211.70,333.33,59.959,1438255805,"201051344000983","174011321042388",27.83,21.50,0,326.72,338.14,11.0,8.7,0.057,196195.8,196195.8,8586,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255910,317700.00
07/30/2015 07:30,2,0.367,ACTIVE,211.70,333.93,59.959,1438255805,"201051344000917","174011321042388",27.29,22.30,0,326.42,339.34,10.2,7.9,0.049,199113.0,199113.0,8588,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255911,317701.00
07/30/2015 07:30,2,0.387,ACTIVE,211.93,333.93,59.970,1438255805,"201051344000648","174011321042388",27.49,21.00,0,327.62,340.25,10.8,8.5,0.062,194521.9,194521.9,8581,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255912,317702.00
07/30/2015 07:30,2,0.424,ACTIVE,211.70,334.54,59.965,1438255805,"201051344001093","174011321042388",28.69,22.00,0,327.32,339.65,12.4,10.0,0.062,197299.9,197299.9,8576,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255913,317703.00
07/30/2015 07:30,2,0.381,ACTIVE,212.16,333.63,59.970,1438255805,"201051344000645","174011321042388",26.82,21.50,0,327.62,339.34,10.4,8.1,0.057,195336.2,195336.2,8586,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255914,317704.00
07/30/2015 07:30,2,0.295,ACTIVE,212.83,336.64,59.954,1438255805,"274151322000085","174011321042388",27.12,23.00,0,331.23,342.65,8.1,5.9,0.040,476188.1,476188.1,9844,0,0,0,L,1151911521,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255915,317705.00
07/30/2015 07:30,2,0.371,ACTIVE,211.70,334.24,59.965,1438255805,"201051344000651","174011321042388",27.81,21.00,0,327.32,338.74,10.5,8.2,0.057,194628.5,194628.5,8568,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255916,317706.00
07/30/2015 07:30,2,0.389,ACTIVE,211.70,333.33,59.975,1438255805,"201051344000867","174011321042388",27.59,21.80,0,326.72,338.14,10.9,8.6,0.053,187239.8,187239.8,8585,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255917,317707.00
07/30/2015 07:30,2,0.396,ACTIVE,211.70,333.33,59.975,1438255805,"201051344001230","174011321042388",27.10,21.50,0,325.82,337.84,10.9,8.6,0.053,198261.2,198261.2,8596,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255917,317708.00
07/30/2015 07:30,2,0.377,ACTIVE,211.93,334.84,59.959,1438255805,"201051344000576","174011321042388",27.61,21.00,0,327.92,339.65,10.6,8.3,0.057,194497.2,194497.2,8601,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255918,317709.00
07/30/2015 07:30,2,0.420,ACTIVE,211.48,333.33,59.959,1438255805,"201051344000579","174011321042388",27.45,22.00,0,326.72,338.74,11.7,9.4,0.057,201312.6,201312.6,8561,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255920,317710.00
07/30/2015 07:30,2,0.398,ACTIVE,211.25,333.93,59.965,1438255805,"201051344000594","174011321042388",27.49,22.00,0,325.52,338.14,11.1,8.8,0.057,197140.8,197140.8,8573,0,0,0,L,1122011218,2,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438255933,317711.00
07/30/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438255805,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256685,317712.00
07/30/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438255805,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256685,317713.00
07/30/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438255805,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256685,317714.00
07/30/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438255805,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256685,317715.00
07/30/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438255805,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256685,317716.00
07/30/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438255805,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256685,317717.00
07/30/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438255805,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256685,317718.00
07/30/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438255805,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256685,317719.00
07/30/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438255805,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256685,317720.00
07/30/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438255805,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256685,317721.00
07/30/2015 07:45,2,0.625,ACTIVE,210.35,335.74,59.954,1438256703,"201051344000955","174011321042388",28.80,22.00,0,317.40,343.85,18.2,15.7,0.128,200067.4,200067.4,8576,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256777,317722.00
07/30/2015 07:45,2,0.453,ACTIVE,211.70,336.04,60.007,1438256703,"274151322000095","174011321042388",28.92,23.00,0,321.31,342.35,13.3,10.9,0.080,499684.0,499684.0,9474,0,0,0,L,1151911521,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256778,317723.00
07/30/2015 07:45,2,0.588,ACTIVE,210.57,335.14,59.986,1438256703,"201051344000868","174011321042388",28.35,21.30,0,319.21,343.85,16.9,14.4,0.110,186666.4,186666.4,8583,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256779,317724.00
07/30/2015 07:45,2,0.535,ACTIVE,211.25,336.04,59.981,1438256703,"201051344000853","174011321042388",29.46,21.50,0,320.41,344.45,16.0,13.5,0.102,193041.3,193041.3,8587,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256780,317725.00
07/30/2015 07:45,2,0.564,ACTIVE,211.03,335.44,59.986,1438256703,"201051344000582","174011321042388",27.97,21.50,0,319.51,343.85,16.0,13.5,0.102,192619.7,192619.7,8561,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256781,317726.00
07/30/2015 07:45,2,0.602,ACTIVE,210.80,335.74,59.965,1438256703,"201051344000469","174011321042388",28.33,20.70,0,318.61,344.76,17.3,14.8,0.128,188318.5,188318.5,8576,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256782,317727.00
07/30/2015 07:45,2,0.570,ACTIVE,210.57,336.34,59.975,1438256703,"201051344000988","174011321042388",28.47,21.80,0,318.61,345.36,16.5,14.0,0.124,187607.5,187607.5,8564,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256783,317728.00
07/30/2015 07:45,2,0.570,ACTIVE,210.57,335.44,59.981,1438256703,"201051344001158","174011321042388",28.25,21.50,0,318.91,344.15,16.4,13.9,0.119,193450.0,193450.0,8565,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256784,317729.00
07/30/2015 07:45,2,0.551,ACTIVE,210.57,334.54,60.002,1438256703,"201051344001025","174011321042388",28.63,21.50,0,318.61,343.25,16.0,13.5,0.102,197530.8,197530.8,8569,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256785,317730.00
07/30/2015 07:45,2,0.578,ACTIVE,210.57,335.14,59.991,1438256703,"201051344000569","174011321042388",28.09,21.80,0,318.91,343.25,16.5,14.0,0.110,200839.9,200839.9,8585,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256787,317731.00
07/30/2015 07:45,2,0.312,ACTIVE,211.48,400.66,59.970,1438256703,"274151322000094","174011321042388",37.69,24.00,0,332.43,412.08,12.0,9.6,0.066,380176.4,380176.4,9972,0,0,0,L,1151911521,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256787,317732.00
07/30/2015 07:45,2,0.564,ACTIVE,210.57,334.54,59.981,1438256703,"201051344000458","174011321042388",28.37,22.30,0,318.61,342.95,16.2,13.7,0.110,196591.1,196591.1,8576,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256788,317733.00
07/30/2015 07:45,2,0.467,ACTIVE,211.93,336.64,59.975,1438256703,"274151322000087","174011321042388",27.69,25.30,0,320.11,342.95,13.1,10.7,0.071,451550.2,451550.2,9422,0,0,0,L,1151911521,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256789,317734.00
07/30/2015 07:45,2,0.504,ACTIVE,211.25,337.24,59.975,1438256703,"274151322000052","174011321042388",28.57,24.00,0,319.81,343.55,14.6,12.2,0.093,482824.7,482824.7,9836,0,0,0,L,1151911521,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256790,317735.00
07/30/2015 07:45,2,0.543,ACTIVE,210.80,334.84,59.975,1438256703,"201051344001145","174011321042388",28.49,21.50,0,320.41,343.85,15.7,13.2,0.097,201724.1,201724.1,8585,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256791,317736.00
07/30/2015 07:45,2,0.545,ACTIVE,211.03,336.64,60.007,1438256703,"201051344000685","174011321042388",28.61,22.00,0,319.51,343.55,15.8,13.3,0.115,200541.5,200541.5,8588,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256792,317737.00
07/30/2015 07:45,2,0.477,ACTIVE,211.25,337.24,59.975,1438256703,"274151322000088","174011321042388",27.65,23.50,0,321.01,342.95,13.4,11.0,0.088,463101.5,463101.5,9442,0,0,0,L,1151911521,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256793,317738.00
07/30/2015 07:45,2,0.604,ACTIVE,210.80,335.14,59.975,1438256703,"201051344000438","174011321042388",28.29,21.80,0,318.91,344.45,17.4,14.8,0.119,200580.8,200580.8,8563,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256794,317739.00
07/30/2015 07:45,2,0.578,ACTIVE,210.57,334.24,59.981,1438256703,"201051344001135","174011321042388",28.37,21.50,0,319.21,342.95,16.6,14.1,0.110,192035.3,192035.3,8548,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256795,317740.00
07/30/2015 07:45,2,0.604,ACTIVE,210.80,336.04,59.954,1438256703,"201051344000417","174011321042388",28.59,22.00,0,319.21,343.85,17.5,14.9,0.119,195894.2,195894.2,8562,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256796,317741.00
07/30/2015 07:45,2,0.584,ACTIVE,210.12,335.14,59.986,1438256703,"201051344000594","174011321042388",28.71,22.30,0,318.00,343.85,17.1,14.5,0.124,197143.5,197143.5,8574,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256796,317742.00
07/30/2015 07:45,2,0.434,ACTIVE,211.93,339.04,59.981,1438256703,"274151322000083","174011321042388",27.95,23.50,0,320.71,342.35,12.4,10.0,0.080,478804.9,478804.9,9866,0,0,0,L,1151911521,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256797,317743.00
07/30/2015 07:45,2,0.545,ACTIVE,210.80,336.04,59.975,1438256703,"201051344000585","174011321042388",28.01,21.80,0,318.00,343.25,15.4,13.0,0.097,196462.0,196462.0,8564,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256798,317744.00
07/30/2015 07:45,2,0.475,ACTIVE,211.93,338.14,59.970,1438256703,"274151322000054","174011321042388",28.05,23.80,0,320.71,342.95,13.5,11.1,0.088,473695.7,473695.7,9432,0,0,0,L,1151911521,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256799,317745.00
07/30/2015 07:45,2,0.611,ACTIVE,210.80,334.84,59.996,1438256703,"201051344001203","174011321042388",28.35,21.80,0,319.21,344.76,17.6,15.1,0.128,197431.9,197431.9,8575,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256800,317746.00
07/30/2015 07:45,2,0.561,ACTIVE,210.35,334.84,59.975,1438256703,"201051344000646","174011321042388",28.65,21.80,0,318.61,343.25,16.3,13.8,0.110,194061.6,194061.6,8560,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256801,317747.00
07/30/2015 07:45,2,0.330,ACTIVE,212.38,397.35,59.975,1438256703,"274151322000068","174011321042388",37.41,25.30,0,333.33,433.72,12.5,10.2,0.066,379372.7,379372.7,9580,0,0,0,L,1151911521,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256802,317748.00
07/30/2015 07:45,2,0.521,ACTIVE,212.38,339.95,59.970,1438256703,"274151322000076","174011321042388",29.14,23.50,0,322.21,343.85,15.4,12.9,0.088,505690.7,505690.7,9843,0,0,0,L,1151911521,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256803,317749.00
07/30/2015 07:45,2,0.621,ACTIVE,210.57,335.14,59.975,1438256703,"201051344000890","174011321042388",28.63,22.30,0,319.51,343.85,18.1,15.5,0.124,198601.5,198601.5,8571,0,0,0,L,1122011218,1,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256804,317750.00
07/30/2015 07:45,2,0.539,ACTIVE,210.80,336.04,59.975,1438256703,"201051344000900","174011321042388",28.67,21.30,0,318.61,343.55,15.7,13.2,0.119,199273.7,199273.7,8593,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256805,317751.00
07/30/2015 07:45,2,0.592,ACTIVE,211.25,337.54,59.965,1438256703,"201051344000633","174011321042388",28.33,21.80,0,319.21,344.76,17.0,14.5,0.119,188409.1,188409.1,8587,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256806,317752.00
07/30/2015 07:45,2,0.582,ACTIVE,211.03,335.44,59.975,1438256703,"201051344000983","174011321042388",28.45,21.80,0,318.00,343.55,16.8,14.3,0.106,196198.6,196198.6,8587,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256807,317753.00
