ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 07:45,2,0.473,ACTIVE,211.25,336.04,59.949,1438256703,"201051344000917","174011321042388",30.51,22.50,0,318.30,342.95,14.7,12.2,0.093,199115.4,199115.4,8589,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256808,317754.00
07/30/2015 07:45,2,0.578,ACTIVE,211.48,336.34,59.975,1438256703,"201051344000648","174011321042388",28.45,21.00,0,319.81,344.45,16.7,14.2,0.110,194524.6,194524.6,8582,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256809,317755.00
07/30/2015 07:45,2,0.678,ACTIVE,211.25,337.54,59.954,1438256703,"201051344001093","174011321042388",29.00,22.30,0,318.00,345.96,19.9,17.3,0.133,197303.2,197303.2,8577,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256809,317756.00
07/30/2015 07:45,2,0.570,ACTIVE,211.48,336.34,59.975,1438256703,"201051344000645","174011321042388",28.33,21.80,0,319.21,344.15,16.4,13.9,0.102,195338.9,195338.9,8587,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256810,317757.00
07/30/2015 07:45,2,0.477,ACTIVE,212.38,336.94,59.970,1438256703,"274151322000085","174011321042388",28.27,23.30,0,321.61,343.25,13.6,11.2,0.080,476190.2,476190.2,9845,0,0,0,L,1151911521,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256811,317758.00
07/30/2015 07:45,2,0.566,ACTIVE,211.25,336.34,59.986,1438256703,"201051344000651","174011321042388",28.53,21.00,0,318.61,344.15,16.4,13.9,0.106,194631.2,194631.2,8569,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256812,317759.00
07/30/2015 07:45,2,0.594,ACTIVE,211.48,336.64,59.975,1438256703,"201051344000867","174011321042388",28.51,22.00,0,318.61,344.15,17.2,14.6,0.119,187242.6,187242.6,8586,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256813,317760.00
07/30/2015 07:45,2,0.607,ACTIVE,211.25,335.74,59.975,1438256703,"201051344001230","174011321042388",28.55,22.00,0,318.30,343.55,17.6,15.0,0.128,198264.1,198264.1,8597,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256814,317761.00
07/30/2015 07:45,2,0.572,ACTIVE,211.48,337.54,59.970,1438256703,"201051344000576","174011321042388",28.31,21.30,0,319.51,344.45,16.4,13.9,0.119,194499.8,194499.8,8602,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256815,317762.00
07/30/2015 07:45,2,0.619,ACTIVE,211.25,336.34,59.975,1438256703,"201051344000579","174011321042388",28.57,22.30,0,318.91,344.15,17.9,15.4,0.110,201315.6,201315.6,8562,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438256816,317763.00
07/30/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438256703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257583,317764.00
07/30/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438256703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257583,317765.00
07/30/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438256703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257583,317766.00
07/30/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438256703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257583,317767.00
07/30/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438256703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257583,317768.00
07/30/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438256703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257583,317769.00
07/30/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438256703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257583,317770.00
07/30/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438256703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257583,317771.00
07/30/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438256703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257583,317772.00
07/30/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438256703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257583,317773.00
07/30/2015 08:00,2,0.961,ACTIVE,210.80,341.15,59.949,1438257603,"201051344000955","174011321042388",29.24,22.30,0,326.12,353.17,28.5,25.6,0.243,200072.4,200072.4,8577,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257678,317774.00
07/30/2015 08:00,2,0.771,ACTIVE,211.93,342.95,59.938,1438257603,"274151322000095","174011321042388",29.18,23.50,0,330.03,349.26,22.8,20.1,0.137,499687.8,499687.8,9475,0,0,0,L,1151911521,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257679,317775.00
07/30/2015 08:00,2,0.924,ACTIVE,211.25,341.75,59.954,1438257603,"201051344000868","174011321042388",28.63,21.30,0,326.72,352.87,26.9,24.0,0.217,186671.1,186671.1,8584,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257680,317776.00
07/30/2015 08:00,2,0.879,ACTIVE,211.93,342.65,59.954,1438257603,"201051344000853","174011321042388",28.96,21.50,0,328.52,353.17,25.8,23.0,0.194,193045.8,193045.8,8588,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257681,317777.00
07/30/2015 08:00,2,0.859,ACTIVE,211.93,341.45,59.981,1438257603,"201051344000582","174011321042388",29.00,21.50,0,327.92,351.97,25.3,22.5,0.190,192624.1,192624.1,8562,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257682,317778.00
07/30/2015 08:00,2,0.930,ACTIVE,211.48,341.45,59.949,1438257603,"201051344000469","174011321042388",29.06,21.00,0,325.22,353.47,27.4,24.5,0.217,188323.3,188323.3,8577,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257683,317779.00
07/30/2015 08:00,2,0.912,ACTIVE,211.25,342.95,59.959,1438257603,"201051344000988","174011321042388",28.90,22.00,0,325.82,354.97,26.8,23.9,0.217,187612.1,187612.1,8565,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257684,317780.00
07/30/2015 08:00,2,0.908,ACTIVE,211.70,342.05,59.970,1438257603,"201051344001158","174011321042388",28.41,21.50,0,327.02,353.77,26.2,23.4,0.225,193454.6,193454.6,8566,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257685,317781.00
07/30/2015 08:00,2,0.873,ACTIVE,211.48,341.15,59.949,1438257603,"201051344001025","174011321042388",28.96,21.80,0,327.32,352.57,25.6,22.8,0.181,197535.3,197535.3,8570,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257685,317782.00
07/30/2015 08:00,2,0.881,ACTIVE,211.48,341.15,59.944,1438257603,"201051344000569","174011321042388",29.26,21.80,0,327.32,352.57,26.1,23.3,0.190,200844.5,200844.5,8586,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257686,317783.00
07/30/2015 08:00,2,0.525,ACTIVE,211.93,400.66,59.949,1438257603,"274151322000094","174011321042388",37.81,24.50,0,332.43,420.50,20.1,17.5,0.124,380179.7,380179.7,9973,0,0,0,L,1151911521,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257687,317784.00
07/30/2015 08:00,2,0.881,ACTIVE,211.25,339.95,59.959,1438257603,"201051344000458","174011321042388",28.92,22.30,0,327.32,351.97,25.8,23.0,0.199,196595.6,196595.6,8577,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257688,317785.00
07/30/2015 08:00,2,0.748,ACTIVE,212.83,344.15,59.949,1438257603,"274151322000087","174011321042388",28.23,25.80,0,328.22,349.26,21.4,18.8,0.141,451553.8,451553.8,9423,0,0,0,L,1151911521,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257689,317786.00
07/30/2015 08:00,2,0.830,ACTIVE,212.38,344.45,59.954,1438257603,"274151322000052","174011321042388",28.43,24.30,0,329.13,350.47,23.9,21.1,0.164,482828.8,482828.8,9837,0,0,0,L,1151911521,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257690,317787.00
07/30/2015 08:00,2,0.861,ACTIVE,211.48,341.15,59.954,1438257603,"201051344001145","174011321042388",28.59,21.80,0,328.22,352.57,24.9,22.2,0.181,201728.4,201728.4,8586,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257691,317788.00
07/30/2015 08:00,2,0.879,ACTIVE,211.70,341.45,59.959,1438257603,"201051344000685","174011321042388",28.67,22.00,0,327.02,352.57,25.5,22.7,0.212,200545.9,200545.9,8589,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257692,317789.00
07/30/2015 08:00,2,0.781,ACTIVE,211.70,339.95,59.944,1438257603,"274151322000088","174011321042388",28.31,23.80,0,328.82,349.86,22.4,19.7,0.146,463105.2,463105.2,9443,0,0,0,L,1151911521,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257693,317790.00
07/30/2015 08:00,2,0.930,ACTIVE,211.70,341.75,59.959,1438257603,"201051344000438","174011321042388",29.12,22.00,0,326.72,353.77,27.4,24.6,0.212,200585.7,200585.7,8564,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257694,317791.00
07/30/2015 08:00,2,0.891,ACTIVE,211.25,339.65,59.970,1438257603,"201051344001135","174011321042388",29.10,21.80,0,326.42,351.97,26.2,23.4,0.181,192039.9,192039.9,8549,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257695,317792.00
07/30/2015 08:00,2,0.928,ACTIVE,211.48,341.75,59.965,1438257603,"201051344000417","174011321042388",28.84,22.50,0,325.82,353.17,27.1,24.3,0.203,195899.0,195899.0,8563,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257696,317793.00
07/30/2015 08:00,2,0.922,ACTIVE,211.03,340.25,59.965,1438257603,"201051344000594","174011321042388",28.92,22.50,0,325.22,353.17,27.0,24.2,0.194,197148.2,197148.2,8575,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257697,317794.00
07/30/2015 08:00,2,0.703,ACTIVE,212.38,340.55,59.965,1438257603,"274151322000083","174011321042388",28.92,23.80,0,330.03,348.96,20.6,18.0,0.133,478808.3,478808.3,9867,0,0,0,L,1151911521,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257698,317795.00
07/30/2015 08:00,2,0.830,ACTIVE,211.70,341.45,59.965,1438257603,"201051344000585","174011321042388",28.98,22.00,0,327.32,351.97,24.4,21.6,0.199,196466.2,196466.2,8565,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257699,317796.00
07/30/2015 08:00,2,0.768,ACTIVE,211.93,344.76,59.959,1438257603,"274151322000054","174011321042388",28.96,24.00,0,329.43,349.86,22.5,19.8,0.150,473699.5,473699.5,9433,0,0,0,L,1151911521,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257700,317797.00
07/30/2015 08:00,2,0.945,ACTIVE,211.48,341.15,59.959,1438257603,"201051344001203","174011321042388",29.08,22.00,0,327.32,354.67,27.9,25.0,0.217,197436.8,197436.8,8576,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257700,317798.00
07/30/2015 08:00,2,0.871,ACTIVE,210.80,340.25,59.975,1438257603,"201051344000646","174011321042388",29.36,22.00,0,325.22,352.27,26.0,23.1,0.194,194066.2,194066.2,8561,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257701,317799.00
07/30/2015 08:00,2,0.537,ACTIVE,212.61,405.77,59.954,1438257603,"274151322000068","174011321042388",38.17,25.80,0,334.54,422.90,20.7,18.1,0.124,379376.2,379376.2,9581,0,0,0,L,1151911521,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257702,317800.00
07/30/2015 08:00,2,0.859,ACTIVE,212.83,343.85,59.959,1438257603,"274151322000076","174011321042388",29.68,24.00,0,330.33,351.67,25.9,23.0,0.168,505695.1,505695.1,9844,0,0,0,L,1151911521,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257703,317801.00
07/30/2015 08:00,2,0.951,ACTIVE,211.25,341.15,59.959,1438257603,"201051344000890","174011321042388",29.30,22.50,0,326.12,354.07,28.2,25.3,0.212,198606.5,198606.5,8572,0,0,0,L,1122011218,1,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257704,317802.00
07/30/2015 08:00,2,0.877,ACTIVE,211.25,341.15,59.954,1438257603,"201051344000900","174011321042388",28.96,21.30,0,327.32,352.57,25.8,23.0,0.203,199278.1,199278.1,8594,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257705,317803.00
07/30/2015 08:00,2,0.906,ACTIVE,211.48,342.65,59.959,1438257603,"201051344000633","174011321042388",29.26,21.80,0,326.12,354.37,26.9,24.1,0.203,188413.8,188413.8,8588,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257706,317804.00
07/30/2015 08:00,2,0.893,ACTIVE,211.25,341.45,59.965,1438257603,"201051344000983","174011321042388",29.36,21.80,0,326.72,352.87,26.6,23.8,0.194,196203.3,196203.3,8588,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257707,317805.00
07/30/2015 08:00,2,0.881,ACTIVE,211.70,341.75,59.954,1438257603,"201051344000917","174011321042388",28.88,22.50,0,327.32,352.27,25.8,22.9,0.199,199119.8,199119.8,8590,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257708,317806.00
07/30/2015 08:00,2,0.898,ACTIVE,211.48,340.55,59.965,1438257603,"201051344000648","174011321042388",28.75,21.30,0,328.52,353.17,26.2,23.4,0.203,194529.2,194529.2,8583,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257709,317807.00
07/30/2015 08:00,2,1.045,ACTIVE,211.25,342.65,59.959,1438257603,"201051344001093","174011321042388",28.96,22.50,0,327.32,355.58,30.7,27.7,0.225,197308.7,197308.7,8578,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257709,317808.00
07/30/2015 08:00,2,0.900,ACTIVE,211.70,341.45,59.975,1438257603,"201051344000645","174011321042388",28.75,22.00,0,328.22,352.87,26.2,23.4,0.203,195343.4,195343.4,8588,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257710,317809.00
07/30/2015 08:00,2,0.793,ACTIVE,211.70,343.55,59.954,1438257603,"274151322000085","174011321042388",28.13,23.50,0,330.03,350.17,22.6,19.9,0.150,476194.0,476194.0,9846,0,0,0,L,1151911521,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257711,317810.00
07/30/2015 08:00,2,0.889,ACTIVE,211.25,341.45,59.965,1438257603,"201051344000651","174011321042388",29.08,21.30,0,327.32,352.87,26.2,23.4,0.199,194635.8,194635.8,8570,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257712,317811.00
07/30/2015 08:00,2,0.930,ACTIVE,211.03,340.25,59.959,1438257603,"201051344000867","174011321042388",28.88,22.30,0,327.32,353.17,27.2,24.4,0.199,187247.4,187247.4,8587,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257713,317812.00
07/30/2015 08:00,2,0.945,ACTIVE,210.80,340.55,59.949,1438257603,"201051344001230","174011321042388",28.80,22.30,0,325.82,352.57,27.6,24.7,0.217,198268.9,198268.9,8598,0,0,0,L,1122011218,1,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257714,317813.00
07/30/2015 08:00,2,0.887,ACTIVE,211.25,341.75,59.954,1438257603,"201051344000576","174011321042388",29.00,21.30,0,327.92,353.47,26.0,23.2,0.190,194504.4,194504.4,8603,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257715,317814.00
07/30/2015 08:00,2,0.947,ACTIVE,211.03,341.15,59.965,1438257603,"201051344000579","174011321042388",28.98,22.50,0,327.62,353.77,27.9,25.0,0.221,201320.6,201320.6,8563,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438257716,317815.00
07/30/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438257603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258483,317816.00
07/30/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438257603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258483,317817.00
07/30/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438257603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258483,317818.00
07/30/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438257603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258483,317819.00
07/30/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438257603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258483,317820.00
07/30/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438257603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258483,317821.00
07/30/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438257603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258483,317822.00
07/30/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438257603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258483,317823.00
07/30/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438257603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258483,317824.00
07/30/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438257603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258483,317825.00
07/30/2015 08:15,2,1.416,ACTIVE,212.38,347.16,59.991,1438258503,"201051344000955","174011321042388",29.28,22.80,0,315.00,364.59,42.1,38.7,0.340,200080.4,200080.4,8578,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258578,317826.00
07/30/2015 08:15,2,1.191,ACTIVE,213.74,345.06,59.991,1438258503,"274151322000095","174011321042388",29.72,24.00,0,320.41,359.48,36.0,32.8,0.243,499694.3,499694.3,9476,0,0,0,L,1151911521,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258579,317827.00
07/30/2015 08:15,2,1.350,ACTIVE,212.61,347.16,59.986,1438258503,"201051344000868","174011321042388",29.28,21.80,0,316.80,364.59,40.1,36.7,0.318,186678.6,186678.6,8585,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258580,317828.00
07/30/2015 08:15,2,1.314,ACTIVE,213.29,348.36,60.002,1438258503,"201051344000853","174011321042388",29.38,22.00,0,318.00,365.49,39.1,35.9,0.327,193053.1,193053.1,8589,0,0,0,L,1122011218,1,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258581,317829.00
07/30/2015 08:15,2,1.283,ACTIVE,213.29,348.06,59.991,1438258503,"201051344000582","174011321042388",29.12,22.00,0,318.00,363.99,37.9,34.6,0.301,192631.2,192631.2,8563,0,0,0,L,1122011218,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258582,317830.00
07/30/2015 08:15,2,1.361,ACTIVE,212.83,348.06,60.007,1438258503,"201051344000469","174011321042388",29.44,21.30,0,316.50,365.80,40.7,37.3,0.336,188331.0,188331.0,8578,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258583,317831.00
07/30/2015 08:15,2,1.375,ACTIVE,212.83,348.96,59.986,1438258503,"201051344000988","174011321042388",28.90,22.30,0,315.90,366.70,40.3,37.0,0.323,187619.7,187619.7,8566,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258584,317832.00
07/30/2015 08:15,2,1.418,ACTIVE,212.61,348.06,59.986,1438258503,"201051344001158","174011321042388",19.86,22.00,0,317.10,365.19,29.2,26.3,0.270,193462.0,193462.0,8567,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258585,317833.00
07/30/2015 08:15,2,1.299,ACTIVE,212.61,345.66,59.996,1438258503,"201051344001025","174011321042388",29.48,22.30,0,316.50,363.99,38.8,35.5,0.305,197542.5,197542.5,8571,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258586,317834.00
07/30/2015 08:15,2,1.320,ACTIVE,212.83,347.16,59.996,1438258503,"201051344000569","174011321042388",29.30,22.00,0,317.10,364.29,39.2,35.9,0.318,200851.8,200851.8,8587,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258587,317835.00
07/30/2015 08:15,2,0.779,ACTIVE,213.51,418.09,59.986,1438258503,"274151322000094","174011321042388",39.10,25.30,0,333.33,433.42,30.8,27.8,0.212,380185.3,380185.3,9974,0,0,0,L,1151911521,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258588,317836.00
07/30/2015 08:15,2,1.295,ACTIVE,212.83,346.86,60.002,1438258503,"201051344000458","174011321042388",29.52,22.80,0,316.80,363.69,38.7,35.4,0.318,196602.8,196602.8,8578,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258589,317837.00
07/30/2015 08:15,2,1.143,ACTIVE,213.51,351.37,59.986,1438258503,"274151322000087","174011321042388",28.59,26.80,0,319.81,357.98,33.1,30.0,0.225,451559.9,451559.9,9424,0,0,0,L,1151911521,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258590,317838.00
07/30/2015 08:15,2,1.250,ACTIVE,213.06,345.36,59.991,1438258503,"274151322000052","174011321042388",28.69,25.00,0,318.61,359.48,36.3,33.1,0.243,482835.5,482835.5,9838,0,0,0,L,1151911521,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258591,317839.00
07/30/2015 08:15,2,1.275,ACTIVE,212.83,346.86,59.986,1438258503,"201051344001145","174011321042388",29.18,22.30,0,317.10,363.69,37.7,34.5,0.301,201735.5,201735.5,8587,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258592,317840.00
07/30/2015 08:15,2,1.311,ACTIVE,212.61,347.46,59.959,1438258503,"201051344000685","174011321042388",29.12,22.50,0,317.10,363.69,38.7,35.4,0.327,200553.1,200553.1,8590,0,0,0,L,1122011218,1,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258593,317841.00
07/30/2015 08:15,2,1.197,ACTIVE,212.38,348.66,59.986,1438258503,"274151322000088","174011321042388",28.53,24.30,0,319.51,359.18,34.6,31.5,0.234,463111.5,463111.5,9444,0,0,0,L,1151911521,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258594,317842.00
07/30/2015 08:15,2,1.350,ACTIVE,212.83,347.46,59.986,1438258503,"201051344000438","174011321042388",29.68,22.50,0,318.30,365.49,40.5,37.2,0.323,200593.4,200593.4,8565,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258595,317843.00
07/30/2015 08:15,2,1.312,ACTIVE,212.38,345.96,59.981,1438258503,"201051344001135","174011321042388",29.36,22.00,0,317.40,363.09,39.0,35.7,0.305,192047.3,192047.3,8550,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258595,317844.00
07/30/2015 08:15,2,1.363,ACTIVE,212.83,347.76,59.991,1438258503,"201051344000417","174011321042388",28.75,23.00,0,317.10,364.59,39.7,36.4,0.323,195906.5,195906.5,8564,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258596,317845.00
07/30/2015 08:15,2,1.359,ACTIVE,212.38,347.16,59.981,1438258503,"201051344000594","174011321042388",29.16,22.80,0,317.10,364.29,40.2,36.9,0.327,197155.8,197155.8,8576,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258598,317846.00
07/30/2015 08:15,2,1.104,ACTIVE,213.74,346.56,59.996,1438258503,"274151322000083","174011321042388",29.04,24.50,0,318.61,358.28,32.5,29.4,0.203,478814.2,478814.2,9868,0,0,0,L,1151911521,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258598,317847.00
07/30/2015 08:15,2,1.242,ACTIVE,213.06,347.46,60.007,1438258503,"201051344000585","174011321042388",29.34,22.50,0,318.30,362.19,36.9,33.7,0.278,196473.1,196473.1,8566,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258599,317848.00
07/30/2015 08:15,2,1.191,ACTIVE,212.83,345.06,59.986,1438258503,"274151322000054","174011321042388",28.86,24.50,0,319.51,359.48,34.9,31.7,0.234,473705.9,473705.9,9434,0,0,0,L,1151911521,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258600,317849.00
07/30/2015 08:15,2,1.391,ACTIVE,212.61,346.86,60.007,1438258503,"201051344001203","174011321042388",29.42,22.50,0,316.80,366.40,41.4,38.1,0.340,197444.6,197444.6,8577,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258601,317850.00
07/30/2015 08:15,2,1.309,ACTIVE,212.16,347.16,59.991,1438258503,"201051344000646","174011321042388",29.18,22.30,0,316.20,363.99,38.7,35.4,0.323,194073.5,194073.5,8562,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258602,317851.00
07/30/2015 08:15,2,0.785,ACTIVE,213.74,422.90,59.986,1438258503,"274151322000068","174011321042388",39.48,26.50,0,332.73,434.33,30.7,27.7,0.194,379381.9,379381.9,9582,0,0,0,L,1151911521,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258603,317852.00
07/30/2015 08:15,2,1.316,ACTIVE,214.19,344.45,59.986,1438258503,"274151322000076","174011321042388",29.74,24.80,0,321.01,361.89,39.7,36.4,0.270,505702.5,505702.5,9845,0,0,0,L,1151911521,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258604,317853.00
07/30/2015 08:15,2,1.406,ACTIVE,212.38,346.86,59.991,1438258503,"201051344000890","174011321042388",29.14,23.30,0,316.50,364.89,41.6,38.2,0.323,198614.4,198614.4,8573,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258605,317854.00
07/30/2015 08:15,2,1.291,ACTIVE,212.38,347.46,59.981,1438258503,"201051344000900","174011321042388",29.84,21.50,0,316.50,364.29,39.0,35.7,0.309,199285.4,199285.4,8595,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258606,317855.00
07/30/2015 08:15,2,1.369,ACTIVE,212.83,349.26,59.996,1438258503,"201051344000633","174011321042388",28.88,22.30,0,317.10,365.80,40.1,36.8,0.331,188421.4,188421.4,8589,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258607,317856.00
07/30/2015 08:15,2,1.322,ACTIVE,212.61,347.76,59.959,1438258503,"201051344000983","174011321042388",29.66,22.00,0,317.70,364.29,39.7,36.4,0.323,196210.7,196210.7,8589,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258607,317857.00
07/30/2015 08:15,2,1.303,ACTIVE,212.61,347.46,59.986,1438258503,"201051344000917","174011321042388",29.26,23.00,0,317.10,363.99,38.7,35.4,0.314,199127.0,199127.0,8591,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258608,317858.00
07/30/2015 08:15,2,1.316,ACTIVE,212.83,347.16,59.991,1438258503,"201051344000648","174011321042388",29.36,21.50,0,316.80,365.19,39.1,35.8,0.314,194536.5,194536.5,8584,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258609,317859.00
07/30/2015 08:15,2,1.467,ACTIVE,212.61,349.26,59.986,1438258503,"201051344001093","174011321042388",29.80,22.80,0,316.50,367.30,44.3,40.8,0.354,197317.2,197317.2,8579,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258610,317860.00
07/30/2015 08:15,2,1.346,ACTIVE,212.61,347.46,59.986,1438258503,"201051344000645","174011321042388",29.00,22.30,0,317.70,364.59,39.5,36.2,0.314,195350.8,195350.8,8589,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258611,317861.00
07/30/2015 08:15,2,1.186,ACTIVE,213.29,349.56,59.986,1438258503,"274151322000085","174011321042388",28.82,24.00,0,321.01,358.88,34.6,31.5,0.234,476200.4,476200.4,9847,0,0,0,L,1151911521,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258612,317862.00
07/30/2015 08:15,2,1.342,ACTIVE,212.61,347.46,59.986,1438258503,"201051344000651","174011321042388",29.04,21.80,0,317.70,365.19,39.5,36.2,0.309,194643.2,194643.2,8571,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258613,317863.00
07/30/2015 08:15,2,1.361,ACTIVE,212.38,347.16,59.981,1438258503,"201051344000867","174011321042388",29.34,22.50,0,317.40,364.29,40.5,37.2,0.318,187255.0,187255.0,8588,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258614,317864.00
07/30/2015 08:15,2,1.387,ACTIVE,211.93,346.86,59.986,1438258503,"201051344001230","174011321042388",29.16,23.00,0,316.20,364.29,40.9,37.6,0.336,198276.7,198276.7,8599,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258615,317865.00
07/30/2015 08:15,2,1.330,ACTIVE,212.83,349.26,60.023,1438258503,"201051344000576","174011321042388",28.96,21.50,0,317.40,365.19,39.0,35.8,0.309,194511.7,194511.7,8604,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258616,317866.00
07/30/2015 08:15,2,1.377,ACTIVE,212.38,347.76,59.991,1438258503,"201051344000579","174011321042388",29.38,22.80,0,317.70,365.49,41.0,37.6,0.327,201328.3,201328.3,8564,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438258617,317867.00
07/30/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438258503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259384,317868.00
07/30/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438258503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259384,317869.00
07/30/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438258503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259384,317870.00
07/30/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438258503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259384,317871.00
07/30/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438258503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259384,317872.00
07/30/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438258503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259384,317873.00
07/30/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438258503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259384,317874.00
07/30/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438258503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259384,317875.00
07/30/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438258503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259384,317876.00
07/30/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438258503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259384,317877.00
07/30/2015 08:30,2,1.904,ACTIVE,212.38,351.67,59.981,1438259403,"201051344000955","174011321042388",29.44,23.30,0,328.82,374.81,56.8,52.9,0.477,200091.8,200091.8,8579,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259478,317878.00
07/30/2015 08:30,2,1.699,ACTIVE,214.19,346.26,59.975,1438259403,"274151322000095","174011321042388",29.78,25.00,0,334.24,370.60,51.3,47.6,0.336,499704.3,499704.3,9477,0,0,0,L,1151911521,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259480,317879.00
07/30/2015 08:30,2,1.859,ACTIVE,212.83,351.37,59.970,1438259403,"201051344000868","174011321042388",29.12,22.00,0,328.22,375.11,54.9,51.0,0.446,186689.5,186689.5,8586,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259481,317880.00
07/30/2015 08:30,2,1.795,ACTIVE,213.74,352.57,59.975,1438259403,"201051344000853","174011321042388",29.66,22.30,0,333.33,378.12,54.0,50.2,0.446,193063.8,193063.8,8590,0,0,0,L,1122011218,1,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259482,317881.00
07/30/2015 08:30,2,1.764,ACTIVE,213.51,352.27,59.981,1438259403,"201051344000582","174011321042388",29.44,22.50,0,333.33,376.92,52.6,48.8,0.433,192641.6,192641.6,8564,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259482,317882.00
07/30/2015 08:30,2,1.867,ACTIVE,213.51,353.47,59.981,1438259403,"201051344000469","174011321042388",29.44,21.50,0,331.83,379.32,55.7,51.8,0.473,188342.1,188342.1,8579,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259483,317883.00
07/30/2015 08:30,2,1.877,ACTIVE,213.06,354.37,59.981,1438259403,"201051344000988","174011321042388",29.10,22.50,0,332.43,380.52,55.4,51.5,0.455,187630.7,187630.7,8567,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259484,317884.00
07/30/2015 08:30,2,1.826,ACTIVE,213.29,352.57,59.959,1438259403,"201051344001158","174011321042388",29.36,22.30,0,332.73,378.12,54.4,50.5,0.460,193472.8,193472.8,8568,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259485,317885.00
07/30/2015 08:30,2,1.801,ACTIVE,212.83,351.07,60.002,1438259403,"201051344001025","174011321042388",29.34,23.00,0,331.53,375.71,53.5,49.8,0.438,197553.1,197553.1,8572,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259486,317886.00
07/30/2015 08:30,2,1.816,ACTIVE,212.83,351.67,59.970,1438259403,"201051344000569","174011321042388",29.26,22.50,0,333.33,376.92,53.9,50.1,0.446,200862.5,200862.5,8588,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259487,317887.00
07/30/2015 08:30,2,1.119,ACTIVE,213.51,420.50,59.975,1438259403,"274151322000094","174011321042388",38.70,26.30,0,335.74,444.54,43.8,40.4,0.292,380193.8,380193.8,9975,0,0,0,L,1151911521,1,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259488,317888.00
07/30/2015 08:30,2,1.812,ACTIVE,213.06,350.17,59.981,1438259403,"201051344000458","174011321042388",29.22,23.00,0,333.33,376.92,53.6,49.8,0.460,196613.5,196613.5,8579,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259489,317889.00
07/30/2015 08:30,2,1.604,ACTIVE,213.06,347.16,59.965,1438259403,"274151322000087","174011321042388",28.63,28.00,0,334.24,368.50,46.5,42.9,0.314,451568.9,451568.9,9425,0,0,0,L,1151911521,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259490,317890.00
07/30/2015 08:30,2,1.711,ACTIVE,212.61,346.56,59.959,1438259403,"274151322000052","174011321042388",29.06,25.80,0,333.93,369.70,50.3,46.6,0.358,482845.5,482845.5,9839,0,0,0,L,1151911521,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259491,317891.00
07/30/2015 08:30,2,1.762,ACTIVE,212.83,351.37,59.986,1438259403,"201051344001145","174011321042388",29.36,22.80,0,331.83,375.41,52.4,48.6,0.424,201745.8,201745.8,8588,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259492,317892.00
07/30/2015 08:30,2,1.787,ACTIVE,212.83,350.47,59.981,1438259403,"201051344000685","174011321042388",29.50,23.30,0,329.73,373.91,53.5,49.7,0.468,200563.7,200563.7,8591,0,0,0,L,1122011218,1,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259493,317893.00
07/30/2015 08:30,2,1.660,ACTIVE,213.06,353.77,59.959,1438259403,"274151322000088","174011321042388",28.84,25.00,0,334.24,369.40,48.5,44.9,0.327,463121.0,463121.0,9445,0,0,0,L,1151911521,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259494,317894.00
07/30/2015 08:30,2,1.846,ACTIVE,213.06,351.67,59.981,1438259403,"201051344000438","174011321042388",29.60,23.30,0,329.73,377.52,55.3,51.4,0.464,200604.4,200604.4,8566,0,0,0,L,1122011218,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259494,317895.00
07/30/2015 08:30,2,1.789,ACTIVE,212.61,349.86,59.981,1438259403,"201051344001135","174011321042388",29.64,22.50,0,330.03,373.61,53.7,49.9,0.433,192057.9,192057.9,8551,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259495,317896.00
07/30/2015 08:30,2,1.836,ACTIVE,213.06,351.97,59.991,1438259403,"201051344000417","174011321042388",29.12,23.80,0,330.93,376.01,54.2,50.4,0.460,195917.3,195917.3,8565,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259496,317897.00
07/30/2015 08:30,2,1.850,ACTIVE,212.61,351.37,59.981,1438259403,"201051344000594","174011321042388",29.46,23.50,0,328.52,374.51,55.2,51.4,0.451,197166.8,197166.8,8577,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259497,317898.00
07/30/2015 08:30,2,1.564,ACTIVE,212.83,348.96,59.981,1438259403,"274151322000083","174011321042388",29.18,25.30,0,334.24,368.20,46.2,42.7,0.331,478823.2,478823.2,9869,0,0,0,L,1151911521,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259498,317899.00
07/30/2015 08:30,2,1.719,ACTIVE,213.29,351.37,60.018,1438259403,"201051344000585","174011321042388",29.66,23.30,0,333.33,375.11,51.7,47.9,0.420,196483.2,196483.2,8567,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259499,317900.00
07/30/2015 08:30,2,1.662,ACTIVE,212.83,358.58,59.975,1438259403,"274151322000054","174011321042388",29.12,25.30,0,334.84,370.00,49.0,45.3,0.354,473715.4,473715.4,9435,0,0,0,L,1151911521,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259500,317901.00
