ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 08:30,2,1.902,ACTIVE,213.29,351.67,59.991,1438259403,"201051344001203","174011321042388",29.44,23.30,0,330.33,378.42,56.7,52.8,0.473,197455.9,197455.9,8578,0,0,0,L,1122011218,1,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259501,317902.00
07/30/2015 08:30,2,1.799,ACTIVE,212.61,350.77,59.981,1438259403,"201051344000646","174011321042388",29.40,23.00,0,328.52,373.61,53.6,49.8,0.460,194084.1,194084.1,8563,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259502,317903.00
07/30/2015 08:30,2,1.143,ACTIVE,214.64,409.98,59.986,1438259403,"274151322000068","174011321042388",38.11,27.30,0,337.24,443.34,43.9,40.4,0.287,379390.5,379390.5,9583,0,0,0,L,1151911521,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259503,317904.00
07/30/2015 08:30,2,1.846,ACTIVE,213.51,348.96,59.970,1438259403,"274151322000076","174011321042388",29.50,25.50,0,335.14,372.41,55.2,51.3,0.371,505713.4,505713.4,9846,0,0,0,L,1151911521,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259503,317905.00
07/30/2015 08:30,2,1.902,ACTIVE,212.61,350.47,59.981,1438259403,"201051344000890","174011321042388",29.30,24.00,0,329.43,375.41,56.5,52.6,0.468,198625.7,198625.7,8574,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259504,317906.00
07/30/2015 08:30,2,1.818,ACTIVE,212.83,351.97,59.981,1438259403,"201051344000900","174011321042388",29.50,21.80,0,330.33,377.52,54.4,50.5,0.451,199296.2,199296.2,8596,0,0,0,L,1122011218,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259505,317907.00
07/30/2015 08:30,2,1.832,ACTIVE,213.06,353.47,60.018,1438259403,"201051344000633","174011321042388",29.60,22.80,0,332.43,377.82,54.9,51.1,0.468,188432.4,188432.4,8590,0,0,0,L,1122011218,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259506,317908.00
07/30/2015 08:30,2,1.820,ACTIVE,213.06,351.97,59.981,1438259403,"201051344000983","174011321042388",29.68,22.50,0,332.13,376.92,54.7,50.9,0.460,196221.6,196221.6,8590,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259507,317909.00
07/30/2015 08:30,2,1.791,ACTIVE,212.83,351.37,59.965,1438259403,"201051344000917","174011321042388",29.46,23.50,0,331.53,376.01,53.5,49.7,0.451,199137.6,199137.6,8592,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259508,317910.00
07/30/2015 08:30,2,1.799,ACTIVE,213.06,351.07,59.991,1438259403,"201051344000648","174011321042388",29.48,22.00,0,333.93,377.22,53.8,50.0,0.442,194547.2,194547.2,8585,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259509,317911.00
07/30/2015 08:30,2,1.973,ACTIVE,212.83,353.77,59.975,1438259403,"201051344001093","174011321042388",29.68,23.50,0,330.63,380.22,59.4,55.4,0.486,197329.2,197329.2,8580,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259510,317912.00
07/30/2015 08:30,2,1.844,ACTIVE,213.51,352.27,59.986,1438259403,"201051344000645","174011321042388",29.16,22.80,0,332.13,378.12,54.4,50.6,0.438,195361.6,195361.6,8590,0,0,0,L,1122011218,1,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259511,317913.00
07/30/2015 08:30,2,1.670,ACTIVE,213.29,355.58,59.986,1438259403,"274151322000085","174011321042388",28.80,24.80,0,335.44,369.70,48.8,45.1,0.323,476209.9,476209.9,9848,0,0,0,L,1151911521,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259512,317914.00
07/30/2015 08:30,2,1.812,ACTIVE,212.83,350.47,59.959,1438259403,"201051344000651","174011321042388",29.54,22.30,0,332.43,376.92,54.2,50.4,0.433,194654.0,194654.0,8572,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259513,317915.00
07/30/2015 08:30,2,1.857,ACTIVE,212.83,350.77,59.986,1438259403,"201051344000867","174011321042388",29.42,23.00,0,331.23,375.11,55.4,51.5,0.442,187266.1,187266.1,8589,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259514,317916.00
07/30/2015 08:30,2,1.867,ACTIVE,212.16,350.47,59.991,1438259403,"201051344001230","174011321042388",29.50,23.80,0,327.92,373.91,55.8,51.9,0.464,198287.8,198287.8,8600,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259515,317917.00
07/30/2015 08:30,2,1.816,ACTIVE,213.06,352.57,59.986,1438259403,"201051344000576","174011321042388",29.20,22.00,0,333.03,378.72,53.8,50.0,0.438,194522.4,194522.4,8605,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259516,317918.00
07/30/2015 08:30,2,1.867,ACTIVE,212.83,352.57,59.975,1438259403,"201051344000579","174011321042388",29.54,23.30,0,331.23,378.42,55.9,52.0,0.455,201339.5,201339.5,8565,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438259517,317919.00
07/30/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438259403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260283,317920.00
07/30/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438259403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260283,317921.00
07/30/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438259403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260283,317922.00
07/30/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438259403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260283,317923.00
07/30/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438259403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260283,317924.00
07/30/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438259403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260283,317925.00
07/30/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438259403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260283,317926.00
07/30/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438259403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260283,317927.00
07/30/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438259403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260283,317928.00
07/30/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438259403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260283,317929.00
07/30/2015 08:45,2,2.404,ACTIVE,213.51,362.49,59.944,1438260303,"201051344000955","174011321042388",29.60,24.00,0,328.52,393.45,72.1,67.6,0.575,200106.8,200106.8,8580,0,0,0,L,1122011218,1,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260378,317930.00
07/30/2015 08:45,2,2.266,ACTIVE,214.19,348.96,59.944,1438260303,"274151322000095","174011321042388",29.28,26.00,0,333.63,382.33,67.2,62.9,0.402,499718.1,499718.1,9478,0,0,0,L,1151911521,1,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260379,317931.00
07/30/2015 08:45,2,2.355,ACTIVE,213.96,361.29,59.959,1438260303,"201051344000868","174011321042388",29.46,22.50,0,328.82,393.45,70.2,65.9,0.570,186704.1,186704.1,8587,0,0,0,L,1122011218,1,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260381,317932.00
07/30/2015 08:45,2,2.311,ACTIVE,214.87,360.99,59.949,1438260303,"201051344000853","174011321042388",29.64,22.80,0,334.54,394.05,69.3,65.0,0.570,193078.2,193078.2,8591,0,0,0,L,1122011218,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260381,317933.00
07/30/2015 08:45,2,2.271,ACTIVE,214.64,361.59,59.965,1438260303,"201051344000582","174011321042388",29.32,23.00,0,329.73,393.15,67.4,63.1,0.552,192655.5,192655.5,8565,0,0,0,L,1122011218,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260382,317934.00
07/30/2015 08:45,2,2.355,ACTIVE,214.41,361.29,59.949,1438260303,"201051344000469","174011321042388",29.76,22.00,0,332.43,395.25,71.0,66.6,0.588,188356.8,188356.8,8580,0,0,0,L,1122011218,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260383,317935.00
07/30/2015 08:45,2,2.379,ACTIVE,214.19,362.79,59.954,1438260303,"201051344000988","174011321042388",29.38,23.00,0,329.13,395.55,70.8,66.4,0.619,187645.4,187645.4,8568,0,0,0,L,1122011218,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260384,317936.00
07/30/2015 08:45,2,2.355,ACTIVE,214.64,362.19,59.954,1438260303,"201051344001158","174011321042388",29.16,23.00,0,333.03,394.65,69.6,65.3,0.579,193487.2,193487.2,8569,0,0,0,L,1122011218,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260385,317937.00
07/30/2015 08:45,2,2.309,ACTIVE,213.96,360.38,59.965,1438260303,"201051344001025","174011321042388",29.50,23.80,0,330.03,392.55,69.0,64.7,0.539,197567.4,197567.4,8573,0,0,0,L,1122011218,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260386,317938.00
07/30/2015 08:45,2,2.312,ACTIVE,214.19,361.29,59.949,1438260303,"201051344000569","174011321042388",29.60,23.00,0,328.52,393.45,69.3,65.0,0.592,200876.9,200876.9,8589,0,0,0,L,1122011218,1,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260387,317939.00
07/30/2015 08:45,2,1.424,ACTIVE,214.19,421.10,59.954,1438260303,"274151322000094","174011321042388",39.22,27.00,0,335.44,452.06,57.4,53.4,0.398,380205.4,380205.4,9976,0,0,0,L,1151911521,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260388,317940.00
07/30/2015 08:45,2,2.303,ACTIVE,214.41,362.49,59.986,1438260303,"201051344000458","174011321042388",29.52,23.50,0,331.23,393.45,68.9,64.6,0.623,196627.7,196627.7,8580,0,0,0,L,1122011218,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260389,317941.00
07/30/2015 08:45,2,2.088,ACTIVE,214.87,354.97,59.949,1438260303,"274151322000087","174011321042388",28.63,29.80,0,334.24,379.62,60.5,56.5,0.407,451581.4,451581.4,9426,0,0,0,L,1151911521,1,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260390,317942.00
07/30/2015 08:45,2,2.197,ACTIVE,214.41,355.88,59.949,1438260303,"274151322000052","174011321042388",29.18,27.00,0,333.03,381.73,64.9,60.7,0.455,482858.8,482858.8,9840,0,0,0,L,1151911521,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260391,317943.00
07/30/2015 08:45,2,2.264,ACTIVE,213.96,360.99,59.975,1438260303,"201051344001145","174011321042388",29.46,23.50,0,329.43,390.74,67.6,63.4,0.566,201759.8,201759.8,8589,0,0,0,L,1122011218,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260392,317944.00
07/30/2015 08:45,2,2.305,ACTIVE,214.19,363.69,59.949,1438260303,"201051344000685","174011321042388",29.40,23.80,0,328.22,392.85,68.7,64.3,0.597,200577.9,200577.9,8592,0,0,0,L,1122011218,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260393,317945.00
07/30/2015 08:45,2,2.131,ACTIVE,214.64,355.88,59.944,1438260303,"274151322000088","174011321042388",29.22,26.00,0,333.93,380.52,63.0,58.9,0.371,463134.0,463134.0,9446,0,0,0,L,1151911521,1,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260394,317946.00
07/30/2015 08:45,2,2.346,ACTIVE,214.19,362.79,59.954,1438260303,"201051344000438","174011321042388",29.70,24.00,0,329.73,393.75,70.6,66.2,0.610,200619.1,200619.1,8567,0,0,0,L,1122011218,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260394,317947.00
07/30/2015 08:45,2,2.293,ACTIVE,213.74,360.08,59.949,1438260303,"201051344001135","174011321042388",29.52,23.30,0,329.43,392.85,68.5,64.2,0.566,192072.2,192072.2,8552,0,0,0,L,1122011218,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260395,317948.00
07/30/2015 08:45,2,2.297,ACTIVE,214.19,361.29,59.949,1438260303,"201051344000417","174011321042388",29.60,24.80,0,328.52,392.25,68.8,64.5,0.601,195931.7,195931.7,8566,0,0,0,L,1122011218,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260396,317949.00
07/30/2015 08:45,2,2.375,ACTIVE,213.74,360.38,59.959,1438260303,"201051344000594","174011321042388",29.28,24.30,0,327.32,394.35,70.5,66.1,0.601,197181.5,197181.5,8578,0,0,0,L,1122011218,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260397,317950.00
07/30/2015 08:45,2,2.041,ACTIVE,214.87,354.67,59.965,1438260303,"274151322000083","174011321042388",29.28,26.50,0,333.33,379.02,60.6,56.5,0.393,478835.6,478835.6,9870,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260398,317951.00
07/30/2015 08:45,2,2.229,ACTIVE,214.41,359.78,59.949,1438260303,"201051344000585","174011321042388",29.60,24.00,0,330.93,391.34,66.8,62.6,0.544,196497.0,196497.0,8568,0,0,0,L,1122011218,1,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260399,317952.00
07/30/2015 08:45,2,2.150,ACTIVE,214.19,359.18,59.954,1438260303,"274151322000054","174011321042388",29.16,26.00,0,333.03,382.03,63.5,59.4,0.438,473728.5,473728.5,9436,0,0,0,L,1151911521,1,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260400,317953.00
07/30/2015 08:45,2,2.377,ACTIVE,214.41,359.48,59.954,1438260303,"201051344001203","174011321042388",29.86,24.00,0,330.33,395.55,71.9,67.4,0.597,197470.9,197470.9,8579,0,0,0,L,1122011218,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260401,317954.00
07/30/2015 08:45,2,2.289,ACTIVE,213.51,360.99,59.959,1438260303,"201051344000646","174011321042388",29.54,23.80,0,327.62,392.55,68.5,64.2,0.539,194098.3,194098.3,8564,0,0,0,L,1122011218,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260402,317955.00
07/30/2015 08:45,2,1.416,ACTIVE,214.64,431.32,59.954,1438260303,"274151322000068","174011321042388",39.70,28.30,0,334.84,452.66,57.3,53.4,0.371,379402.2,379402.2,9584,0,0,0,L,1151911521,1,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260402,317956.00
07/30/2015 08:45,2,2.352,ACTIVE,214.19,353.47,59.954,1438260303,"274151322000076","174011321042388",29.82,27.00,0,335.14,384.13,71.0,66.6,0.504,505728.1,505728.1,9847,0,0,0,L,1151911521,1,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260403,317957.00
07/30/2015 08:45,2,2.400,ACTIVE,213.74,360.69,59.954,1438260303,"201051344000890","174011321042388",29.48,25.00,0,328.22,394.35,71.7,67.2,0.544,198640.7,198640.7,8575,0,0,0,L,1122011218,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260404,317958.00
07/30/2015 08:45,2,2.309,ACTIVE,214.41,364.59,59.965,1438260303,"201051344000900","174011321042388",29.90,22.30,0,330.33,394.95,70.0,65.6,0.552,199310.6,199310.6,8597,0,0,0,L,1122011218,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260405,317959.00
07/30/2015 08:45,2,2.355,ACTIVE,214.64,362.19,59.954,1438260303,"201051344000633","174011321042388",29.46,23.50,0,332.73,394.65,70.3,65.9,0.592,188447.0,188447.0,8591,0,0,0,L,1122011218,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260406,317960.00
07/30/2015 08:45,2,2.328,ACTIVE,214.64,362.49,59.954,1438260303,"201051344000983","174011321042388",29.72,23.00,0,330.93,394.05,70.0,65.7,0.628,196236.2,196236.2,8591,0,0,0,L,1122011218,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260407,317961.00
07/30/2015 08:45,2,2.268,ACTIVE,214.41,361.89,59.944,1438260303,"201051344000917","174011321042388",29.86,23.80,0,331.83,393.15,68.6,64.3,0.597,199151.8,199151.8,8593,0,0,0,L,1122011218,1,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260408,317962.00
07/30/2015 08:45,2,2.309,ACTIVE,214.41,361.29,59.959,1438260303,"201051344000648","174011321042388",29.44,22.50,0,332.43,394.35,68.9,64.6,0.570,194561.5,194561.5,8586,0,0,0,L,1122011218,1,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260409,317963.00
07/30/2015 08:45,2,2.494,ACTIVE,214.19,362.79,59.954,1438260303,"201051344001093","174011321042388",29.52,24.30,0,331.23,396.75,74.6,70.1,0.588,197344.9,197344.9,8581,0,0,0,L,1122011218,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260410,317964.00
07/30/2015 08:45,2,2.346,ACTIVE,214.41,362.49,59.954,1438260303,"201051344000645","174011321042388",29.40,23.30,0,333.33,394.65,69.9,65.6,0.544,195376.1,195376.1,8591,0,0,0,L,1122011218,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260411,317965.00
07/30/2015 08:45,2,2.139,ACTIVE,214.41,353.77,59.959,1438260303,"274151322000085","174011321042388",29.10,25.80,0,334.24,381.12,63.0,58.9,0.433,476222.9,476222.9,9849,0,0,0,L,1151911521,1,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260412,317966.00
07/30/2015 08:45,2,2.334,ACTIVE,214.19,361.29,59.954,1438260303,"201051344000651","174011321042388",29.48,23.00,0,329.43,392.85,69.7,65.3,0.544,194668.4,194668.4,8573,0,0,0,L,1122011218,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260413,317967.00
07/30/2015 08:45,2,2.377,ACTIVE,214.19,361.29,59.949,1438260303,"201051344000867","174011321042388",29.30,23.80,0,328.82,394.05,70.6,66.2,0.592,187280.7,187280.7,8590,0,0,0,L,1122011218,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260414,317968.00
07/30/2015 08:45,2,2.363,ACTIVE,213.74,360.69,59.949,1438260303,"201051344001230","174011321042388",29.72,24.80,0,327.92,394.05,71.1,66.7,0.592,198302.6,198302.6,8601,0,0,0,L,1122011218,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260415,317969.00
07/30/2015 08:45,2,2.324,ACTIVE,214.64,362.49,59.991,1438260303,"201051344000576","174011321042388",29.32,22.30,0,332.73,394.35,69.0,64.7,0.583,194536.7,194536.7,8606,0,0,0,L,1122011218,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260416,317970.00
07/30/2015 08:45,2,2.383,ACTIVE,214.41,361.89,59.965,1438260303,"201051344000579","174011321042388",29.48,24.00,0,332.43,394.65,71.2,66.8,0.601,201354.3,201354.3,8566,0,0,0,L,1122011218,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438260417,317971.00
07/30/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438260303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261183,317972.00
07/30/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438260303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261183,317973.00
07/30/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438260303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261183,317974.00
07/30/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438260303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261183,317975.00
07/30/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438260303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261183,317976.00
07/30/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438260303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261183,317977.00
07/30/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438260303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261183,317978.00
07/30/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438260303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261183,317979.00
07/30/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438260303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261183,317980.00
07/30/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438260303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261183,317981.00
07/30/2015 09:00,2,2.930,ACTIVE,214.64,347.46,59.996,1438261203,"201051344000955","174011321042388",29.36,26.50,0,329.73,400.06,87.2,82.2,0.420,200125.4,200125.4,8581,0,0,0,L,1122011218,1,122.46,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261278,317982.00
07/30/2015 09:00,2,2.768,ACTIVE,214.87,350.47,59.981,1438261203,"274151322000095","174011321042388",29.58,28.80,0,333.93,387.74,82.8,78.0,0.309,499735.6,499735.6,9479,0,0,0,L,1151911521,1,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261279,317983.00
07/30/2015 09:00,2,2.854,ACTIVE,213.74,346.56,59.996,1438261203,"201051344000868","174011321042388",29.56,24.30,0,333.03,400.06,85.5,80.6,0.393,186722.3,186722.3,8588,0,0,0,L,1122011218,1,122.23,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261280,317984.00
07/30/2015 09:00,2,2.820,ACTIVE,215.09,348.96,59.954,1438261203,"201051344000853","174011321042388",29.74,24.30,0,334.24,400.66,85.0,80.1,0.402,193096.3,193096.3,8592,0,0,0,L,1122011218,1,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261281,317985.00
07/30/2015 09:00,2,2.779,ACTIVE,215.54,348.96,59.991,1438261203,"201051344000582","174011321042388",29.32,25.00,0,333.33,399.46,82.6,77.8,0.376,192673.1,192673.1,8566,0,0,0,L,1122011218,1,123.14,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261282,317986.00
07/30/2015 09:00,2,2.889,ACTIVE,215.54,348.96,59.975,1438261203,"201051344000469","174011321042388",29.52,23.80,0,333.03,401.26,86.4,81.5,0.420,188375.3,188375.3,8581,0,0,0,L,1122011218,1,122.68,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261283,317987.00
07/30/2015 09:00,2,2.928,ACTIVE,215.54,349.86,59.986,1438261203,"201051344000988","174011321042388",29.06,25.30,0,332.13,402.77,86.2,81.3,0.407,187663.8,187663.8,8569,0,0,0,L,1122011218,1,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261284,317988.00
07/30/2015 09:00,2,2.852,ACTIVE,215.54,348.06,59.996,1438261203,"201051344001158","174011321042388",29.34,25.00,0,333.63,401.26,84.8,79.9,0.393,193505.2,193505.2,8570,0,0,0,L,1122011218,1,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261285,317989.00
07/30/2015 09:00,2,2.834,ACTIVE,215.09,346.56,59.981,1438261203,"201051344001025","174011321042388",29.46,26.30,0,333.03,400.66,84.7,79.8,0.389,197585.4,197585.4,8574,0,0,0,L,1122011218,1,122.68,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261286,317990.00
07/30/2015 09:00,2,2.814,ACTIVE,215.54,349.86,59.991,1438261203,"201051344000569","174011321042388",29.78,24.50,0,333.63,400.06,85.0,80.1,0.398,200894.9,200894.9,8590,0,0,0,L,1122011218,1,122.68,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261286,317991.00
07/30/2015 09:00,2,1.705,ACTIVE,215.09,430.12,59.986,1438261203,"274151322000094","174011321042388",40.16,28.30,0,390.74,458.37,69.0,64.7,0.477,380220.1,380220.1,9977,0,0,0,L,1151911521,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261287,317992.00
07/30/2015 09:00,2,2.811,ACTIVE,215.32,347.46,59.986,1438261203,"201051344000458","174011321042388",29.64,25.00,0,333.63,400.06,84.5,79.6,0.393,196645.7,196645.7,8581,0,0,0,L,1122011218,1,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261288,317993.00
07/30/2015 09:00,2,2.564,ACTIVE,214.87,360.08,59.986,1438261203,"274151322000087","174011321042388",28.73,31.50,0,334.24,385.03,74.7,70.1,0.513,451597.1,451597.1,9427,0,0,0,L,1151911521,1,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261289,317994.00
07/30/2015 09:00,2,2.707,ACTIVE,214.64,363.09,59.981,1438261203,"274151322000052","174011321042388",29.02,28.50,0,333.63,387.44,79.5,74.8,0.548,482875.7,482875.7,9841,0,0,0,L,1151911521,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261290,317995.00
07/30/2015 09:00,2,2.773,ACTIVE,214.41,347.46,59.986,1438261203,"201051344001145","174011321042388",29.50,25.30,0,333.33,399.16,82.8,78.0,0.376,201777.4,201777.4,8590,0,0,0,L,1122011218,1,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261291,317996.00
07/30/2015 09:00,2,2.816,ACTIVE,214.41,347.16,59.981,1438261203,"201051344000685","174011321042388",29.46,25.80,0,331.83,398.56,84.0,79.2,0.415,200595.8,200595.8,8593,0,0,0,L,1122011218,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261292,317997.00
07/30/2015 09:00,2,2.668,ACTIVE,214.41,356.48,59.991,1438261203,"274151322000088","174011321042388",28.80,27.30,0,333.93,386.83,77.7,73.1,0.539,463150.4,463150.4,9447,0,0,0,L,1151911521,1,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261293,317998.00
07/30/2015 09:00,2,2.891,ACTIVE,214.64,347.76,59.959,1438261203,"201051344000438","174011321042388",29.28,26.30,0,333.03,399.76,85.8,80.9,0.389,200637.4,200637.4,8568,0,0,0,L,1122011218,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261294,317999.00
07/30/2015 09:00,2,2.844,ACTIVE,214.41,346.26,59.986,1438261203,"201051344001135","174011321042388",29.16,25.30,0,333.03,398.86,84.0,79.2,0.384,192090.1,192090.1,8553,0,0,0,L,1122011218,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261295,318000.00
07/30/2015 09:00,2,2.832,ACTIVE,214.64,347.16,59.981,1438261203,"201051344000417","174011321042388",29.26,27.30,0,333.63,398.56,83.9,79.1,0.402,195949.6,195949.6,8567,0,0,0,L,1122011218,1,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261296,318001.00
07/30/2015 09:00,2,2.873,ACTIVE,214.19,346.56,59.991,1438261203,"201051344000594","174011321042388",29.42,27.00,0,330.63,400.36,85.6,80.7,0.393,197199.7,197199.7,8579,0,0,0,L,1122011218,1,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261297,318002.00
07/30/2015 09:00,2,2.562,ACTIVE,213.96,351.67,59.981,1438261203,"274151322000083","174011321042388",29.10,28.00,0,333.93,384.43,75.6,71.0,0.526,478851.4,478851.4,9871,0,0,0,L,1151911521,1,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261297,318003.00
07/30/2015 09:00,2,2.762,ACTIVE,215.09,347.76,59.991,1438261203,"201051344000585","174011321042388",29.42,26.00,0,332.73,397.35,82.3,77.6,0.376,196514.4,196514.4,8569,0,0,0,L,1122011218,1,122.46,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261298,318004.00
07/30/2015 09:00,2,2.658,ACTIVE,214.41,348.36,59.981,1438261203,"274151322000054","174011321042388",29.14,27.50,0,333.33,387.14,78.3,73.7,0.526,473745.1,473745.1,9437,0,0,0,L,1151911521,1,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261299,318005.00
07/30/2015 09:00,2,2.916,ACTIVE,214.87,347.46,60.002,1438261203,"201051344001203","174011321042388",29.60,26.50,0,333.93,400.96,87.4,82.4,0.415,197489.6,197489.6,8580,0,0,0,L,1122011218,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261300,318006.00
07/30/2015 09:00,2,2.816,ACTIVE,214.19,345.96,59.996,1438261203,"201051344000646","174011321042388",29.38,26.00,0,329.73,397.96,83.8,79.0,0.389,194116.1,194116.1,8565,0,0,0,L,1122011218,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261301,318007.00
07/30/2015 09:00,2,1.820,ACTIVE,215.77,412.38,59.981,1438261203,"274151322000068","174011321042388",38.19,29.50,0,390.14,459.57,70.2,65.8,0.473,379417.0,379417.0,9585,0,0,0,L,1151911521,1,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261302,318008.00
07/30/2015 09:00,2,2.887,ACTIVE,215.54,353.17,59.996,1438261203,"274151322000076","174011321042388",29.72,31.00,0,335.14,389.24,86.8,81.9,0.331,505746.6,505746.6,9848,0,0,0,L,1151911521,1,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261303,318009.00
07/30/2015 09:00,2,2.885,ACTIVE,214.19,347.16,59.991,1438261203,"201051344000890","174011321042388",29.64,27.80,0,330.93,399.46,86.6,81.7,0.393,198659.2,198659.2,8576,0,0,0,L,1122011218,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261304,318010.00
07/30/2015 09:00,2,2.818,ACTIVE,215.09,348.96,59.986,1438261203,"201051344000900","174011321042388",30.04,24.00,0,333.33,400.96,85.7,80.8,0.402,199328.9,199328.9,8598,0,0,0,L,1122011218,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261305,318011.00
07/30/2015 09:00,2,2.889,ACTIVE,215.09,348.36,59.996,1438261203,"201051344000633","174011321042388",29.14,25.30,0,332.73,400.96,85.3,80.4,0.398,188465.2,188465.2,8592,0,0,0,L,1122011218,1,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261306,318012.00
07/30/2015 09:00,2,2.828,ACTIVE,215.09,348.36,59.986,1438261203,"201051344000983","174011321042388",29.86,25.00,0,333.33,400.06,85.5,80.6,0.389,196254.4,196254.4,8592,0,0,0,L,1122011218,1,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261307,318013.00
07/30/2015 09:00,2,2.834,ACTIVE,214.87,346.26,59.996,1438261203,"201051344000917","174011321042388",29.24,25.50,0,332.73,399.76,84.0,79.1,0.398,199169.7,199169.7,8594,0,0,0,L,1122011218,1,122.46,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261308,318014.00
07/30/2015 09:00,2,2.779,ACTIVE,215.32,348.36,59.991,1438261203,"201051344000648","174011321042388",29.82,24.00,0,333.33,400.06,84.0,79.1,0.389,194579.4,194579.4,8587,0,0,0,L,1122011218,1,122.46,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261309,318015.00
07/30/2015 09:00,2,3.006,ACTIVE,214.64,348.36,59.991,1438261203,"201051344001093","174011321042388",29.50,26.30,0,333.33,399.76,89.8,84.8,0.411,197364.2,197364.2,8582,0,0,0,L,1122011218,1,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261310,318016.00
07/30/2015 09:00,2,2.893,ACTIVE,215.54,348.06,60.007,1438261203,"201051344000645","174011321042388",29.18,25.00,0,333.03,400.06,85.4,80.5,0.389,195394.3,195394.3,8592,0,0,0,L,1122011218,1,123.36,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261311,318017.00
07/30/2015 09:00,2,2.660,ACTIVE,214.41,367.60,59.981,1438261203,"274151322000085","174011321042388",28.86,27.00,0,334.84,385.63,77.7,73.1,0.544,476239.3,476239.3,9850,0,0,0,L,1151911521,1,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261311,318018.00
07/30/2015 09:00,2,2.844,ACTIVE,215.09,348.06,59.996,1438261203,"201051344000651","174011321042388",29.54,24.80,0,333.03,399.46,85.2,80.3,0.389,194686.6,194686.6,8574,0,0,0,L,1122011218,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261312,318019.00
07/30/2015 09:00,2,2.867,ACTIVE,215.09,348.06,60.007,1438261203,"201051344000867","174011321042388",29.50,25.80,0,333.93,399.76,85.7,80.8,0.389,187299.1,187299.1,8591,0,0,0,L,1122011218,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261313,318020.00
07/30/2015 09:00,2,2.891,ACTIVE,214.19,346.86,60.002,1438261203,"201051344001230","174011321042388",29.48,27.30,0,330.63,399.46,86.2,81.3,0.415,198321.0,198321.0,8602,0,0,0,L,1122011218,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261314,318021.00
07/30/2015 09:00,2,2.838,ACTIVE,215.54,350.17,60.034,1438261203,"201051344000576","174011321042388",29.46,24.00,0,333.93,401.86,84.7,79.8,0.393,194554.7,194554.7,8607,0,0,0,L,1122011218,1,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261315,318022.00
07/30/2015 09:00,2,2.895,ACTIVE,214.87,348.06,60.007,1438261203,"201051344000579","174011321042388",29.42,26.00,0,333.93,401.26,86.3,81.4,0.398,201372.7,201372.7,8567,0,0,0,L,1122011218,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438261316,318023.00
07/30/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438261203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262083,318024.00
07/30/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438261203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262083,318025.00
07/30/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438261203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262083,318026.00
07/30/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438261203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262083,318027.00
07/30/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438261203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262083,318028.00
07/30/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438261203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262083,318029.00
07/30/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438261203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262083,318030.00
07/30/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438261203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262083,318031.00
07/30/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438261203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262083,318032.00
07/30/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438261203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262083,318033.00
07/30/2015 09:15,2,3.459,ACTIVE,214.64,347.16,59.986,1438262103,"201051344000955","174011321042388",29.20,28.00,0,330.33,370.00,102.3,96.8,0.482,200147.8,200147.8,8582,0,0,0,L,1122011218,1,122.23,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262179,318034.00
07/30/2015 09:15,2,3.289,ACTIVE,215.09,354.37,59.975,1438262103,"274151322000095","174011321042388",29.60,32.20,0,333.33,365.49,98.5,93.1,0.371,499757.0,499757.0,9480,0,0,0,L,1151911521,1,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262180,318035.00
07/30/2015 09:15,2,3.393,ACTIVE,215.09,348.36,59.981,1438262103,"201051344000868","174011321042388",29.42,25.30,0,330.93,370.60,101.1,95.7,0.464,186744.3,186744.3,8589,0,0,0,L,1122011218,1,122.68,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262181,318036.00
07/30/2015 09:15,2,3.328,ACTIVE,216.45,349.86,59.981,1438262103,"201051344000853","174011321042388",29.90,26.00,0,334.54,373.31,100.8,95.4,0.477,193118.2,193118.2,8593,0,0,0,L,1122011218,1,123.81,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262182,318037.00
07/30/2015 09:15,2,3.312,ACTIVE,215.77,348.96,59.986,1438262103,"201051344000582","174011321042388",29.26,26.00,0,333.33,372.41,98.2,92.8,0.460,192694.4,192694.4,8567,0,0,0,L,1122011218,1,123.14,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262183,318038.00
07/30/2015 09:15,2,3.391,ACTIVE,216.00,349.26,59.944,1438262103,"201051344000469","174011321042388",29.72,24.80,0,332.43,374.21,102.0,96.6,0.495,188397.5,188397.5,8582,0,0,0,L,1122011218,1,122.68,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262184,318039.00
07/30/2015 09:15,2,3.430,ACTIVE,216.00,350.77,59.981,1438262103,"201051344000988","174011321042388",29.32,26.30,0,332.73,374.51,101.9,96.4,0.477,187686.0,187686.0,8570,0,0,0,L,1122011218,1,122.91,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262185,318040.00
07/30/2015 09:15,2,3.342,ACTIVE,216.00,348.96,59.986,1438262103,"201051344001158","174011321042388",29.62,25.80,0,333.63,373.61,100.2,94.8,0.473,193527.1,193527.1,8571,0,0,0,L,1122011218,1,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262186,318041.00
07/30/2015 09:15,2,3.373,ACTIVE,215.09,347.76,59.975,1438262103,"201051344001025","174011321042388",29.28,27.80,0,333.03,371.51,100.1,94.7,0.455,197607.1,197607.1,8575,0,0,0,L,1122011218,1,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262187,318042.00
07/30/2015 09:15,2,3.297,ACTIVE,215.77,349.56,59.970,1438262103,"201051344000569","174011321042388",30.06,26.30,0,332.73,373.31,100.4,95.0,0.473,200916.8,200916.8,8591,0,0,0,L,1122011218,1,122.68,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262188,318043.00
07/30/2015 09:15,2,2.021,ACTIVE,214.41,432.22,59.975,1438262103,"274151322000094","174011321042388",40.73,32.20,0,391.34,470.99,83.3,78.5,0.318,380238.1,380238.1,9978,0,0,0,L,1151911521,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262188,318044.00
07/30/2015 09:15,2,3.348,ACTIVE,215.77,346.86,59.986,1438262103,"201051344000458","174011321042388",29.48,27.00,0,333.63,372.41,99.9,94.5,0.482,196667.4,196667.4,8582,0,0,0,L,1122011218,1,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262189,318045.00
07/30/2015 09:15,2,3.064,ACTIVE,214.87,352.87,59.975,1438262103,"274151322000087","174011321042388",28.69,35.80,0,332.43,379.62,89.0,84.0,0.318,451616.4,451616.4,9428,0,0,0,L,1151911521,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262190,318046.00
07/30/2015 09:15,2,3.178,ACTIVE,214.64,344.45,59.986,1438262103,"274151322000052","174011321042388",29.28,33.00,0,333.33,380.82,94.2,88.9,0.362,482896.2,482896.2,9842,0,0,0,L,1151911521,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262191,318047.00
07/30/2015 09:15,2,3.336,ACTIVE,214.87,347.46,59.996,1438262103,"201051344001145","174011321042388",29.10,26.50,0,333.33,372.41,98.4,93.0,0.451,201798.8,201798.8,8591,0,0,0,L,1122011218,1,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262192,318048.00
07/30/2015 09:15,2,3.344,ACTIVE,214.87,347.76,59.981,1438262103,"201051344000685","174011321042388",29.38,27.00,0,330.33,370.30,99.5,94.1,0.486,200617.4,200617.4,8594,0,0,0,L,1122011218,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262193,318049.00
