ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 09:15,2,3.170,ACTIVE,214.41,344.15,60.002,1438262103,"274151322000088","174011321042388",28.82,31.00,0,333.33,380.52,92.4,87.2,0.340,463170.5,463170.5,9448,0,0,0,L,1151911521,1,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262194,318050.00
07/30/2015 09:15,2,3.340,ACTIVE,215.09,348.66,59.986,1438262103,"201051344000438","174011321042388",29.84,27.50,0,332.73,372.41,101.0,95.6,0.473,200659.5,200659.5,8569,0,0,0,L,1122011218,1,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262195,318051.00
07/30/2015 09:15,2,3.367,ACTIVE,215.09,347.76,59.986,1438262103,"201051344001135","174011321042388",29.20,26.00,0,331.23,370.00,99.6,94.2,0.460,192111.7,192111.7,8554,0,0,0,L,1122011218,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262196,318052.00
07/30/2015 09:15,2,3.326,ACTIVE,214.87,348.06,59.996,1438262103,"201051344000417","174011321042388",29.38,29.00,0,332.73,371.51,99.1,93.7,0.468,195971.2,195971.2,8568,0,0,0,L,1122011218,1,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262197,318053.00
07/30/2015 09:15,2,3.373,ACTIVE,214.41,348.06,59.996,1438262103,"201051344000594","174011321042388",29.66,28.50,0,328.82,370.60,101.4,96.0,0.473,197221.7,197221.7,8580,0,0,0,L,1122011218,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262198,318054.00
07/30/2015 09:15,2,3.066,ACTIVE,214.64,346.86,59.991,1438262103,"274151322000083","174011321042388",29.10,32.40,0,333.33,379.92,90.4,85.3,0.362,478870.9,478870.9,9872,0,0,0,L,1151911521,1,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262199,318055.00
07/30/2015 09:15,2,3.283,ACTIVE,215.32,349.26,59.996,1438262103,"201051344000585","174011321042388",29.46,27.80,0,333.03,372.41,98.0,92.7,0.460,196535.6,196535.6,8570,0,0,0,L,1122011218,1,122.46,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262199,318056.00
07/30/2015 09:15,2,3.197,ACTIVE,214.41,354.97,60.007,1438262103,"274151322000054","174011321042388",28.80,31.50,0,333.63,381.42,93.2,88.0,0.354,473765.3,473765.3,9438,0,0,0,L,1151911521,1,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262200,318057.00
07/30/2015 09:15,2,3.449,ACTIVE,215.09,347.46,59.986,1438262103,"201051344001203","174011321042388",29.54,27.80,0,333.03,373.61,103.3,97.8,0.486,197512.1,197512.1,8581,0,0,0,L,1122011218,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262201,318058.00
07/30/2015 09:15,2,3.336,ACTIVE,214.41,347.46,59.991,1438262103,"201051344000646","174011321042388",29.38,27.50,0,329.43,370.30,99.3,93.9,0.473,194137.7,194137.7,8566,0,0,0,L,1122011218,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262202,318059.00
07/30/2015 09:15,2,2.148,ACTIVE,215.54,417.19,60.007,1438262103,"274151322000068","174011321042388",39.10,33.30,0,395.25,466.49,85.6,80.7,0.318,379435.1,379435.1,9586,0,0,0,L,1151911521,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262203,318060.00
07/30/2015 09:15,2,3.410,ACTIVE,215.09,353.17,59.986,1438262103,"274151322000076","174011321042388",29.64,32.60,0,334.54,366.70,102.3,96.9,0.384,505768.9,505768.9,9849,0,0,0,L,1151911521,1,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262204,318061.00
07/30/2015 09:15,2,3.430,ACTIVE,214.64,347.46,60.012,1438262103,"201051344000890","174011321042388",29.38,29.80,0,330.03,370.90,102.0,96.5,0.473,198681.5,198681.5,8577,0,0,0,L,1122011218,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262205,318062.00
07/30/2015 09:15,2,3.395,ACTIVE,215.32,348.96,59.996,1438262103,"201051344000900","174011321042388",29.54,25.30,0,332.43,373.31,101.6,96.1,0.473,199351.0,199351.0,8599,0,0,0,L,1122011218,1,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262206,318063.00
07/30/2015 09:15,2,3.373,ACTIVE,214.41,348.36,59.996,1438262103,"201051344000633","174011321042388",29.56,27.30,0,332.43,373.61,101.0,95.5,0.482,188487.1,188487.1,8593,0,0,0,L,1122011218,1,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262207,318064.00
07/30/2015 09:15,2,3.379,ACTIVE,215.54,347.16,59.991,1438262103,"201051344000983","174011321042388",29.62,26.00,0,332.73,373.31,101.3,95.9,0.477,196276.4,196276.4,8593,0,0,0,L,1122011218,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262208,318065.00
07/30/2015 09:15,2,3.334,ACTIVE,215.09,348.96,60.018,1438262103,"201051344000917","174011321042388",29.50,27.50,0,331.83,372.71,99.6,94.2,0.468,199191.4,199191.4,8595,0,0,0,L,1122011218,1,122.46,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262209,318066.00
07/30/2015 09:15,2,3.303,ACTIVE,215.32,348.06,59.996,1438262103,"201051344000648","174011321042388",29.70,25.50,0,333.63,373.61,99.3,93.9,0.468,194601.0,194601.0,8588,0,0,0,L,1122011218,1,122.46,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262209,318067.00
07/30/2015 09:15,2,3.537,ACTIVE,214.87,348.96,60.034,1438262103,"201051344001093","174011321042388",29.46,27.80,0,332.73,374.51,105.6,100.0,0.482,197387.2,197387.2,8583,0,0,0,L,1122011218,1,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262211,318068.00
07/30/2015 09:15,2,3.402,ACTIVE,215.54,348.36,60.007,1438262103,"201051344000645","174011321042388",29.36,26.30,0,333.63,373.61,101.2,95.7,0.460,195416.3,195416.3,8593,0,0,0,L,1122011218,1,123.14,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262211,318069.00
07/30/2015 09:15,2,3.143,ACTIVE,214.41,351.97,59.991,1438262103,"274151322000085","174011321042388",29.16,30.30,0,333.93,380.82,92.7,87.6,0.354,476259.4,476259.4,9851,0,0,0,L,1151911521,1,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262212,318070.00
07/30/2015 09:15,2,3.391,ACTIVE,215.32,347.76,59.996,1438262103,"201051344000651","174011321042388",29.36,26.30,0,333.03,373.01,100.8,95.4,0.464,194708.5,194708.5,8575,0,0,0,L,1122011218,1,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262213,318071.00
07/30/2015 09:15,2,3.420,ACTIVE,215.09,346.86,60.007,1438262103,"201051344000867","174011321042388",29.26,27.50,0,330.93,370.30,101.4,95.9,0.468,187321.1,187321.1,8592,0,0,0,L,1122011218,1,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262214,318072.00
07/30/2015 09:15,2,3.377,ACTIVE,214.41,346.26,59.996,1438262103,"201051344001230","174011321042388",29.76,29.00,0,328.82,369.70,101.8,96.3,0.486,198343.2,198343.2,8603,0,0,0,L,1122011218,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262215,318073.00
07/30/2015 09:15,2,3.332,ACTIVE,215.54,349.56,59.965,1438262103,"201051344000576","174011321042388",29.74,25.00,0,333.93,373.61,100.3,94.9,0.460,194576.5,194576.5,8608,0,0,0,L,1122011218,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262216,318074.00
07/30/2015 09:15,2,3.422,ACTIVE,215.54,348.66,59.996,1438262103,"201051344000579","174011321042388",29.32,27.50,0,333.33,373.61,101.6,96.2,0.482,201394.9,201394.9,8568,0,0,0,L,1122011218,1,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262217,318075.00
07/30/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438262103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262983,318076.00
07/30/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438262103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262983,318077.00
07/30/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438262103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262983,318078.00
07/30/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438262103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262983,318079.00
07/30/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438262103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262983,318080.00
07/30/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438262103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262983,318081.00
07/30/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438262103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262983,318082.00
07/30/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438262103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262983,318083.00
07/30/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438262103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262983,318084.00
07/30/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438262103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438262983,318085.00
07/30/2015 09:30,2,3.984,ACTIVE,215.77,349.86,59.933,1438263003,"201051344000955","174011321042388",29.12,28.80,0,332.73,378.12,117.5,111.5,0.557,200173.8,200173.8,8583,0,0,0,L,1122011218,1,122.91,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263078,318086.00
07/30/2015 09:30,2,3.838,ACTIVE,215.32,352.87,59.954,1438263003,"274151322000095","174011321042388",29.42,33.50,0,334.24,370.60,114.3,108.4,0.429,499782.2,499782.2,9481,0,0,0,L,1151911521,1,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263079,318087.00
07/30/2015 09:30,2,3.896,ACTIVE,216.22,351.37,59.959,1438263003,"201051344000868","174011321042388",29.48,26.00,0,333.33,379.32,116.2,110.3,0.530,186770.0,186770.0,8590,0,0,0,L,1122011218,1,123.36,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263080,318088.00
07/30/2015 09:30,2,3.918,ACTIVE,217.35,351.97,59.970,1438263003,"201051344000853","174011321042388",29.32,26.30,0,333.93,378.42,116.3,110.4,0.544,193143.9,193143.9,8594,0,0,0,L,1122011218,1,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263081,318089.00
07/30/2015 09:30,2,3.838,ACTIVE,216.67,350.77,59.944,1438263003,"201051344000582","174011321042388",29.20,27.30,0,333.93,379.02,113.5,107.7,0.530,192719.4,192719.4,8568,0,0,0,L,1122011218,1,123.59,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263082,318090.00
07/30/2015 09:30,2,3.938,ACTIVE,216.90,350.47,59.954,1438263003,"201051344000469","174011321042388",29.46,25.00,0,333.03,379.02,117.5,111.5,0.579,188423.4,188423.4,8583,0,0,0,L,1122011218,1,123.36,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263083,318091.00
07/30/2015 09:30,2,3.967,ACTIVE,216.90,351.97,59.959,1438263003,"201051344000988","174011321042388",29.12,26.80,0,332.73,379.02,117.0,111.0,0.544,187711.8,187711.8,8571,0,0,0,L,1122011218,1,123.36,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263084,318092.00
07/30/2015 09:30,2,3.889,ACTIVE,216.90,350.77,59.954,1438263003,"201051344001158","174011321042388",29.28,27.00,0,333.33,377.82,115.3,109.3,0.544,193552.5,193552.5,8572,0,0,0,L,1122011218,1,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263085,318093.00
07/30/2015 09:30,2,3.891,ACTIVE,216.22,349.56,59.965,1438263003,"201051344001025","174011321042388",29.44,29.30,0,333.33,378.72,115.9,110.0,0.535,197632.7,197632.7,8576,0,0,0,L,1122011218,1,123.14,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263086,318094.00
07/30/2015 09:30,2,3.838,ACTIVE,216.00,349.86,59.965,1438263003,"201051344000569","174011321042388",29.82,26.80,0,333.33,379.02,115.9,109.9,0.544,200942.3,200942.3,8592,0,0,0,L,1122011218,1,122.91,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263087,318095.00
07/30/2015 09:30,2,2.479,ACTIVE,215.54,424.71,59.959,1438263003,"274151322000094","174011321042388",38.72,33.80,0,399.16,449.65,97.9,92.5,0.384,380259.5,380259.5,9979,0,0,0,L,1151911521,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263088,318096.00
07/30/2015 09:30,2,3.854,ACTIVE,216.67,351.07,59.954,1438263003,"201051344000458","174011321042388",29.46,27.50,0,333.63,378.12,115.0,109.1,0.561,196692.8,196692.8,8583,0,0,0,L,1122011218,1,123.59,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263089,318097.00
07/30/2015 09:30,2,3.598,ACTIVE,215.54,357.08,59.954,1438263003,"274151322000087","174011321042388",28.29,39.30,0,334.24,367.00,103.0,97.5,0.389,451639.0,451639.0,9429,0,0,0,L,1151911521,1,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263090,318098.00
07/30/2015 09:30,2,3.678,ACTIVE,215.32,346.26,59.970,1438263003,"274151322000052","174011321042388",29.18,35.00,0,333.63,368.80,108.7,103.0,0.424,482920.2,482920.2,9843,0,0,0,L,1151911521,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263091,318099.00
07/30/2015 09:30,2,3.822,ACTIVE,215.54,348.36,59.949,1438263003,"201051344001145","174011321042388",29.36,27.50,0,333.93,377.52,113.8,107.9,0.521,201823.8,201823.8,8592,0,0,0,L,1122011218,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263092,318100.00
07/30/2015 09:30,2,3.900,ACTIVE,215.32,349.86,59.959,1438263003,"201051344000685","174011321042388",29.06,28.00,0,333.33,377.82,114.8,108.8,0.566,200642.7,200642.7,8595,0,0,0,L,1122011218,1,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263093,318101.00
07/30/2015 09:30,2,3.672,ACTIVE,215.32,343.55,59.944,1438263003,"274151322000088","174011321042388",28.78,32.20,0,333.63,368.50,107.1,101.5,0.402,463194.0,463194.0,9449,0,0,0,L,1151911521,1,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263094,318102.00
07/30/2015 09:30,2,3.865,ACTIVE,216.00,350.77,59.949,1438263003,"201051344000438","174011321042388",29.68,28.80,0,333.63,379.32,116.2,110.2,0.548,200685.2,200685.2,8570,0,0,0,L,1122011218,1,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263095,318103.00
07/30/2015 09:30,2,3.893,ACTIVE,215.77,349.26,59.959,1438263003,"201051344001135","174011321042388",29.02,27.00,0,333.03,377.82,114.5,108.6,0.530,192137.0,192137.0,8555,0,0,0,L,1122011218,1,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263096,318104.00
07/30/2015 09:30,2,3.881,ACTIVE,215.77,349.56,59.965,1438263003,"201051344000417","174011321042388",28.92,30.80,0,332.73,378.12,113.8,107.9,0.548,195996.3,195996.3,8569,0,0,0,L,1122011218,1,122.91,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263097,318105.00
07/30/2015 09:30,2,3.938,ACTIVE,215.54,349.86,59.959,1438263003,"201051344000594","174011321042388",29.08,29.80,0,331.83,376.62,116.0,110.0,0.544,197247.4,197247.4,8581,0,0,0,L,1122011218,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263098,318106.00
07/30/2015 09:30,2,3.576,ACTIVE,215.54,348.66,59.975,1438263003,"274151322000083","174011321042388",28.98,34.00,0,333.63,367.90,104.9,99.3,0.415,478894.0,478894.0,9873,0,0,0,L,1151911521,1,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263099,318107.00
07/30/2015 09:30,2,3.754,ACTIVE,216.45,349.86,59.965,1438263003,"201051344000585","174011321042388",29.88,28.50,0,333.63,377.22,113.7,107.8,0.526,196560.6,196560.6,8571,0,0,0,L,1122011218,1,123.14,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263099,318108.00
07/30/2015 09:30,2,3.707,ACTIVE,215.54,358.58,59.954,1438263003,"274151322000054","174011321042388",28.75,33.30,0,333.63,368.80,107.8,102.1,0.398,473789.0,473789.0,9439,0,0,0,L,1151911521,1,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263100,318109.00
07/30/2015 09:30,2,3.994,ACTIVE,216.22,350.77,59.975,1438263003,"201051344001203","174011321042388",29.28,29.00,0,333.33,380.22,118.5,112.5,0.561,197538.3,197538.3,8582,0,0,0,L,1122011218,1,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263101,318110.00
07/30/2015 09:30,2,3.855,ACTIVE,215.32,349.56,59.970,1438263003,"201051344000646","174011321042388",29.28,29.00,0,330.33,377.82,114.3,108.4,0.544,194162.9,194162.9,8567,0,0,0,L,1122011218,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263102,318111.00
07/30/2015 09:30,2,2.463,ACTIVE,216.22,426.21,59.965,1438263003,"274151322000068","174011321042388",39.18,35.20,0,400.06,451.76,97.1,91.8,0.362,379456.5,379456.5,9587,0,0,0,L,1151911521,1,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263104,318112.00
07/30/2015 09:30,2,3.957,ACTIVE,216.22,360.99,59.975,1438263003,"274151322000076","174011321042388",29.44,34.50,0,333.93,370.60,118.0,111.9,0.455,505795.0,505795.0,9850,0,0,0,L,1151911521,1,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263105,318113.00
07/30/2015 09:30,2,3.932,ACTIVE,215.54,348.66,59.970,1438263003,"201051344000890","174011321042388",29.44,31.00,0,332.13,377.52,117.2,111.2,0.544,198707.4,198707.4,8578,0,0,0,L,1122011218,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263105,318114.00
07/30/2015 09:30,2,3.865,ACTIVE,216.45,351.37,59.970,1438263003,"201051344000900","174011321042388",29.92,25.80,0,333.63,379.32,117.1,111.1,0.539,199376.9,199376.9,8600,0,0,0,L,1122011218,1,123.81,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263106,318115.00
07/30/2015 09:30,2,3.871,ACTIVE,216.45,351.37,59.986,1438263003,"201051344000633","174011321042388",29.50,27.80,0,333.03,378.42,115.6,109.7,0.552,188512.7,188512.7,8594,0,0,0,L,1122011218,1,123.59,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263107,318116.00
07/30/2015 09:30,2,3.867,ACTIVE,216.67,352.87,59.981,1438263003,"201051344000983","174011321042388",29.80,26.50,0,333.03,379.32,116.6,110.6,0.557,196302.2,196302.2,8594,0,0,0,L,1122011218,1,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263108,318117.00
07/30/2015 09:30,2,3.861,ACTIVE,216.00,350.77,59.981,1438263003,"201051344000917","174011321042388",29.44,28.30,0,331.83,378.72,115.1,109.2,0.544,199216.8,199216.8,8596,0,0,0,L,1122011218,1,123.14,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263109,318118.00
07/30/2015 09:30,2,3.852,ACTIVE,216.45,351.07,59.959,1438263003,"201051344000648","174011321042388",29.32,26.00,0,333.93,378.42,114.3,108.4,0.530,194626.2,194626.2,8589,0,0,0,L,1122011218,1,123.14,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263110,318119.00
07/30/2015 09:30,2,4.023,ACTIVE,216.22,350.47,59.986,1438263003,"201051344001093","174011321042388",29.58,28.80,0,333.33,380.52,120.4,114.3,0.548,197414.0,197414.0,8584,0,0,0,L,1122011218,1,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263111,318120.00
07/30/2015 09:30,2,3.902,ACTIVE,216.67,351.07,59.991,1438263003,"201051344000645","174011321042388",29.38,27.00,0,333.93,378.12,116.1,110.1,0.526,195442.0,195442.0,8594,0,0,0,L,1122011218,1,123.81,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263112,318121.00
07/30/2015 09:30,2,3.664,ACTIVE,215.54,348.36,59.996,1438263003,"274151322000085","174011321042388",28.94,32.00,0,334.24,369.10,107.3,101.6,0.411,476283.0,476283.0,9852,0,0,0,L,1151911521,1,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263113,318122.00
07/30/2015 09:30,2,3.904,ACTIVE,216.45,350.17,59.991,1438263003,"201051344000651","174011321042388",29.42,26.80,0,333.93,378.42,116.4,110.4,0.535,194734.1,194734.1,8576,0,0,0,L,1122011218,1,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263114,318123.00
07/30/2015 09:30,2,3.898,ACTIVE,216.22,350.17,60.002,1438263003,"201051344000867","174011321042388",29.38,28.30,0,333.03,377.52,116.1,110.1,0.535,187346.8,187346.8,8593,0,0,0,L,1122011218,1,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263115,318124.00
07/30/2015 09:30,2,3.963,ACTIVE,215.54,349.26,59.981,1438263003,"201051344001230","174011321042388",29.10,29.50,0,329.13,375.41,116.9,110.9,0.557,198369.0,198369.0,8604,0,0,0,L,1122011218,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263116,318125.00
07/30/2015 09:30,2,3.854,ACTIVE,216.90,351.97,59.996,1438263003,"201051344000576","174011321042388",29.58,25.50,0,333.33,378.12,115.4,109.5,0.535,194602.0,194602.0,8609,0,0,0,L,1122011218,1,123.59,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263117,318126.00
07/30/2015 09:30,2,3.889,ACTIVE,216.67,351.07,59.991,1438263003,"201051344000579","174011321042388",29.60,28.50,0,334.24,378.42,116.5,110.6,0.561,201420.7,201420.7,8569,0,0,0,L,1122011218,1,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263118,318127.00
07/30/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438263003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263883,318128.00
07/30/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438263003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263883,318129.00
07/30/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438263003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263883,318130.00
07/30/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438263003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263883,318131.00
07/30/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438263003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263883,318132.00
07/30/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438263003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263883,318133.00
07/30/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438263003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263883,318134.00
07/30/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438263003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263883,318135.00
07/30/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438263003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263883,318136.00
07/30/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438263003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263883,318137.00
07/30/2015 09:45,2,4.498,ACTIVE,216.45,353.17,59.986,1438263903,"201051344000955","174011321042388",29.24,29.80,0,333.33,383.53,133.2,126.7,0.632,200203.5,200203.5,8584,0,0,0,L,1122011218,1,123.36,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263979,318138.00
07/30/2015 09:45,2,4.402,ACTIVE,216.22,363.39,59.975,1438263903,"274151322000095","174011321042388",29.22,35.60,0,333.03,373.91,130.3,123.8,0.491,499811.1,499811.1,9482,0,0,0,L,1151911521,1,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263980,318139.00
07/30/2015 09:45,2,4.441,ACTIVE,217.13,353.47,59.986,1438263903,"201051344000868","174011321042388",29.56,26.80,0,333.63,384.13,133.1,126.5,0.601,186799.5,186799.5,8591,0,0,0,L,1122011218,1,123.81,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263981,318140.00
07/30/2015 09:45,2,4.467,ACTIVE,218.48,354.67,59.981,1438263903,"201051344000853","174011321042388",29.34,26.50,0,333.63,383.83,132.8,126.2,0.623,193173.4,193173.4,8595,0,0,0,L,1122011218,1,124.72,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263982,318141.00
07/30/2015 09:45,2,4.381,ACTIVE,217.35,351.97,59.970,1438263903,"201051344000582","174011321042388",29.24,27.80,0,333.33,382.93,129.7,123.3,0.601,192748.2,192748.2,8569,0,0,0,L,1122011218,1,123.81,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263983,318142.00
07/30/2015 09:45,2,4.477,ACTIVE,217.58,354.07,59.975,1438263903,"201051344000469","174011321042388",29.58,25.50,0,332.73,383.83,134.1,127.5,0.654,188453.2,188453.2,8584,0,0,0,L,1122011218,1,123.59,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263984,318143.00
07/30/2015 09:45,2,4.531,ACTIVE,216.90,354.67,59.975,1438263903,"201051344000988","174011321042388",29.10,27.50,0,332.13,384.43,133.5,126.9,0.628,187741.5,187741.5,8572,0,0,0,L,1122011218,1,123.59,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263985,318144.00
07/30/2015 09:45,2,4.447,ACTIVE,217.80,353.47,59.975,1438263903,"201051344001158","174011321042388",29.20,28.00,0,333.33,383.23,131.6,125.1,0.619,193581.7,193581.7,8573,0,0,0,L,1122011218,1,124.04,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263986,318145.00
07/30/2015 09:45,2,4.443,ACTIVE,217.13,352.87,59.965,1438263903,"201051344001025","174011321042388",29.42,30.00,0,333.93,383.83,132.5,125.9,0.605,197662.1,197662.1,8577,0,0,0,L,1122011218,1,123.59,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263987,318146.00
07/30/2015 09:45,2,4.420,ACTIVE,217.80,354.67,59.986,1438263903,"201051344000569","174011321042388",29.64,27.80,0,332.73,383.53,132.7,126.1,0.619,200971.8,200971.8,8593,0,0,0,L,1122011218,1,123.59,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263988,318147.00
07/30/2015 09:45,2,2.773,ACTIVE,216.00,434.93,59.981,1438263903,"274151322000094","174011321042388",39.84,36.00,0,398.26,450.56,112.1,106.2,0.433,380284.2,380284.2,9980,0,0,0,L,1151911521,1,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263988,318148.00
07/30/2015 09:45,2,4.455,ACTIVE,217.58,352.57,59.981,1438263903,"201051344000458","174011321042388",29.24,28.50,0,333.93,382.93,131.9,125.4,0.636,196722.0,196722.0,8584,0,0,0,L,1122011218,1,124.27,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263989,318149.00
07/30/2015 09:45,2,4.129,ACTIVE,216.22,360.38,59.970,1438263903,"274151322000087","174011321042388",28.09,42.00,0,333.63,371.21,117.5,111.5,0.451,451665.1,451665.1,9430,0,0,0,L,1151911521,1,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263990,318150.00
07/30/2015 09:45,2,4.248,ACTIVE,216.00,359.48,59.970,1438263903,"274151322000052","174011321042388",28.86,36.80,0,333.63,372.11,124.1,117.9,0.460,482947.7,482947.7,9844,0,0,0,L,1151911521,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263991,318151.00
07/30/2015 09:45,2,4.422,ACTIVE,216.22,352.57,59.975,1438263903,"201051344001145","174011321042388",29.02,28.50,0,333.33,382.93,129.9,123.5,0.601,201852.7,201852.7,8593,0,0,0,L,1122011218,1,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263992,318152.00
07/30/2015 09:45,2,4.420,ACTIVE,216.22,351.67,59.970,1438263903,"201051344000685","174011321042388",29.26,29.00,0,333.33,383.23,131.0,124.5,0.619,200671.9,200671.9,8596,0,0,0,L,1122011218,1,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263993,318153.00
07/30/2015 09:45,2,4.203,ACTIVE,216.00,345.66,59.981,1438263903,"274151322000088","174011321042388",28.63,34.30,0,333.33,372.11,122.0,115.8,0.460,463221.1,463221.1,9450,0,0,0,L,1151911521,1,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263994,318154.00
07/30/2015 09:45,2,4.438,ACTIVE,216.90,352.87,59.933,1438263903,"201051344000438","174011321042388",29.40,29.50,0,333.63,384.13,132.2,125.6,0.619,200714.6,200714.6,8571,0,0,0,L,1122011218,1,123.81,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263995,318155.00
07/30/2015 09:45,2,4.379,ACTIVE,216.67,351.67,59.965,1438263903,"201051344001135","174011321042388",29.50,28.00,0,333.93,383.23,130.8,124.3,0.605,192166.1,192166.1,8556,0,0,0,L,1122011218,1,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263996,318156.00
07/30/2015 09:45,2,4.432,ACTIVE,216.45,353.17,59.970,1438263903,"201051344000417","174011321042388",28.88,32.20,0,333.63,382.93,129.7,123.3,0.614,196025.1,196025.1,8570,0,0,0,L,1122011218,1,123.36,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263997,318157.00
07/30/2015 09:45,2,4.504,ACTIVE,216.22,351.67,59.981,1438263903,"201051344000594","174011321042388",29.14,30.80,0,333.03,384.73,132.9,126.4,0.619,197277.0,197277.0,8582,0,0,0,L,1122011218,1,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263998,318158.00
07/30/2015 09:45,2,4.146,ACTIVE,215.77,361.89,59.970,1438263903,"274151322000083","174011321042388",28.63,36.50,0,333.63,371.21,120.3,114.2,0.486,478920.6,478920.6,9874,0,0,0,L,1151911521,1,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438263999,318159.00
07/30/2015 09:45,2,4.389,ACTIVE,217.13,351.67,59.954,1438263903,"201051344000585","174011321042388",29.34,29.50,0,333.33,382.03,130.3,123.9,0.597,196589.5,196589.5,8572,0,0,0,L,1122011218,1,123.36,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264000,318160.00
07/30/2015 09:45,2,4.246,ACTIVE,216.00,359.48,59.981,1438263903,"274151322000054","174011321042388",28.65,34.80,0,333.33,372.71,123.3,117.1,0.468,473816.3,473816.3,9440,0,0,0,L,1151911521,1,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264000,318161.00
07/30/2015 09:45,2,4.559,ACTIVE,217.13,352.27,59.938,1438263903,"201051344001203","174011321042388",29.24,30.30,0,333.33,385.03,135.0,128.4,0.654,197568.3,197568.3,8583,0,0,0,L,1122011218,1,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264001,318162.00
07/30/2015 09:45,2,4.414,ACTIVE,216.22,352.27,59.975,1438263903,"201051344000646","174011321042388",29.20,29.80,0,332.43,383.53,130.6,124.1,0.610,194191.9,194191.9,8568,0,0,0,L,1122011218,1,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264003,318163.00
07/30/2015 09:45,2,2.797,ACTIVE,216.67,429.82,59.970,1438263903,"274151322000068","174011321042388",39.54,36.80,0,399.76,449.95,111.9,106.1,0.424,379481.3,379481.3,9588,0,0,0,L,1151911521,1,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264003,318164.00
07/30/2015 09:45,2,4.502,ACTIVE,216.67,355.88,59.986,1438263903,"274151322000076","174011321042388",29.40,36.50,0,333.63,374.51,134.0,127.4,0.521,505824.8,505824.8,9851,0,0,0,L,1151911521,1,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264004,318165.00
07/30/2015 09:45,2,4.494,ACTIVE,216.22,352.57,59.970,1438263903,"201051344000890","174011321042388",29.24,32.00,0,333.93,384.13,133.0,126.4,0.614,198737.0,198737.0,8579,0,0,0,L,1122011218,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264005,318166.00
07/30/2015 09:45,2,4.502,ACTIVE,217.35,354.37,59.965,1438263903,"201051344000900","174011321042388",29.36,26.00,0,333.03,383.83,133.8,127.2,0.601,199406.6,199406.6,8601,0,0,0,L,1122011218,1,124.04,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264006,318167.00
07/30/2015 09:45,2,4.457,ACTIVE,217.58,353.77,59.965,1438263903,"201051344000633","174011321042388",29.30,29.00,0,332.13,382.93,132.3,125.8,0.623,188542.0,188542.0,8595,0,0,0,L,1122011218,1,124.27,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264007,318168.00
07/30/2015 09:45,2,4.451,ACTIVE,218.03,353.17,59.975,1438263903,"201051344000983","174011321042388",29.54,27.30,0,333.33,384.43,133.2,126.6,0.628,196331.8,196331.8,8595,0,0,0,L,1122011218,1,124.27,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264008,318169.00
07/30/2015 09:45,2,4.404,ACTIVE,217.35,354.07,59.975,1438263903,"201051344000917","174011321042388",29.48,29.30,0,332.73,382.93,131.6,125.0,0.623,199246.0,199246.0,8597,0,0,0,L,1122011218,1,123.81,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264009,318170.00
07/30/2015 09:45,2,4.393,ACTIVE,217.80,353.17,59.965,1438263903,"201051344000648","174011321042388",29.38,27.00,0,333.33,383.23,130.7,124.2,0.610,194655.3,194655.3,8590,0,0,0,L,1122011218,1,123.81,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264010,318171.00
07/30/2015 09:45,2,4.588,ACTIVE,217.35,352.27,59.965,1438263903,"201051344001093","174011321042388",29.40,30.00,0,331.83,385.03,136.6,129.9,0.623,197444.5,197444.5,8585,0,0,0,L,1122011218,1,123.81,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264011,318172.00
07/30/2015 09:45,2,4.559,ACTIVE,217.80,353.47,59.965,1438263903,"201051344000645","174011321042388",28.65,27.80,0,333.63,382.93,132.3,125.8,0.601,195471.4,195471.4,8595,0,0,0,L,1122011218,1,124.49,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264012,318173.00
07/30/2015 09:45,2,4.191,ACTIVE,216.45,361.59,59.970,1438263903,"274151322000085","174011321042388",28.88,34.00,0,333.33,372.11,122.7,116.5,0.468,476310.2,476310.2,9853,0,0,0,L,1151911521,1,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264012,318174.00
07/30/2015 09:45,2,4.496,ACTIVE,217.58,352.57,59.944,1438263903,"201051344000651","174011321042388",29.12,28.00,0,333.33,383.53,132.7,126.1,0.601,194763.6,194763.6,8577,0,0,0,L,1122011218,1,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264013,318175.00
07/30/2015 09:45,2,4.486,ACTIVE,217.13,351.37,59.970,1438263903,"201051344000867","174011321042388",29.28,28.80,0,333.63,383.83,133.0,126.4,0.605,187376.3,187376.3,8594,0,0,0,L,1122011218,1,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264014,318176.00
07/30/2015 09:45,2,4.492,ACTIVE,216.45,351.37,59.970,1438263903,"201051344001230","174011321042388",29.22,30.50,0,332.73,382.93,133.0,126.4,0.628,198398.6,198398.6,8605,0,0,0,L,1122011218,1,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264015,318177.00
07/30/2015 09:45,2,4.430,ACTIVE,218.03,354.67,59.975,1438263903,"201051344000576","174011321042388",29.48,26.80,0,333.03,383.83,132.3,125.8,0.605,194631.3,194631.3,8610,0,0,0,L,1122011218,1,124.27,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264016,318178.00
07/30/2015 09:45,2,4.521,ACTIVE,218.03,352.87,59.965,1438263903,"201051344000579","174011321042388",29.04,29.30,0,333.33,383.23,133.0,126.4,0.623,201450.3,201450.3,8570,0,0,0,L,1122011218,1,124.04,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264017,318179.00
07/30/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438263903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264783,318180.00
07/30/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438263903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264783,318181.00
07/30/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438263903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264783,318182.00
07/30/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438263903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264783,318183.00
07/30/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438263903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264783,318184.00
07/30/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438263903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264783,318185.00
07/30/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438263903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264783,318186.00
07/30/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438263903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264783,318187.00
07/30/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438263903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264783,318188.00
07/30/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438263903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264783,318189.00
07/30/2015 10:00,2,2.305,ACTIVE,213.29,357.08,59.954,1438264804,"201051344000955","174011321042388",29.22,29.30,0,317.70,400.66,68.2,63.9,0.579,200231.9,200231.9,8585,0,0,0,L,1122011218,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264879,318190.00
07/30/2015 10:00,2,2.320,ACTIVE,213.29,350.77,59.986,1438264804,"274151322000095","174011321042388",28.86,34.80,0,328.52,387.74,67.8,63.5,0.468,499838.8,499838.8,9483,0,0,0,L,1151911521,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264880,318191.00
07/30/2015 10:00,2,2.135,ACTIVE,213.51,356.18,59.986,1438264804,"201051344000868","174011321042388",28.55,25.80,0,319.21,405.77,61.8,57.7,0.504,186827.9,186827.9,8592,0,0,0,L,1122011218,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264881,318192.00
07/30/2015 10:00,2,2.025,ACTIVE,214.41,357.68,59.991,1438264804,"201051344000853","174011321042388",29.20,26.30,0,320.41,404.87,59.9,55.9,0.504,193201.7,193201.7,8596,0,0,0,L,1122011218,1,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264882,318193.00
07/30/2015 10:00,2,2.031,ACTIVE,213.96,357.38,59.996,1438264804,"201051344000582","174011321042388",28.69,27.30,0,317.40,406.07,59.0,55.0,0.491,192775.7,192775.7,8570,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264883,318194.00
07/30/2015 10:00,2,2.006,ACTIVE,213.74,357.98,59.991,1438264804,"201051344000469","174011321042388",29.46,25.00,0,317.40,406.67,59.8,55.8,0.504,188481.7,188481.7,8585,0,0,0,L,1122011218,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264884,318195.00
07/30/2015 10:00,2,2.059,ACTIVE,213.96,359.48,59.996,1438264804,"201051344000988","174011321042388",28.69,26.80,0,319.81,406.07,59.9,55.8,0.495,187769.8,187769.8,8573,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264885,318196.00
07/30/2015 10:00,2,2.025,ACTIVE,213.96,356.78,59.970,1438264804,"201051344001158","174011321042388",28.75,27.00,0,318.61,405.17,59.0,55.1,0.499,193609.7,193609.7,8574,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264886,318197.00
