ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 10:00,2,2.053,ACTIVE,213.74,355.58,60.023,1438264804,"201051344001025","174011321042388",28.88,29.80,0,319.21,405.47,60.1,56.1,0.482,197690.2,197690.2,8578,0,0,0,L,1122011218,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264887,318198.00
07/30/2015 10:00,2,1.930,ACTIVE,213.74,355.88,59.991,1438264804,"201051344000569","174011321042388",29.18,26.80,0,319.51,406.07,57.1,53.2,0.486,200999.9,200999.9,8594,0,0,0,L,1122011218,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264888,318199.00
07/30/2015 10:00,2,1.191,ACTIVE,213.51,424.41,59.991,1438264804,"274151322000094","174011321042388",38.90,34.80,0,333.93,462.28,46.8,43.2,0.309,380307.8,380307.8,9981,0,0,0,L,1151911521,1,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264889,318200.00
07/30/2015 10:00,2,1.875,ACTIVE,213.51,354.37,59.996,1438264804,"201051344000458","174011321042388",29.00,27.50,0,318.00,405.47,55.1,51.2,0.464,196749.9,196749.9,8585,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264889,318201.00
07/30/2015 10:00,2,1.805,ACTIVE,213.96,357.68,59.986,1438264804,"274151322000087","174011321042388",27.55,42.30,0,329.43,383.83,50.3,46.6,0.331,451689.8,451689.8,9431,0,0,0,L,1151911521,1,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264890,318202.00
07/30/2015 10:00,2,1.828,ACTIVE,213.74,360.38,59.986,1438264804,"274151322000052","174011321042388",28.33,35.60,0,329.43,385.93,52.5,48.7,0.362,482973.8,482973.8,9845,0,0,0,L,1151911521,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264891,318203.00
07/30/2015 10:00,2,1.832,ACTIVE,213.06,353.47,59.996,1438264804,"201051344001145","174011321042388",28.86,27.80,0,319.81,401.26,53.5,49.8,0.438,201880.1,201880.1,8594,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264892,318204.00
07/30/2015 10:00,2,1.811,ACTIVE,213.29,354.37,60.002,1438264804,"201051344000685","174011321042388",28.71,28.30,0,316.20,400.36,52.7,48.9,0.451,200699.4,200699.4,8597,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264893,318205.00
07/30/2015 10:00,2,1.707,ACTIVE,213.51,347.46,59.996,1438264804,"274151322000088","174011321042388",27.79,33.00,0,329.13,385.33,48.0,44.5,0.331,463246.5,463246.5,9451,0,0,0,L,1151911521,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264894,318206.00
07/30/2015 10:00,2,1.822,ACTIVE,213.29,353.77,60.002,1438264804,"201051344000438","174011321042388",28.55,29.00,0,318.91,406.07,52.7,49.0,0.438,200742.3,200742.3,8572,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264895,318207.00
07/30/2015 10:00,2,1.811,ACTIVE,212.83,353.77,59.996,1438264804,"201051344001135","174011321042388",28.67,27.50,0,317.10,400.96,52.6,48.8,0.420,192193.6,192193.6,8557,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264896,318208.00
07/30/2015 10:00,2,1.793,ACTIVE,213.29,353.47,59.991,1438264804,"201051344000417","174011321042388",28.41,31.50,0,316.20,400.36,51.6,47.9,0.433,196052.3,196052.3,8571,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264897,318209.00
07/30/2015 10:00,2,1.832,ACTIVE,212.83,353.47,59.996,1438264804,"201051344000594","174011321042388",28.19,30.50,0,316.80,401.56,52.3,48.6,0.433,197304.9,197304.9,8583,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264898,318210.00
07/30/2015 10:00,2,1.637,ACTIVE,213.96,350.77,59.996,1438264804,"274151322000083","174011321042388",28.17,35.20,0,327.92,385.03,46.7,43.2,0.318,478945.8,478945.8,9875,0,0,0,L,1151911521,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264899,318211.00
07/30/2015 10:00,2,1.771,ACTIVE,213.51,352.57,59.996,1438264804,"201051344000585","174011321042388",28.73,28.80,0,318.91,404.57,51.5,47.8,0.407,196616.9,196616.9,8573,0,0,0,L,1122011218,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264900,318212.00
07/30/2015 10:00,2,1.633,ACTIVE,213.74,355.88,59.991,1438264804,"274151322000054","174011321042388",28.11,33.30,0,328.22,386.53,46.5,43.0,0.305,473841.9,473841.9,9441,0,0,0,L,1151911521,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264901,318213.00
07/30/2015 10:00,2,1.752,ACTIVE,213.29,351.97,59.944,1438264804,"201051344001203","174011321042388",28.80,29.50,0,317.70,405.77,51.1,47.4,0.420,197596.5,197596.5,8584,0,0,0,L,1122011218,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264902,318214.00
07/30/2015 10:00,2,1.705,ACTIVE,212.61,352.27,59.970,1438264804,"201051344000646","174011321042388",28.67,29.30,0,315.60,400.66,49.5,45.9,0.411,194219.1,194219.1,8569,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264902,318215.00
07/30/2015 10:00,2,1.008,ACTIVE,213.96,423.20,59.954,1438264804,"274151322000068","174011321042388",39.56,35.60,0,337.24,459.27,40.6,37.3,0.274,379504.6,379504.6,9589,0,0,0,L,1151911521,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264903,318216.00
07/30/2015 10:00,2,1.701,ACTIVE,214.41,355.58,59.975,1438264804,"274151322000076","174011321042388",28.63,35.20,0,330.03,392.25,49.3,45.7,0.349,505852.6,505852.6,9852,0,0,0,L,1151911521,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264904,318217.00
07/30/2015 10:00,2,1.744,ACTIVE,212.83,351.67,59.933,1438264804,"201051344000890","174011321042388",28.37,31.30,0,319.21,401.26,50.2,46.5,0.398,198764.8,198764.8,8580,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264905,318218.00
07/30/2015 10:00,2,1.674,ACTIVE,213.06,353.17,59.922,1438264804,"201051344000900","174011321042388",29.26,25.50,0,318.61,406.37,49.6,45.9,0.411,199434.5,199434.5,8602,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264906,318219.00
07/30/2015 10:00,2,1.715,ACTIVE,213.51,353.77,59.917,1438264804,"201051344000633","174011321042388",28.47,28.50,0,317.10,405.77,49.5,45.9,0.420,188569.5,188569.5,8596,0,0,0,L,1122011218,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264907,318220.00
07/30/2015 10:00,2,1.721,ACTIVE,213.06,352.57,59.959,1438264804,"201051344000983","174011321042388",29.06,26.50,0,317.70,405.77,50.7,47.0,0.424,196359.5,196359.5,8596,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264908,318221.00
07/30/2015 10:00,2,1.691,ACTIVE,213.06,352.87,59.938,1438264804,"201051344000917","174011321042388",28.96,28.00,0,318.30,405.47,49.6,46.0,0.420,199273.4,199273.4,8598,0,0,0,L,1122011218,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264909,318222.00
07/30/2015 10:00,2,1.729,ACTIVE,213.29,353.47,59.949,1438264804,"201051344000648","174011321042388",28.55,26.00,0,318.61,405.77,50.0,46.4,0.415,194682.5,194682.5,8591,0,0,0,L,1122011218,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264910,318223.00
07/30/2015 10:00,2,1.824,ACTIVE,213.06,354.97,59.928,1438264804,"201051344001093","174011321042388",28.77,29.00,0,318.30,407.27,53.2,49.4,0.429,197472.7,197472.7,8586,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264911,318224.00
07/30/2015 10:00,2,1.945,ACTIVE,213.74,354.97,59.954,1438264804,"201051344000645","174011321042388",29.02,26.80,0,321.31,405.47,57.3,53.4,0.468,195499.0,195499.0,8596,0,0,0,L,1122011218,1,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264911,318225.00
07/30/2015 10:00,2,1.971,ACTIVE,214.41,357.98,59.938,1438264804,"274151322000085","174011321042388",27.97,32.60,0,330.33,385.93,55.9,52.0,0.376,476335.5,476335.5,9854,0,0,0,L,1151911521,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264912,318226.00
07/30/2015 10:00,2,2.316,ACTIVE,213.96,356.48,59.959,1438264804,"201051344000651","174011321042388",28.84,27.00,0,317.70,405.17,67.7,63.4,0.517,194791.0,194791.0,8578,0,0,0,L,1122011218,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264913,318227.00
07/30/2015 10:00,2,2.027,ACTIVE,213.51,355.58,59.949,1438264804,"201051344000867","174011321042388",28.88,27.80,0,319.81,400.96,59.3,55.3,0.486,187403.8,187403.8,8595,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264914,318228.00
07/30/2015 10:00,2,1.859,ACTIVE,212.83,354.07,59.944,1438264804,"201051344001230","174011321042388",29.18,29.80,0,315.30,400.66,54.9,51.1,0.464,198426.0,198426.0,8606,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264915,318229.00
07/30/2015 10:00,2,1.789,ACTIVE,213.51,354.07,59.986,1438264804,"201051344000576","174011321042388",28.92,25.50,0,318.91,404.87,52.4,48.7,0.420,194658.6,194658.6,8611,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264916,318230.00
07/30/2015 10:00,2,1.854,ACTIVE,213.29,355.28,59.954,1438264804,"201051344000579","174011321042388",28.69,28.50,0,319.81,405.77,53.9,50.1,0.451,201477.8,201477.8,8571,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438264917,318231.00
07/30/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438264804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265684,318232.00
07/30/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438264804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265684,318233.00
07/30/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438264804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265684,318234.00
07/30/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438264804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265684,318235.00
07/30/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438264804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265684,318236.00
07/30/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438264804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265684,318237.00
07/30/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438264804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265684,318238.00
07/30/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438264804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265684,318239.00
07/30/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438264804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265684,318240.00
07/30/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438264804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265684,318241.00
07/30/2015 10:15,2,2.869,ACTIVE,213.96,344.15,60.007,1438265703,"201051344000955","174011321042388",29.26,29.00,0,317.40,406.07,85.0,80.2,0.398,200256.9,200256.9,8586,0,0,0,L,1122011218,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265778,318242.00
07/30/2015 10:15,2,2.848,ACTIVE,214.41,349.86,59.975,1438265703,"274151322000095","174011321042388",28.90,35.00,0,328.22,390.74,83.2,78.4,0.314,499863.1,499863.1,9484,0,0,0,L,1151911521,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265779,318243.00
07/30/2015 10:15,2,3.467,ACTIVE,214.87,345.06,59.975,1438265703,"201051344000868","174011321042388",28.65,25.80,0,318.00,409.68,100.7,95.2,0.468,186853.2,186853.2,8593,0,0,0,L,1122011218,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265780,318244.00
07/30/2015 10:15,2,3.471,ACTIVE,216.22,347.46,59.959,1438265703,"201051344000853","174011321042388",29.36,26.00,0,318.30,415.39,103.2,97.7,0.486,193227.1,193227.1,8597,0,0,0,L,1122011218,1,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265781,318245.00
07/30/2015 10:15,2,3.314,ACTIVE,215.54,346.26,59.981,1438265703,"201051344000582","174011321042388",29.08,27.30,0,316.50,406.37,97.6,92.3,0.460,192800.3,192800.3,8571,0,0,0,L,1122011218,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265782,318246.00
07/30/2015 10:15,2,3.219,ACTIVE,215.54,345.06,59.991,1438265703,"201051344000469","174011321042388",29.30,24.80,0,316.20,416.89,95.4,90.2,0.455,188507.2,188507.2,8586,0,0,0,L,1122011218,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265783,318247.00
07/30/2015 10:15,2,3.121,ACTIVE,215.32,345.66,59.981,1438265703,"201051344000988","174011321042388",29.06,26.80,0,316.50,415.69,91.9,86.8,0.424,187795.2,187795.2,8574,0,0,0,L,1122011218,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265784,318248.00
07/30/2015 10:15,2,3.072,ACTIVE,215.32,345.06,59.975,1438265703,"201051344001158","174011321042388",28.77,26.80,0,318.00,416.29,89.5,84.5,0.429,193634.7,193634.7,8575,0,0,0,L,1122011218,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265785,318249.00
07/30/2015 10:15,2,2.936,ACTIVE,214.64,343.25,59.981,1438265703,"201051344001025","174011321042388",29.28,29.50,0,319.21,405.17,87.0,82.1,0.389,197715.3,197715.3,8579,0,0,0,L,1122011218,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265786,318250.00
07/30/2015 10:15,2,3.068,ACTIVE,214.87,345.06,59.986,1438265703,"201051344000569","174011321042388",29.16,26.80,0,317.40,413.59,90.6,85.6,0.420,201025.3,201025.3,8595,0,0,0,L,1122011218,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265787,318251.00
07/30/2015 10:15,2,1.771,ACTIVE,214.19,419.30,59.970,1438265703,"274151322000094","174011321042388",38.82,34.50,0,336.04,463.48,70.1,65.8,0.491,380328.7,380328.7,9982,0,0,0,L,1151911521,1,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265788,318252.00
07/30/2015 10:15,2,2.867,ACTIVE,214.87,345.06,59.970,1438265703,"201051344000458","174011321042388",29.18,27.50,0,317.10,410.28,84.8,79.9,0.407,196775.1,196775.1,8586,0,0,0,L,1122011218,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265789,318253.00
07/30/2015 10:15,2,2.639,ACTIVE,214.41,360.69,59.981,1438265703,"274151322000087","174011321042388",27.71,43.40,0,326.72,385.03,74.0,69.5,0.508,451711.9,451711.9,9432,0,0,0,L,1151911521,1,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265790,318254.00
07/30/2015 10:15,2,2.654,ACTIVE,214.19,349.26,59.991,1438265703,"274151322000052","174011321042388",28.47,35.60,0,326.42,387.74,76.5,71.9,0.539,482997.0,482997.0,9846,0,0,0,L,1151911521,1,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265791,318255.00
07/30/2015 10:15,2,2.721,ACTIVE,214.19,343.55,59.991,1438265703,"201051344001145","174011321042388",29.08,27.80,0,318.00,404.87,80.2,75.4,0.367,201904.8,201904.8,8595,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265792,318256.00
07/30/2015 10:15,2,2.625,ACTIVE,213.96,344.45,59.981,1438265703,"201051344000685","174011321042388",29.00,28.30,0,315.60,405.47,77.1,72.5,0.689,200724.1,200724.1,8598,0,0,0,L,1122011218,1,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265793,318257.00
07/30/2015 10:15,2,2.447,ACTIVE,213.51,348.96,59.991,1438265703,"274151322000088","174011321042388",28.39,33.30,0,327.32,387.14,70.4,66.0,0.460,463269.3,463269.3,9452,0,0,0,L,1151911521,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265794,318258.00
07/30/2015 10:15,2,2.576,ACTIVE,213.74,359.18,59.996,1438265703,"201051344000438","174011321042388",29.10,29.30,0,317.70,406.07,75.9,71.3,0.632,200767.3,200767.3,8573,0,0,0,L,1122011218,1,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265795,318259.00
07/30/2015 10:15,2,2.572,ACTIVE,213.51,361.59,59.970,1438265703,"201051344001135","174011321042388",28.90,27.80,0,319.81,405.17,75.3,70.8,0.636,192218.4,192218.4,8558,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265796,318260.00
07/30/2015 10:15,2,2.557,ACTIVE,213.29,359.18,59.981,1438265703,"201051344000417","174011321042388",28.53,31.50,0,315.90,404.27,73.8,69.4,0.645,196076.9,196076.9,8572,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265797,318261.00
07/30/2015 10:15,2,2.580,ACTIVE,213.06,360.99,59.981,1438265703,"201051344000594","174011321042388",28.65,30.80,0,317.40,410.28,74.8,70.3,0.628,197330.2,197330.2,8584,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265797,318262.00
07/30/2015 10:15,2,2.371,ACTIVE,213.96,364.59,59.991,1438265703,"274151322000083","174011321042388",28.51,35.20,0,325.22,386.53,68.4,64.1,0.468,478968.5,478968.5,9876,0,0,0,L,1151911521,1,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265798,318263.00
07/30/2015 10:15,2,2.498,ACTIVE,213.96,360.99,59.996,1438265703,"201051344000585","174011321042388",29.30,29.00,0,317.70,407.27,74.1,69.6,0.632,196641.9,196641.9,8574,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265799,318264.00
07/30/2015 10:15,2,2.359,ACTIVE,214.19,365.19,59.975,1438265703,"274151322000054","174011321042388",28.49,33.30,0,325.82,388.04,68.0,63.7,0.424,473865.0,473865.0,9442,0,0,0,L,1151911521,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265800,318265.00
07/30/2015 10:15,2,2.516,ACTIVE,213.96,359.48,60.012,1438265703,"201051344001203","174011321042388",28.90,29.80,0,318.00,406.97,73.7,69.2,0.619,197622.0,197622.0,8585,0,0,0,L,1122011218,1,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265801,318266.00
07/30/2015 10:15,2,2.451,ACTIVE,213.06,359.48,59.991,1438265703,"201051344000646","174011321042388",28.88,29.50,0,312.89,405.47,71.8,67.3,0.610,194243.8,194243.8,8570,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265802,318267.00
07/30/2015 10:15,2,1.572,ACTIVE,213.74,424.41,59.975,1438265703,"274151322000068","174011321042388",38.59,35.60,0,334.54,463.18,61.5,57.4,0.407,379525.6,379525.6,9590,0,0,0,L,1151911521,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265803,318268.00
07/30/2015 10:15,2,2.469,ACTIVE,213.96,362.49,59.996,1438265703,"274151322000076","174011321042388",28.98,35.40,0,328.82,391.94,72.4,67.9,0.508,505877.7,505877.7,9853,0,0,0,L,1151911521,1,122.01,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265804,318269.00
07/30/2015 10:15,2,2.412,ACTIVE,213.51,357.98,59.991,1438265703,"201051344000890","174011321042388",29.50,31.30,0,317.70,405.77,72.1,67.6,0.605,198789.9,198789.9,8581,0,0,0,L,1122011218,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265805,318270.00
07/30/2015 10:15,2,2.426,ACTIVE,213.96,357.38,59.996,1438265703,"201051344000900","174011321042388",29.32,25.50,0,317.40,411.48,72.0,67.6,0.570,199460.1,199460.1,8603,0,0,0,L,1122011218,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265806,318271.00
07/30/2015 10:15,2,2.412,ACTIVE,214.19,363.39,60.023,1438265703,"201051344000633","174011321042388",29.18,28.30,0,319.21,409.68,71.3,66.9,0.597,188594.8,188594.8,8597,0,0,0,L,1122011218,1,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265807,318272.00
07/30/2015 10:15,2,2.439,ACTIVE,214.19,358.28,59.996,1438265703,"201051344000983","174011321042388",29.30,26.50,0,318.61,410.28,72.5,68.0,0.610,196385.1,196385.1,8597,0,0,0,L,1122011218,1,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265807,318273.00
07/30/2015 10:15,2,2.420,ACTIVE,213.96,361.29,59.996,1438265703,"201051344000917","174011321042388",29.10,28.30,0,317.70,404.87,71.3,66.9,0.628,199298.4,199298.4,8599,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265808,318274.00
07/30/2015 10:15,2,2.432,ACTIVE,213.96,357.38,59.991,1438265703,"201051344000648","174011321042388",28.73,26.00,0,317.10,409.68,70.8,66.4,0.592,194707.5,194707.5,8592,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265809,318275.00
07/30/2015 10:15,2,2.441,ACTIVE,213.96,360.99,59.991,1438265703,"201051344001093","174011321042388",29.20,29.00,0,315.60,407.27,72.2,67.8,0.597,197498.4,197498.4,8587,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265810,318276.00
07/30/2015 10:15,2,2.420,ACTIVE,213.96,359.48,59.986,1438265703,"201051344000645","174011321042388",29.02,26.80,0,318.91,410.58,71.1,66.7,0.579,195524.4,195524.4,8597,0,0,0,L,1122011218,1,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265811,318277.00
07/30/2015 10:15,2,2.297,ACTIVE,214.41,361.89,59.996,1438265703,"274151322000085","174011321042388",28.33,32.60,0,327.92,388.04,65.9,61.6,0.442,476358.5,476358.5,9855,0,0,0,L,1151911521,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265812,318278.00
07/30/2015 10:15,2,2.426,ACTIVE,213.51,359.18,60.002,1438265703,"201051344000651","174011321042388",28.98,27.30,0,316.50,405.47,71.2,66.8,0.605,194816.1,194816.1,8579,0,0,0,L,1122011218,1,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265813,318279.00
07/30/2015 10:15,2,2.434,ACTIVE,213.51,357.38,59.996,1438265703,"201051344000867","174011321042388",28.94,27.50,0,318.00,409.08,71.3,66.9,0.601,187429.2,187429.2,8596,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265814,318280.00
07/30/2015 10:15,2,2.420,ACTIVE,213.29,357.98,60.002,1438265703,"201051344001230","174011321042388",29.04,29.80,0,317.10,406.37,71.2,66.8,0.592,198451.1,198451.1,8607,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265815,318281.00
07/30/2015 10:15,2,2.428,ACTIVE,214.41,358.88,60.028,1438265703,"201051344000576","174011321042388",28.90,25.50,0,319.81,414.79,71.0,66.7,0.548,194684.0,194684.0,8612,0,0,0,L,1122011218,1,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265816,318282.00
07/30/2015 10:15,2,2.449,ACTIVE,214.19,360.99,59.991,1438265703,"201051344000579","174011321042388",29.08,28.80,0,318.30,412.98,72.1,67.7,0.605,201503.2,201503.2,8572,0,0,0,L,1122011218,1,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438265817,318283.00
07/30/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438265703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266583,318284.00
07/30/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438265703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266583,318285.00
07/30/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438265703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266583,318286.00
07/30/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438265703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266583,318287.00
07/30/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438265703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266583,318288.00
07/30/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438265703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266583,318289.00
07/30/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438265703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266583,318290.00
07/30/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438265703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266583,318291.00
07/30/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438265703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266583,318292.00
07/30/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438265703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266583,318293.00
07/30/2015 10:30,2,2.760,ACTIVE,215.09,347.76,59.996,1438266604,"201051344000955","174011321042388",29.28,28.30,0,316.50,418.09,81.8,77.0,0.389,200276.4,200276.4,8587,0,0,0,L,1122011218,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266679,318294.00
07/30/2015 10:30,2,2.721,ACTIVE,215.54,354.97,59.991,1438266604,"274151322000095","174011321042388",29.44,34.30,0,326.72,402.16,81.2,76.4,0.305,499882.5,499882.5,9485,0,0,0,L,1151911521,1,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266680,318295.00
07/30/2015 10:30,2,2.799,ACTIVE,215.32,348.06,59.965,1438266604,"201051344000868","174011321042388",28.92,25.00,0,318.30,419.30,82.0,77.2,0.384,186872.5,186872.5,8594,0,0,0,L,1122011218,1,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266681,318296.00
07/30/2015 10:30,2,2.746,ACTIVE,216.45,348.96,59.938,1438266604,"201051344000853","174011321042388",29.62,25.30,0,320.71,419.00,82.4,77.6,0.384,193246.4,193246.4,8598,0,0,0,L,1122011218,1,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266682,318297.00
07/30/2015 10:30,2,2.734,ACTIVE,216.00,347.76,59.986,1438266604,"201051344000582","174011321042388",29.20,26.50,0,318.30,418.39,80.9,76.2,0.384,192819.4,192819.4,8572,0,0,0,L,1122011218,1,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266682,318298.00
07/30/2015 10:30,2,2.752,ACTIVE,216.00,349.26,59.959,1438266604,"201051344000469","174011321042388",29.68,24.50,0,318.30,418.39,82.7,77.9,0.402,188526.6,188526.6,8587,0,0,0,L,1122011218,1,123.36,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266683,318299.00
07/30/2015 10:30,2,2.783,ACTIVE,216.00,350.77,59.970,1438266604,"201051344000988","174011321042388",29.30,26.00,0,315.90,418.09,82.7,77.8,0.380,187814.5,187814.5,8575,0,0,0,L,1122011218,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266684,318300.00
07/30/2015 10:30,2,2.773,ACTIVE,216.00,348.06,59.954,1438266604,"201051344001158","174011321042388",29.20,26.30,0,318.91,417.49,82.1,77.3,0.393,193653.9,193653.9,8576,0,0,0,L,1122011218,1,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266685,318301.00
07/30/2015 10:30,2,2.783,ACTIVE,215.54,348.06,59.965,1438266604,"201051344001025","174011321042388",29.60,28.50,0,316.50,417.79,83.5,78.7,0.389,197734.9,197734.9,8580,0,0,0,L,1122011218,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266686,318302.00
07/30/2015 10:30,2,2.764,ACTIVE,216.00,348.36,59.965,1438266604,"201051344000569","174011321042388",29.62,26.00,0,318.00,417.79,82.8,78.0,0.393,201044.6,201044.6,8596,0,0,0,L,1122011218,1,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266687,318303.00
07/30/2015 10:30,2,1.703,ACTIVE,215.77,435.53,59.965,1438266604,"274151322000094","174011321042388",40.00,33.00,0,336.04,460.47,69.1,64.8,0.482,380345.1,380345.1,9983,0,0,0,L,1151911521,1,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266688,318304.00
07/30/2015 10:30,2,2.754,ACTIVE,216.00,347.16,59.959,1438266604,"201051344000458","174011321042388",29.64,26.80,0,317.10,417.49,82.7,77.9,0.398,196794.3,196794.3,8587,0,0,0,L,1122011218,1,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266689,318305.00
07/30/2015 10:30,2,2.605,ACTIVE,215.77,364.89,59.959,1438266604,"274151322000087","174011321042388",28.27,43.00,0,327.02,396.45,74.6,70.1,0.508,451729.3,451729.3,9433,0,0,0,L,1151911521,1,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266690,318306.00
07/30/2015 10:30,2,2.664,ACTIVE,215.32,359.18,59.965,1438266604,"274151322000052","174011321042388",28.92,34.50,0,328.52,399.16,78.0,73.4,0.544,483015.2,483015.2,9847,0,0,0,L,1151911521,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266691,318307.00
07/30/2015 10:30,2,2.814,ACTIVE,215.32,348.06,59.970,1438266604,"201051344001145","174011321042388",29.10,27.30,0,319.51,418.39,83.0,78.2,0.371,201924.1,201924.1,8596,0,0,0,L,1122011218,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266692,318308.00
07/30/2015 10:30,2,2.787,ACTIVE,215.32,347.76,59.991,1438266604,"201051344000685","174011321042388",29.28,27.50,0,313.20,417.19,82.7,77.9,0.393,200743.3,200743.3,8599,0,0,0,L,1122011218,1,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266693,318309.00
07/30/2015 10:30,2,2.639,ACTIVE,215.54,368.20,59.954,1438266604,"274151322000088","174011321042388",28.59,32.20,0,328.82,398.56,76.3,71.7,0.530,463287.0,463287.0,9453,0,0,0,L,1151911521,1,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266694,318310.00
07/30/2015 10:30,2,2.795,ACTIVE,215.77,348.36,59.970,1438266604,"201051344000438","174011321042388",29.58,28.50,0,318.61,418.09,83.8,78.9,0.398,200786.6,200786.6,8574,0,0,0,L,1122011218,1,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266695,318311.00
07/30/2015 10:30,2,2.834,ACTIVE,215.32,346.56,59.970,1438266604,"201051344001135","174011321042388",29.22,27.00,0,319.51,418.39,83.9,79.1,0.389,192237.8,192237.8,8559,0,0,0,L,1122011218,1,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266696,318312.00
07/30/2015 10:30,2,2.830,ACTIVE,215.32,348.36,59.959,1438266604,"201051344000417","174011321042388",28.98,30.30,0,318.00,417.19,83.2,78.3,0.402,196096.0,196096.0,8573,0,0,0,L,1122011218,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266697,318313.00
07/30/2015 10:30,2,2.873,ACTIVE,215.09,348.66,59.981,1438266604,"201051344000594","174011321042388",29.20,29.80,0,315.00,419.30,85.0,80.1,0.398,197349.6,197349.6,8585,0,0,0,L,1122011218,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266698,318314.00
07/30/2015 10:30,2,2.670,ACTIVE,215.09,359.78,59.965,1438266604,"274151322000083","174011321042388",29.00,34.30,0,328.52,397.66,78.5,73.8,0.561,478986.5,478986.5,9877,0,0,0,L,1151911521,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266699,318315.00
07/30/2015 10:30,2,2.895,ACTIVE,216.00,347.76,59.970,1438266604,"201051344000585","174011321042388",29.30,27.80,0,319.21,415.99,85.9,81.0,0.393,196661.5,196661.5,8575,0,0,0,L,1122011218,1,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266700,318316.00
07/30/2015 10:30,2,2.705,ACTIVE,215.54,357.68,59.965,1438266604,"274151322000054","174011321042388",28.92,32.00,0,327.62,399.46,79.2,74.5,0.557,473883.0,473883.0,9443,0,0,0,L,1151911521,1,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266701,318317.00
07/30/2015 10:30,2,2.908,ACTIVE,216.00,347.46,59.970,1438266604,"201051344001203","174011321042388",29.38,28.80,0,318.91,418.09,86.6,81.6,0.411,197641.7,197641.7,8586,0,0,0,L,1122011218,1,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266701,318318.00
07/30/2015 10:30,2,2.883,ACTIVE,215.09,348.06,59.938,1438266604,"201051344000646","174011321042388",29.24,28.50,0,318.30,418.39,85.5,80.6,0.398,194263.1,194263.1,8571,0,0,0,L,1122011218,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266702,318319.00
07/30/2015 10:30,2,1.871,ACTIVE,216.45,422.90,59.986,1438266604,"274151322000068","174011321042388",38.74,34.00,0,358.88,467.09,73.1,68.6,0.482,379542.1,379542.1,9591,0,0,0,L,1151911521,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266703,318320.00
07/30/2015 10:30,2,2.934,ACTIVE,216.22,353.77,59.965,1438266604,"274151322000076","174011321042388",29.56,34.80,0,330.03,403.37,87.8,82.8,0.336,505897.3,505897.3,9854,0,0,0,L,1151911521,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266704,318321.00
07/30/2015 10:30,2,2.953,ACTIVE,215.32,346.26,59.970,1438266604,"201051344000890","174011321042388",29.66,30.00,0,318.00,417.79,88.7,83.7,0.402,198809.5,198809.5,8582,0,0,0,L,1122011218,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266705,318322.00
07/30/2015 10:30,2,3.002,ACTIVE,216.22,348.96,59.975,1438266604,"201051344000900","174011321042388",29.84,25.00,0,317.70,418.39,90.8,85.7,0.424,199479.5,199479.5,8604,0,0,0,L,1122011218,1,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266706,318323.00
07/30/2015 10:30,2,3.090,ACTIVE,216.22,348.96,59.975,1438266604,"201051344000633","174011321042388",29.12,27.30,0,318.00,417.79,91.2,86.1,0.438,188614.1,188614.1,8598,0,0,0,L,1122011218,1,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266707,318324.00
07/30/2015 10:30,2,3.178,ACTIVE,216.00,347.46,59.970,1438266604,"201051344000983","174011321042388",29.68,26.00,0,317.10,417.49,95.5,90.3,0.460,196404.6,196404.6,8598,0,0,0,L,1122011218,1,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266708,318325.00
07/30/2015 10:30,2,3.166,ACTIVE,215.77,347.76,59.965,1438266604,"201051344000917","174011321042388",29.40,28.00,0,318.91,417.19,94.4,89.2,0.451,199317.8,199317.8,8600,0,0,0,L,1122011218,1,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266709,318326.00
07/30/2015 10:30,2,5.086,ACTIVE,217.35,352.57,60.002,1438266604,"201051344000648","174011321042388",27.21,25.80,0,317.10,417.19,140.4,133.6,0.672,194726.6,194726.6,8593,0,0,0,L,1122011218,1,123.81,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266710,318327.00
07/30/2015 10:30,2,5.480,ACTIVE,218.03,354.97,59.970,1438266604,"201051344001093","174011321042388",25.03,27.80,0,320.41,419.30,139.2,132.4,0.636,197518.1,197518.1,8588,0,0,0,L,1122011218,1,124.27,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266710,318328.00
07/30/2015 10:30,2,8.359,ACTIVE,222.10,367.30,59.975,1438266604,"201051344000645","174011321042388",29.22,25.80,0,318.30,419.30,247.5,237.0,1.105,195543.8,195543.8,8598,0,0,0,L,1122011218,1,126.07,127.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266711,318329.00
07/30/2015 10:30,2,7.990,ACTIVE,219.84,358.58,60.002,1438266604,"274151322000085","174011321042388",28.23,31.80,0,329.73,398.56,228.5,218.6,0.862,476376.6,476376.6,9856,0,0,0,L,1151911521,1,126.30,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266712,318330.00
07/30/2015 10:30,2,8.365,ACTIVE,222.55,371.21,59.970,1438266604,"201051344000651","174011321042388",29.62,26.80,0,317.70,420.80,250.9,240.2,1.109,194835.7,194835.7,8580,0,0,0,L,1122011218,1,126.30,127.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266713,318331.00
07/30/2015 10:30,2,8.117,ACTIVE,221.64,367.30,59.965,1438266604,"201051344000867","174011321042388",29.72,26.80,0,317.70,420.20,244.0,233.6,1.078,187448.8,187448.8,8597,0,0,0,L,1122011218,1,125.85,127.43,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266714,318332.00
07/30/2015 10:30,2,8.133,ACTIVE,220.52,367.00,59.959,1438266604,"201051344001230","174011321042388",29.80,29.00,0,316.20,423.20,245.4,234.9,1.118,198470.8,198470.8,8608,0,0,0,L,1122011218,1,125.17,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266715,318333.00
07/30/2015 10:30,2,7.883,ACTIVE,222.77,370.60,59.981,1438266604,"201051344000576","174011321042388",29.72,25.30,0,315.90,421.70,237.1,226.9,1.056,194703.5,194703.5,8613,0,0,0,L,1122011218,1,126.07,127.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266716,318334.00
07/30/2015 10:30,2,7.826,ACTIVE,223.00,368.50,59.965,1438266604,"201051344000579","174011321042388",29.90,28.50,0,319.81,425.91,236.9,226.7,1.069,201523.1,201523.1,8573,0,0,0,L,1122011218,1,126.07,128.11,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438266717,318335.00
07/30/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438266604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267484,318336.00
07/30/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438266604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267484,318337.00
07/30/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438266604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267484,318338.00
07/30/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438266604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267484,318339.00
07/30/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438266604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267484,318340.00
07/30/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438266604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267484,318341.00
07/30/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438266604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267484,318342.00
07/30/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438266604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267484,318343.00
07/30/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438266604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267484,318344.00
07/30/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438266604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267484,318345.00
