ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 10:45,2,6.617,ACTIVE,218.26,360.38,60.002,1438267503,"201051344000955","174011321042388",28.67,31.30,0,318.00,422.30,192.0,183.4,0.902,200310.8,200310.8,8588,0,0,0,L,1122011218,1,123.59,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267578,318346.00
07/30/2015 10:45,2,6.547,ACTIVE,217.13,373.01,59.986,1438267503,"274151322000095","174011321042388",28.65,38.80,0,327.32,405.77,189.9,181.4,0.720,499916.6,499916.6,9486,0,0,0,L,1151911521,1,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267579,318347.00
07/30/2015 10:45,2,6.658,ACTIVE,218.93,361.29,59.996,1438267503,"201051344000868","174011321042388",28.80,27.80,0,317.70,420.80,194.2,185.5,0.871,186907.2,186907.2,8595,0,0,0,L,1122011218,1,124.04,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267580,318348.00
07/30/2015 10:45,2,6.586,ACTIVE,220.52,363.09,59.991,1438267503,"201051344000853","174011321042388",29.06,28.30,0,321.91,425.91,193.8,185.1,0.893,193281.1,193281.1,8599,0,0,0,L,1122011218,1,125.17,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267581,318349.00
07/30/2015 10:45,2,6.475,ACTIVE,219.39,361.89,60.018,1438267503,"201051344000582","174011321042388",28.84,29.50,0,315.90,422.00,189.0,180.5,0.866,192853.5,192853.5,8573,0,0,0,L,1122011218,1,124.49,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267582,318350.00
07/30/2015 10:45,2,6.643,ACTIVE,220.29,364.59,59.986,1438267503,"201051344000469","174011321042388",28.90,26.50,0,317.70,427.11,194.6,185.9,0.924,188561.5,188561.5,8588,0,0,0,L,1122011218,1,124.27,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267583,318351.00
07/30/2015 10:45,2,6.658,ACTIVE,220.29,364.29,60.007,1438267503,"201051344000988","174011321042388",28.65,28.50,0,319.51,427.71,193.2,184.5,0.871,187849.3,187849.3,8576,0,0,0,L,1122011218,1,124.49,127.43,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267584,318352.00
07/30/2015 10:45,2,6.645,ACTIVE,220.29,363.99,59.975,1438267503,"201051344001158","174011321042388",28.23,28.80,0,317.10,426.81,190.0,181.4,0.857,193688.3,193688.3,8577,0,0,0,L,1122011218,1,124.72,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267585,318353.00
07/30/2015 10:45,2,6.625,ACTIVE,218.93,360.08,59.981,1438267503,"201051344001025","174011321042388",28.75,31.00,0,319.81,421.70,192.9,184.3,0.857,197769.8,197769.8,8581,0,0,0,L,1122011218,1,123.81,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267586,318354.00
07/30/2015 10:45,2,6.584,ACTIVE,220.06,363.09,60.034,1438267503,"201051344000569","174011321042388",28.96,28.30,0,320.11,421.40,193.2,184.6,0.884,201079.3,201079.3,8597,0,0,0,L,1122011218,1,124.27,127.43,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267586,318355.00
07/30/2015 10:45,2,4.135,ACTIVE,217.35,433.42,59.986,1438267503,"274151322000094","174011321042388",39.26,37.30,0,335.44,468.59,164.5,156.8,0.641,380374.6,380374.6,9984,0,0,0,L,1151911521,1,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267587,318356.00
07/30/2015 10:45,2,6.553,ACTIVE,220.06,361.59,59.986,1438267503,"201051344000458","174011321042388",28.84,29.50,0,318.91,421.40,191.4,182.9,0.924,196828.8,196828.8,8588,0,0,0,L,1122011218,1,124.72,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267588,318357.00
07/30/2015 10:45,2,6.137,ACTIVE,217.13,355.58,59.996,1438267503,"274151322000087","174011321042388",27.39,47.80,0,328.22,401.26,170.2,162.3,0.641,451760.4,451760.4,9434,0,0,0,L,1151911521,1,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267589,318358.00
07/30/2015 10:45,2,6.170,ACTIVE,217.35,352.27,59.970,1438267503,"274151322000052","174011321042388",28.55,39.00,0,327.92,402.16,178.3,170.2,0.685,483047.7,483047.7,9848,0,0,0,L,1151911521,1,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267590,318359.00
07/30/2015 10:45,2,6.457,ACTIVE,218.03,360.38,59.991,1438267503,"201051344001145","174011321042388",28.84,29.80,0,319.81,421.70,188.6,180.1,0.853,201958.6,201958.6,8597,0,0,0,L,1122011218,1,123.59,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267591,318360.00
07/30/2015 10:45,2,6.506,ACTIVE,217.80,360.08,59.986,1438267503,"201051344000685","174011321042388",28.77,30.00,0,315.60,422.90,189.5,181.0,0.910,200777.9,200777.9,8600,0,0,0,L,1122011218,1,124.27,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267592,318361.00
07/30/2015 10:45,2,6.217,ACTIVE,216.90,352.87,59.991,1438267503,"274151322000088","174011321042388",27.99,36.00,0,327.62,401.56,176.0,167.9,0.663,463319.0,463319.0,9454,0,0,0,L,1151911521,1,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267593,318362.00
07/30/2015 10:45,2,6.521,ACTIVE,218.71,361.89,59.996,1438267503,"201051344000438","174011321042388",28.71,31.00,0,318.00,421.10,189.5,181.0,0.875,200821.4,200821.4,8575,0,0,0,L,1122011218,1,124.27,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267594,318363.00
07/30/2015 10:45,2,6.447,ACTIVE,218.93,360.69,59.949,1438267503,"201051344001135","174011321042388",28.96,29.30,0,319.81,420.80,188.9,180.4,0.857,192272.4,192272.4,8560,0,0,0,L,1122011218,1,124.27,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267595,318364.00
07/30/2015 10:45,2,6.428,ACTIVE,218.26,362.19,59.996,1438267503,"201051344000417","174011321042388",28.67,32.60,0,318.30,420.20,186.6,178.2,0.879,196130.3,196130.3,8574,0,0,0,L,1122011218,1,123.59,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267596,318365.00
07/30/2015 10:45,2,6.629,ACTIVE,218.03,360.69,59.986,1438267503,"201051344000594","174011321042388",28.45,32.80,0,315.60,423.50,190.9,182.4,0.879,197384.7,197384.7,8586,0,0,0,L,1122011218,1,123.81,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267597,318366.00
07/30/2015 10:45,2,6.172,ACTIVE,216.90,354.37,59.986,1438267503,"274151322000083","174011321042388",27.91,38.80,0,328.52,401.26,174.3,166.3,0.694,479018.6,479018.6,9878,0,0,0,L,1151911521,1,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267598,318367.00
07/30/2015 10:45,2,6.412,ACTIVE,219.39,361.29,60.002,1438267503,"201051344000585","174011321042388",29.18,30.30,0,321.91,420.80,189.5,180.9,0.875,196696.4,196696.4,8576,0,0,0,L,1122011218,1,123.81,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267599,318368.00
07/30/2015 10:45,2,6.180,ACTIVE,217.13,369.40,59.996,1438267503,"274151322000054","174011321042388",28.35,36.30,0,327.62,402.77,177.4,169.3,0.672,473915.6,473915.6,9444,0,0,0,L,1151911521,1,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267600,318369.00
07/30/2015 10:45,2,6.648,ACTIVE,219.16,360.99,59.970,1438267503,"201051344001203","174011321042388",28.69,31.30,0,318.91,422.30,193.1,184.5,0.902,197677.2,197677.2,8587,0,0,0,L,1122011218,1,124.72,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267601,318370.00
07/30/2015 10:45,2,6.475,ACTIVE,218.03,360.38,59.986,1438267503,"201051344000646","174011321042388",28.69,31.00,0,318.61,422.90,188.2,179.7,0.871,194297.8,194297.8,8572,0,0,0,L,1122011218,1,124.04,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267602,318371.00
07/30/2015 10:45,2,4.025,ACTIVE,218.26,425.31,59.970,1438267503,"274151322000068","174011321042388",39.80,38.40,0,336.64,469.19,161.2,153.7,0.597,379572.1,379572.1,9592,0,0,0,L,1151911521,1,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267602,318372.00
07/30/2015 10:45,2,6.572,ACTIVE,218.26,362.19,59.991,1438267503,"274151322000076","174011321042388",28.67,39.00,0,328.82,405.17,190.6,182.1,0.729,505932.6,505932.6,9855,0,0,0,L,1151911521,1,125.62,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267603,318373.00
07/30/2015 10:45,2,6.600,ACTIVE,218.03,360.08,60.007,1438267503,"201051344000890","174011321042388",28.45,32.80,0,318.30,423.20,190.1,181.6,0.866,198844.8,198844.8,8583,0,0,0,L,1122011218,1,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267604,318374.00
07/30/2015 10:45,2,6.543,ACTIVE,219.84,362.19,59.991,1438267503,"201051344000900","174011321042388",29.26,27.30,0,318.91,421.40,193.9,185.2,0.875,199515.0,199515.0,8605,0,0,0,L,1122011218,1,124.72,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267605,318375.00
07/30/2015 10:45,2,6.582,ACTIVE,219.16,362.49,59.991,1438267503,"201051344000633","174011321042388",28.45,30.30,0,318.61,421.10,189.6,181.1,0.888,188649.2,188649.2,8599,0,0,0,L,1122011218,1,124.49,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267606,318376.00
07/30/2015 10:45,2,6.539,ACTIVE,220.06,364.59,59.986,1438267503,"201051344000983","174011321042388",28.92,28.00,0,318.91,421.70,191.4,182.9,0.888,196439.9,196439.9,8599,0,0,0,L,1122011218,1,124.72,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267607,318377.00
07/30/2015 10:45,2,6.533,ACTIVE,218.93,362.79,59.981,1438267503,"201051344000917","174011321042388",28.61,30.00,0,318.30,420.50,189.3,180.8,0.893,199353.0,199353.0,8601,0,0,0,L,1122011218,1,124.04,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267608,318378.00
07/30/2015 10:45,2,6.488,ACTIVE,219.61,362.49,59.986,1438267503,"201051344000648","174011321042388",28.63,27.80,0,317.10,421.70,188.1,179.6,0.884,194761.4,194761.4,8594,0,0,0,L,1122011218,1,124.27,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267609,318379.00
07/30/2015 10:45,2,6.596,ACTIVE,219.16,361.89,59.991,1438267503,"201051344001093","174011321042388",28.96,30.30,0,320.11,422.60,193.5,184.8,0.871,197554.0,197554.0,8589,0,0,0,L,1122011218,1,124.27,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267610,318380.00
07/30/2015 10:45,2,6.627,ACTIVE,219.84,363.09,59.986,1438267503,"201051344000645","174011321042388",28.39,28.80,0,318.30,421.40,190.3,181.8,0.875,195579.1,195579.1,8599,0,0,0,L,1122011218,1,124.94,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267611,318381.00
07/30/2015 10:45,2,6.137,ACTIVE,217.58,355.88,59.991,1438267503,"274151322000085","174011321042388",28.41,35.60,0,327.92,403.07,176.4,168.4,0.676,476409.3,476409.3,9857,0,0,0,L,1151911521,1,125.85,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267612,318382.00
07/30/2015 10:45,2,6.541,ACTIVE,219.16,361.89,59.981,1438267503,"201051344000651","174011321042388",28.71,29.00,0,319.51,421.70,190.1,181.6,0.857,194871.1,194871.1,8581,0,0,0,L,1122011218,1,124.72,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267612,318383.00
07/30/2015 10:45,2,6.598,ACTIVE,218.93,360.69,59.996,1438267503,"201051344000867","174011321042388",28.47,29.50,0,319.81,419.90,190.1,181.5,0.857,187484.0,187484.0,8598,0,0,0,L,1122011218,1,124.49,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267613,318384.00
07/30/2015 10:45,2,6.547,ACTIVE,217.80,358.58,59.986,1438267503,"201051344001230","174011321042388",28.73,31.80,0,318.61,423.20,190.5,181.9,0.884,198506.1,198506.1,8609,0,0,0,L,1122011218,1,123.81,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267614,318385.00
07/30/2015 10:45,2,6.555,ACTIVE,220.06,363.99,59.970,1438267503,"201051344000576","174011321042388",28.86,27.30,0,319.21,424.71,191.6,183.0,0.857,194738.6,194738.6,8614,0,0,0,L,1122011218,1,124.72,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267615,318386.00
07/30/2015 10:45,2,6.500,ACTIVE,220.06,363.99,59.986,1438267503,"201051344000579","174011321042388",28.86,31.30,0,321.31,426.81,189.9,181.4,0.879,201558.3,201558.3,8574,0,0,0,L,1122011218,1,124.49,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438267616,318387.00
07/30/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438267503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268383,318388.00
07/30/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438267503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268383,318389.00
07/30/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438267503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268383,318390.00
07/30/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438267503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268383,318391.00
07/30/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438267503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268383,318392.00
07/30/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438267503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268383,318393.00
07/30/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438267503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268383,318394.00
07/30/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438267503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268383,318395.00
07/30/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438267503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268383,318396.00
07/30/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438267503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268383,318397.00
07/30/2015 11:00,2,6.576,ACTIVE,218.03,360.08,59.965,1438268404,"201051344000955","174011321042388",28.41,33.00,0,330.93,400.66,189.2,180.7,0.888,200355.1,200355.1,8589,0,0,0,L,1122011218,1,123.81,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268479,318398.00
07/30/2015 11:00,2,6.457,ACTIVE,216.90,356.18,59.981,1438268404,"274151322000095","174011321042388",28.63,41.80,0,329.73,387.44,187.2,178.7,0.707,499960.3,499960.3,9487,0,0,0,L,1151911521,1,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268479,318399.00
07/30/2015 11:00,2,6.488,ACTIVE,218.71,360.38,59.981,1438268404,"201051344000868","174011321042388",29.12,29.00,0,326.42,406.37,191.5,182.9,0.857,186952.0,186952.0,8596,0,0,0,L,1122011218,1,124.04,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268480,318400.00
07/30/2015 11:00,2,6.572,ACTIVE,220.52,363.09,59.944,1438268404,"201051344000853","174011321042388",28.82,29.30,0,334.54,406.97,191.8,183.2,0.897,193325.9,193325.9,8600,0,0,0,L,1122011218,1,125.40,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268481,318401.00
07/30/2015 11:00,2,6.510,ACTIVE,219.16,361.29,59.975,1438268404,"201051344000582","174011321042388",28.37,31.00,0,333.63,407.57,186.9,178.5,0.862,192897.1,192897.1,8574,0,0,0,L,1122011218,1,124.49,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268482,318402.00
07/30/2015 11:00,2,6.572,ACTIVE,220.06,363.09,59.975,1438268404,"201051344000469","174011321042388",28.92,27.00,0,333.33,407.87,192.6,184.0,0.897,188606.5,188606.5,8589,0,0,0,L,1122011218,1,124.49,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268483,318403.00
07/30/2015 11:00,2,6.639,ACTIVE,220.06,363.09,59.970,1438268404,"201051344000988","174011321042388",28.41,30.00,0,331.83,414.79,191.1,182.6,0.879,187894.0,187894.0,8577,0,0,0,L,1122011218,1,124.72,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268484,318404.00
07/30/2015 11:00,2,6.555,ACTIVE,220.29,362.49,59.970,1438268404,"201051344001158","174011321042388",28.39,30.50,0,328.52,413.59,188.4,180.0,0.871,193732.3,193732.3,8578,0,0,0,L,1122011218,1,124.72,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268485,318405.00
07/30/2015 11:00,2,6.557,ACTIVE,219.16,360.99,59.975,1438268404,"201051344001025","174011321042388",28.77,33.30,0,334.54,405.17,190.9,182.3,0.853,197814.5,197814.5,8582,0,0,0,L,1122011218,1,124.27,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268486,318406.00
07/30/2015 11:00,2,6.438,ACTIVE,219.84,361.59,59.944,1438268404,"201051344000569","174011321042388",29.38,30.00,0,333.63,407.27,191.4,182.8,0.884,201124.1,201124.1,8598,0,0,0,L,1122011218,1,124.27,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268487,318407.00
07/30/2015 11:00,2,4.164,ACTIVE,217.13,421.40,59.981,1438268404,"274151322000094","174011321042388",38.70,39.80,0,394.05,456.87,163.1,155.5,0.619,380412.6,380412.6,9985,0,0,0,L,1151911521,1,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268488,318408.00
07/30/2015 11:00,2,6.543,ACTIVE,219.84,361.29,59.975,1438268404,"201051344000458","174011321042388",28.67,30.30,0,334.24,406.97,189.8,181.3,0.897,196873.2,196873.2,8589,0,0,0,L,1122011218,1,124.94,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268489,318409.00
07/30/2015 11:00,2,6.104,ACTIVE,217.13,352.57,59.965,1438268404,"274151322000087","174011321042388",27.10,52.30,0,331.83,383.53,167.3,159.6,0.623,451799.5,451799.5,9435,0,0,0,L,1151911521,1,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268490,318410.00
07/30/2015 11:00,2,6.209,ACTIVE,217.13,366.40,59.981,1438268404,"274151322000052","174011321042388",28.09,42.50,0,331.23,385.63,176.6,168.5,0.694,483089.0,483089.0,9849,0,0,0,L,1151911521,1,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268490,318411.00
07/30/2015 11:00,2,6.418,ACTIVE,218.03,360.08,59.970,1438268404,"201051344001145","174011321042388",28.84,31.80,0,331.53,400.96,187.3,178.9,0.853,202002.4,202002.4,8598,0,0,0,L,1122011218,1,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268491,318412.00
07/30/2015 11:00,2,6.400,ACTIVE,217.80,359.78,59.938,1438268404,"201051344000685","174011321042388",29.00,32.20,0,330.93,400.36,187.7,179.3,0.897,200821.9,200821.9,8601,0,0,0,L,1122011218,1,124.72,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268492,318413.00
07/30/2015 11:00,2,6.236,ACTIVE,217.13,351.07,59.970,1438268404,"274151322000088","174011321042388",27.75,38.80,0,330.93,385.33,175.1,167.1,0.658,463359.8,463359.8,9455,0,0,0,L,1151911521,1,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268493,318414.00
07/30/2015 11:00,2,6.502,ACTIVE,218.71,361.29,59.970,1438268404,"201051344000438","174011321042388",28.59,32.80,0,332.13,401.86,188.1,179.6,0.871,200865.3,200865.3,8576,0,0,0,L,1122011218,1,124.49,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268494,318415.00
07/30/2015 11:00,2,6.506,ACTIVE,218.93,359.18,60.012,1438268404,"201051344001135","174011321042388",28.61,31.00,0,332.13,401.56,188.3,179.9,0.857,192316.3,192316.3,8561,0,0,0,L,1122011218,1,124.27,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268495,318416.00
07/30/2015 11:00,2,6.438,ACTIVE,218.48,360.38,59.986,1438268404,"201051344000417","174011321042388",28.49,35.20,0,331.23,400.66,185.7,177.3,0.862,196173.6,196173.6,8575,0,0,0,L,1122011218,1,123.81,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268496,318417.00
07/30/2015 11:00,2,6.566,ACTIVE,218.03,360.38,59.970,1438268404,"201051344000594","174011321042388",28.55,35.20,0,330.33,402.16,189.8,181.3,0.871,197429.1,197429.1,8587,0,0,0,L,1122011218,1,124.04,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268497,318418.00
07/30/2015 11:00,2,6.117,ACTIVE,216.67,351.37,59.986,1438268404,"274151322000083","174011321042388",28.09,42.80,0,327.62,397.96,174.1,166.1,0.694,479059.2,479059.2,9879,0,0,0,L,1151911521,1,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268498,318419.00
07/30/2015 11:00,2,6.525,ACTIVE,219.39,362.49,59.975,1438268404,"201051344000585","174011321042388",28.69,32.20,0,333.93,405.17,189.6,181.1,0.871,196740.6,196740.6,8577,0,0,0,L,1122011218,1,124.27,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268499,318420.00
07/30/2015 11:00,2,6.221,ACTIVE,217.13,360.08,59.970,1438268404,"274151322000054","174011321042388",28.05,39.50,0,330.63,386.23,176.6,168.5,0.672,473956.8,473956.8,9445,0,0,0,L,1151911521,1,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268500,318421.00
07/30/2015 11:00,2,6.594,ACTIVE,219.16,360.08,59.970,1438268404,"201051344001203","174011321042388",28.88,33.00,0,333.63,405.17,192.9,184.3,0.902,197722.3,197722.3,8588,0,0,0,L,1122011218,1,124.94,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268501,318422.00
07/30/2015 11:00,2,6.369,ACTIVE,218.03,360.69,59.981,1438268404,"201051344000646","174011321042388",29.06,33.30,0,330.63,400.66,187.6,179.1,0.871,194341.5,194341.5,8573,0,0,0,L,1122011218,1,124.27,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268502,318423.00
07/30/2015 11:00,2,4.213,ACTIVE,218.03,428.01,59.986,1438268404,"274151322000068","174011321042388",38.27,40.80,0,393.75,456.57,162.8,155.2,0.610,379609.9,379609.9,9593,0,0,0,L,1151911521,1,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268503,318424.00
07/30/2015 11:00,2,6.561,ACTIVE,218.26,351.07,59.975,1438268404,"274151322000076","174011321042388",28.63,42.30,0,333.03,388.64,190.0,181.4,0.720,505977.0,505977.0,9856,0,0,0,L,1151911521,1,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268504,318425.00
07/30/2015 11:00,2,6.549,ACTIVE,218.03,358.88,59.986,1438268404,"201051344000890","174011321042388",28.61,35.20,0,331.53,401.26,189.7,181.2,0.871,198889.1,198889.1,8584,0,0,0,L,1122011218,1,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268505,318426.00
07/30/2015 11:00,2,6.535,ACTIVE,219.61,361.89,59.970,1438268404,"201051344000900","174011321042388",29.28,28.50,0,333.93,407.57,193.7,185.0,0.879,199560.2,199560.2,8606,0,0,0,L,1122011218,1,124.94,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268506,318427.00
07/30/2015 11:00,2,6.445,ACTIVE,219.16,361.59,59.965,1438268404,"201051344000633","174011321042388",28.98,32.40,0,332.73,405.47,189.1,180.5,0.884,188693.4,188693.4,8600,0,0,0,L,1122011218,1,124.72,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268507,318428.00
07/30/2015 11:00,2,6.514,ACTIVE,220.06,361.89,59.970,1438268404,"201051344000983","174011321042388",29.06,30.00,0,333.93,407.27,191.8,183.2,0.884,196484.7,196484.7,8600,0,0,0,L,1122011218,1,124.94,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268508,318429.00
07/30/2015 11:00,2,6.516,ACTIVE,218.93,360.69,59.965,1438268404,"201051344000917","174011321042388",28.73,31.80,0,331.83,402.46,189.6,181.0,0.893,199397.2,199397.2,8602,0,0,0,L,1122011218,1,124.27,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268508,318430.00
07/30/2015 11:00,2,6.475,ACTIVE,219.61,360.99,59.944,1438268404,"201051344000648","174011321042388",28.69,29.50,0,334.84,406.97,188.0,179.5,0.871,194805.3,194805.3,8595,0,0,0,L,1122011218,1,124.27,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268509,318431.00
07/30/2015 11:00,2,6.596,ACTIVE,219.16,362.79,60.012,1438268404,"201051344001093","174011321042388",28.90,32.20,0,333.63,407.27,193.1,184.5,0.875,197599.1,197599.1,8590,0,0,0,L,1122011218,1,124.49,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268510,318432.00
07/30/2015 11:00,2,6.617,ACTIVE,219.84,361.29,59.970,1438268404,"201051344000645","174011321042388",28.49,30.00,0,334.54,406.67,191.0,182.4,0.853,195623.5,195623.5,8600,0,0,0,L,1122011218,1,125.17,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268511,318433.00
07/30/2015 11:00,2,6.176,ACTIVE,217.35,351.67,59.970,1438268404,"274151322000085","174011321042388",28.23,38.20,0,331.83,385.63,176.7,168.6,0.676,476450.5,476450.5,9858,0,0,0,L,1151911521,1,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268512,318434.00
07/30/2015 11:00,2,6.562,ACTIVE,219.39,362.49,59.965,1438268404,"201051344000651","174011321042388",28.59,30.80,0,333.93,406.97,190.0,181.5,0.849,194915.4,194915.4,8582,0,0,0,L,1122011218,1,125.17,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268513,318435.00
07/30/2015 11:00,2,6.592,ACTIVE,219.16,360.99,59.996,1438268404,"201051344000867","174011321042388",28.49,31.50,0,328.22,403.97,190.2,181.6,0.862,187528.3,187528.3,8599,0,0,0,L,1122011218,1,124.72,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268514,318436.00
07/30/2015 11:00,2,6.570,ACTIVE,217.80,360.08,59.965,1438268404,"201051344001230","174011321042388",28.57,33.30,0,330.93,401.56,190.1,181.6,0.888,198550.4,198550.4,8610,0,0,0,L,1122011218,1,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268515,318437.00
07/30/2015 11:00,2,6.496,ACTIVE,220.06,363.99,59.991,1438268404,"201051344000576","174011321042388",29.02,28.50,0,334.54,406.97,191.0,182.5,0.866,194783.1,194783.1,8615,0,0,0,L,1122011218,1,124.94,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268516,318438.00
07/30/2015 11:00,2,6.521,ACTIVE,220.29,363.99,59.975,1438268404,"201051344000579","174011321042388",28.75,32.60,0,334.24,406.07,189.8,181.3,0.884,201602.5,201602.5,8575,0,0,0,L,1122011218,1,124.94,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438268516,318439.00
07/30/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438268404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269284,318440.00
07/30/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438268404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269284,318441.00
07/30/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438268404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269284,318442.00
07/30/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438268404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269284,318443.00
07/30/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438268404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269284,318444.00
07/30/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438268404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269284,318445.00
07/30/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438268404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269284,318446.00
07/30/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438268404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269284,318447.00
07/30/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438268404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269284,318448.00
07/30/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438268404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269284,318449.00
07/30/2015 11:15,2,7.443,ACTIVE,218.93,362.19,59.965,1438269303,"201051344000955","174011321042388",28.41,34.30,0,331.23,406.97,214.0,204.6,1.008,200401.6,200401.6,8590,0,0,0,L,1122011218,1,124.04,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269378,318450.00
07/30/2015 11:15,2,7.391,ACTIVE,217.35,378.42,59.970,1438269303,"274151322000095","174011321042388",28.41,43.20,0,330.93,392.55,212.7,203.3,0.791,500006.3,500006.3,9488,0,0,0,L,1151911521,1,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269379,318451.00
07/30/2015 11:15,2,7.549,ACTIVE,219.84,364.29,59.959,1438269303,"201051344000868","174011321042388",28.51,29.50,0,334.54,409.38,217.9,208.4,0.972,186999.1,186999.1,8597,0,0,0,L,1122011218,1,124.72,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269380,318452.00
07/30/2015 11:15,2,7.455,ACTIVE,221.64,366.70,59.959,1438269303,"201051344000853","174011321042388",29.00,30.30,0,336.64,412.68,218.9,209.3,1.012,193373.1,193373.1,8601,0,0,0,L,1122011218,1,125.85,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269381,318453.00
07/30/2015 11:15,2,7.350,ACTIVE,220.06,363.99,59.959,1438269303,"201051344000582","174011321042388",28.67,32.20,0,336.94,413.89,213.3,204.0,0.968,192943.1,192943.1,8575,0,0,0,L,1122011218,1,124.72,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269382,318454.00
07/30/2015 11:15,2,7.551,ACTIVE,221.19,364.59,59.970,1438269303,"201051344000469","174011321042388",28.78,28.50,0,337.24,414.19,220.0,210.4,1.030,188653.9,188653.9,8590,0,0,0,L,1122011218,1,124.72,127.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269383,318455.00
07/30/2015 11:15,2,7.631,ACTIVE,220.97,365.19,59.970,1438269303,"201051344000988","174011321042388",28.31,31.30,0,336.04,412.98,218.7,209.1,0.990,187941.0,187941.0,8578,0,0,0,L,1122011218,1,124.94,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269384,318456.00
07/30/2015 11:15,2,7.541,ACTIVE,220.97,367.90,59.928,1438269303,"201051344001158","174011321042388",28.25,31.30,0,337.24,412.68,215.8,206.4,0.994,193778.6,193778.6,8579,0,0,0,L,1122011218,1,124.94,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269385,318457.00
07/30/2015 11:15,2,7.545,ACTIVE,219.61,363.09,59.954,1438269303,"201051344001025","174011321042388",28.73,34.50,0,336.94,412.98,219.5,209.9,0.963,197861.5,197861.5,8583,0,0,0,L,1122011218,1,124.27,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269386,318458.00
07/30/2015 11:15,2,7.570,ACTIVE,220.74,363.99,59.959,1438269303,"201051344000569","174011321042388",28.73,31.50,0,337.24,414.19,220.2,210.6,0.999,201171.2,201171.2,8599,0,0,0,L,1122011218,1,124.72,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269386,318459.00
07/30/2015 11:15,2,4.814,ACTIVE,217.80,427.41,59.996,1438269303,"274151322000094","174011321042388",38.43,41.80,0,390.44,458.37,188.4,179.9,0.725,380452.6,380452.6,9986,0,0,0,L,1151911521,1,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269387,318460.00
07/30/2015 11:15,2,7.523,ACTIVE,220.97,367.00,59.928,1438269303,"201051344000458","174011321042388",28.77,31.80,0,337.54,413.89,219.2,209.6,1.016,196919.9,196919.9,8590,0,0,0,L,1122011218,1,125.17,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269388,318461.00
07/30/2015 11:15,2,7.053,ACTIVE,217.58,348.96,59.965,1438269303,"274151322000087","174011321042388",26.82,56.80,0,332.13,390.44,191.2,182.7,0.712,451840.5,451840.5,9436,0,0,0,L,1151911521,1,125.17,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269389,318462.00
07/30/2015 11:15,2,7.186,ACTIVE,217.58,376.62,59.949,1438269303,"274151322000052","174011321042388",27.91,45.30,0,331.23,390.14,203.1,194.1,0.773,483132.5,483132.5,9850,0,0,0,L,1151911521,1,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269390,318463.00
07/30/2015 11:15,2,7.564,ACTIVE,218.71,363.09,59.986,1438269303,"201051344001145","174011321042388",28.35,32.60,0,333.33,408.18,217.2,207.7,0.977,202048.6,202048.6,8599,0,0,0,L,1122011218,1,124.04,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269391,318464.00
07/30/2015 11:15,2,7.574,ACTIVE,218.48,363.39,59.975,1438269303,"201051344000685","174011321042388",28.45,33.50,0,330.33,407.27,218.1,208.6,1.043,200868.3,200868.3,8602,0,0,0,L,1122011218,1,124.72,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269392,318465.00
07/30/2015 11:15,2,7.227,ACTIVE,217.58,351.97,59.970,1438269303,"274151322000088","174011321042388",27.57,40.80,0,331.53,391.04,201.7,192.7,0.756,463402.8,463402.8,9456,0,0,0,L,1151911521,1,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269393,318466.00
07/30/2015 11:15,2,7.594,ACTIVE,219.39,364.59,59.970,1438269303,"201051344000438","174011321042388",28.39,34.50,0,333.03,409.38,218.4,208.8,0.999,200911.6,200911.6,8577,0,0,0,L,1122011218,1,124.72,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269394,318467.00
07/30/2015 11:15,2,7.553,ACTIVE,219.84,364.29,59.965,1438269303,"201051344001135","174011321042388",28.67,32.20,0,333.03,412.38,219.3,209.8,0.981,192362.6,192362.6,8562,0,0,0,L,1122011218,1,124.72,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269395,318468.00
07/30/2015 11:15,2,7.594,ACTIVE,219.16,364.29,59.949,1438269303,"201051344000417","174011321042388",28.11,36.80,0,332.13,408.48,216.2,206.7,1.008,196219.2,196219.2,8576,0,0,0,L,1122011218,1,124.04,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269396,318469.00
07/30/2015 11:15,2,7.773,ACTIVE,219.16,363.99,60.002,1438269303,"201051344000594","174011321042388",28.25,37.00,0,329.73,409.98,222.4,212.7,1.016,197475.8,197475.8,8588,0,0,0,L,1122011218,1,124.27,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269397,318470.00
07/30/2015 11:15,2,7.297,ACTIVE,217.58,367.60,59.965,1438269303,"274151322000083","174011321042388",27.59,44.80,0,330.03,389.84,203.8,194.8,0.813,479102.0,479102.0,9880,0,0,0,L,1151911521,1,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269398,318471.00
07/30/2015 11:15,2,7.699,ACTIVE,220.74,365.49,59.975,1438269303,"201051344000585","174011321042388",28.71,33.80,0,337.24,414.79,223.8,214.1,1.047,196787.3,196787.3,8578,0,0,0,L,1122011218,1,124.49,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269399,318472.00
07/30/2015 11:15,2,7.359,ACTIVE,218.03,371.51,59.954,1438269303,"274151322000054","174011321042388",27.73,40.80,0,331.53,392.25,206.6,197.5,0.787,474000.3,474000.3,9446,0,0,0,L,1151911521,1,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269400,318473.00
07/30/2015 11:15,2,7.492,ACTIVE,219.84,363.69,59.959,1438269303,"201051344001203","174011321042388",28.73,34.80,0,337.24,415.39,218.0,208.5,1.012,197769.7,197769.7,8589,0,0,0,L,1122011218,1,124.94,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269401,318474.00
07/30/2015 11:15,2,7.352,ACTIVE,218.48,362.19,59.965,1438269303,"201051344000646","174011321042388",28.57,34.50,0,330.33,409.68,212.6,203.3,0.990,194387.8,194387.8,8574,0,0,0,L,1122011218,1,124.27,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269402,318475.00
07/30/2015 11:15,2,4.535,ACTIVE,218.26,419.30,59.944,1438269303,"274151322000068","174011321042388",38.98,43.00,0,392.85,458.37,178.4,170.3,0.667,379649.9,379649.9,9594,0,0,0,L,1151911521,1,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269403,318476.00
07/30/2015 11:15,2,6.771,ACTIVE,218.03,371.51,59.965,1438269303,"274151322000076","174011321042388",28.55,44.50,0,334.84,397.96,195.5,186.8,0.747,506023.9,506023.9,9857,0,0,0,L,1151911521,1,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269404,318477.00
07/30/2015 11:15,2,6.627,ACTIVE,217.80,358.28,59.970,1438269303,"201051344000890","174011321042388",28.37,37.00,0,331.23,410.28,190.3,181.8,0.866,198935.7,198935.7,8585,0,0,0,L,1122011218,1,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269405,318478.00
07/30/2015 11:15,2,7.336,ACTIVE,219.84,364.29,59.928,1438269303,"201051344000900","174011321042388",29.28,30.00,0,337.24,416.59,217.5,208.0,0.994,199607.9,199607.9,8607,0,0,0,L,1122011218,1,124.94,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269406,318479.00
07/30/2015 11:15,2,7.195,ACTIVE,219.39,363.09,59.970,1438269303,"201051344000633","174011321042388",28.55,33.80,0,336.64,415.39,207.9,198.7,0.977,188740.0,188740.0,8601,0,0,0,L,1122011218,1,124.72,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269407,318480.00
07/30/2015 11:15,2,7.324,ACTIVE,220.74,366.10,59.970,1438269303,"201051344000983","174011321042388",29.20,30.50,0,337.54,415.99,216.5,207.0,1.003,196531.9,196531.9,8601,0,0,0,L,1122011218,1,125.17,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269407,318481.00
07/30/2015 11:15,2,7.477,ACTIVE,220.06,364.29,59.975,1438269303,"201051344000917","174011321042388",28.65,33.00,0,333.33,414.19,216.9,207.5,1.039,199443.8,199443.8,8603,0,0,0,L,1122011218,1,124.49,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269408,318482.00
07/30/2015 11:15,2,7.848,ACTIVE,221.19,368.20,59.970,1438269303,"201051344000648","174011321042388",28.55,30.50,0,337.54,417.19,226.8,217.0,1.043,194851.6,194851.6,8596,0,0,0,L,1122011218,1,124.72,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269409,318483.00
07/30/2015 11:15,2,7.986,ACTIVE,220.29,366.70,59.949,1438269303,"201051344001093","174011321042388",28.86,34.00,0,337.24,417.79,233.4,223.3,1.052,197646.6,197646.6,8591,0,0,0,L,1122011218,1,124.72,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269410,318484.00
07/30/2015 11:15,2,7.445,ACTIVE,220.74,362.19,59.970,1438269303,"201051344000645","174011321042388",28.15,31.30,0,336.94,415.99,212.3,203.0,0.955,195670.6,195670.6,8601,0,0,0,L,1122011218,1,125.17,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269411,318485.00
07/30/2015 11:15,2,7.299,ACTIVE,217.80,355.58,59.965,1438269303,"274151322000085","174011321042388",27.95,41.00,0,332.43,393.15,206.4,197.3,0.787,476493.9,476493.9,9859,0,0,0,L,1151911521,1,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269412,318486.00
07/30/2015 11:15,2,8.016,ACTIVE,220.52,366.40,59.965,1438269303,"201051344000651","174011321042388",28.23,32.40,0,338.14,416.29,229.2,219.3,1.021,194962.3,194962.3,8583,0,0,0,L,1122011218,1,125.17,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269413,318487.00
07/30/2015 11:15,2,7.934,ACTIVE,220.29,365.19,60.002,1438269303,"201051344000867","174011321042388",28.31,32.40,0,333.63,411.18,227.4,217.6,1.021,187575.2,187575.2,8600,0,0,0,L,1122011218,1,124.94,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269414,318488.00
07/30/2015 11:15,2,7.891,ACTIVE,218.48,363.39,59.938,1438269303,"201051344001230","174011321042388",28.59,35.20,0,329.73,410.88,228.4,218.5,1.056,198597.3,198597.3,8611,0,0,0,L,1122011218,1,124.27,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269415,318489.00
07/30/2015 11:15,2,6.633,ACTIVE,220.29,362.79,59.975,1438269303,"201051344000576","174011321042388",28.75,29.80,0,336.64,415.69,192.4,183.8,0.844,194830.2,194830.2,8616,0,0,0,L,1122011218,1,124.72,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269416,318490.00
07/30/2015 11:15,2,7.023,ACTIVE,219.84,360.08,59.981,1438269303,"201051344000579","174011321042388",25.54,33.80,0,336.94,414.79,181.7,173.5,0.844,201649.3,201649.3,8576,0,0,0,L,1122011218,1,124.72,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438269417,318491.00
