ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438269303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270184,318492.00
07/30/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438269303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270184,318493.00
07/30/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438269303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270184,318494.00
07/30/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438269303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270184,318495.00
07/30/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438269303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270184,318496.00
07/30/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438269303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270184,318497.00
07/30/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438269303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270184,318498.00
07/30/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438269303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270184,318499.00
07/30/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438269303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270184,318500.00
07/30/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438269303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270184,318501.00
07/30/2015 11:30,2,7.074,ACTIVE,217.58,360.69,59.970,1438270203,"201051344000955","174011321042388",28.55,35.60,0,331.23,421.10,204.4,195.4,0.959,200449.0,200449.0,8591,0,0,0,L,1122011218,1,123.36,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270279,318502.00
07/30/2015 11:30,2,7.035,ACTIVE,216.22,351.67,59.975,1438270203,"274151322000095","174011321042388",28.47,45.80,0,327.62,399.46,202.5,193.5,0.756,500053.3,500053.3,9489,0,0,0,L,1151911521,1,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270280,318503.00
07/30/2015 11:30,2,7.236,ACTIVE,218.26,361.29,59.975,1438270203,"201051344000868","174011321042388",28.41,30.80,0,330.03,421.70,208.1,199.0,0.950,187047.3,187047.3,8598,0,0,0,L,1122011218,1,124.04,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270281,318504.00
07/30/2015 11:30,2,7.186,ACTIVE,220.06,363.39,59.986,1438270203,"201051344000853","174011321042388",28.71,31.00,0,334.24,423.20,208.8,199.6,0.972,193421.5,193421.5,8602,0,0,0,L,1122011218,1,125.17,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270282,318505.00
07/30/2015 11:30,2,7.150,ACTIVE,218.71,361.59,59.991,1438270203,"201051344000582","174011321042388",28.01,32.80,0,330.93,420.80,202.8,193.8,0.932,192990.1,192990.1,8576,0,0,0,L,1122011218,1,124.27,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270282,318506.00
07/30/2015 11:30,2,7.125,ACTIVE,219.84,362.79,59.986,1438270203,"201051344000469","174011321042388",29.00,29.50,0,332.73,422.90,209.2,200.0,0.994,188702.3,188702.3,8591,0,0,0,L,1122011218,1,124.27,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270283,318507.00
07/30/2015 11:30,2,7.293,ACTIVE,219.61,363.69,59.959,1438270203,"201051344000988","174011321042388",28.05,31.50,0,332.73,422.30,207.3,198.1,0.955,187989.1,187989.1,8579,0,0,0,L,1122011218,1,124.49,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270284,318508.00
07/30/2015 11:30,2,7.123,ACTIVE,219.84,362.19,59.981,1438270203,"201051344001158","174011321042388",28.37,32.20,0,333.63,421.70,204.5,195.5,0.950,193826.0,193826.0,8580,0,0,0,L,1122011218,1,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270285,318509.00
07/30/2015 11:30,2,7.205,ACTIVE,218.48,360.69,59.938,1438270203,"201051344001025","174011321042388",28.47,36.00,0,330.93,422.00,207.7,198.5,0.928,197909.5,197909.5,8584,0,0,0,L,1122011218,1,123.81,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270286,318510.00
07/30/2015 11:30,2,7.033,ACTIVE,219.61,363.09,59.975,1438270203,"201051344000569","174011321042388",29.24,31.80,0,332.73,423.50,208.2,199.1,0.968,201219.5,201219.5,8600,0,0,0,L,1122011218,1,124.27,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270287,318511.00
07/30/2015 11:30,2,4.428,ACTIVE,216.45,434.63,59.954,1438270203,"274151322000094","174011321042388",39.28,42.50,0,336.04,462.88,175.6,167.5,0.672,380493.6,380493.6,9987,0,0,0,L,1151911521,1,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270288,318512.00
07/30/2015 11:30,2,7.055,ACTIVE,219.84,363.09,59.975,1438270203,"201051344000458","174011321042388",28.90,32.80,0,333.03,421.70,206.6,197.5,0.981,196967.8,196967.8,8591,0,0,0,L,1122011218,1,124.72,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270289,318513.00
07/30/2015 11:30,2,6.680,ACTIVE,216.45,346.26,60.018,1438270203,"274151322000087","174011321042388",26.66,59.00,0,329.73,394.35,180.2,172.0,0.685,451882.3,451882.3,9437,0,0,0,L,1151911521,1,124.49,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270290,318514.00
07/30/2015 11:30,2,6.781,ACTIVE,216.67,353.77,59.975,1438270203,"274151322000052","174011321042388",27.81,46.80,0,328.52,400.06,190.8,182.3,0.729,483176.7,483176.7,9851,0,0,0,L,1151911521,1,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270291,318515.00
07/30/2015 11:30,2,7.090,ACTIVE,217.35,361.29,59.975,1438270203,"201051344001145","174011321042388",28.37,33.50,0,330.63,420.50,203.7,194.7,0.915,202095.7,202095.7,8600,0,0,0,L,1122011218,1,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270292,318516.00
07/30/2015 11:30,2,7.043,ACTIVE,217.35,358.58,59.986,1438270203,"201051344000685","174011321042388",28.61,34.00,0,330.33,421.10,203.9,194.9,0.977,200915.6,200915.6,8603,0,0,0,L,1122011218,1,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270293,318517.00
07/30/2015 11:30,2,6.732,ACTIVE,216.22,351.07,59.975,1438270203,"274151322000088","174011321042388",27.73,42.50,0,328.82,400.96,189.1,180.6,0.716,463446.6,463446.6,9457,0,0,0,L,1151911521,1,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270294,318518.00
07/30/2015 11:30,2,7.074,ACTIVE,218.26,360.99,59.975,1438270203,"201051344000438","174011321042388",28.39,35.80,0,330.63,420.80,203.3,194.3,0.950,200958.7,200958.7,8578,0,0,0,L,1122011218,1,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270295,318519.00
07/30/2015 11:30,2,7.086,ACTIVE,218.48,361.89,59.996,1438270203,"201051344001135","174011321042388",28.43,33.30,0,330.63,419.60,203.8,194.8,0.919,192409.8,192409.8,8563,0,0,0,L,1122011218,1,124.27,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270296,318520.00
07/30/2015 11:30,2,7.230,ACTIVE,217.80,360.69,59.991,1438270203,"201051344000594","174011321042388",28.13,37.80,0,329.73,422.90,205.9,196.8,0.950,197523.5,197523.5,8589,0,0,0,L,1122011218,1,123.81,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270298,318521.00
07/30/2015 11:30,2,6.699,ACTIVE,216.22,361.89,59.986,1438270203,"274151322000083","174011321042388",27.77,46.60,0,330.03,395.55,188.4,179.9,0.747,479145.7,479145.7,9881,0,0,0,L,1151911521,1,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270299,318522.00
07/30/2015 11:30,2,7.143,ACTIVE,218.93,363.09,59.975,1438270203,"201051344000585","174011321042388",28.47,34.80,0,331.53,419.30,205.9,196.8,0.950,196834.9,196834.9,8579,0,0,0,L,1122011218,1,123.81,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270300,318523.00
07/30/2015 11:30,2,6.830,ACTIVE,216.67,368.80,59.991,1438270203,"274151322000054","174011321042388",27.63,42.50,0,328.52,402.16,191.0,182.4,0.747,474044.5,474044.5,9447,0,0,0,L,1151911521,1,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270301,318524.00
07/30/2015 11:30,2,7.188,ACTIVE,218.71,360.99,59.981,1438270203,"201051344001203","174011321042388",28.71,36.00,0,331.53,422.00,208.8,199.6,0.972,197818.1,197818.1,8590,0,0,0,L,1122011218,1,124.72,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270302,318525.00
07/30/2015 11:30,2,7.154,ACTIVE,217.35,360.69,59.986,1438270203,"201051344000646","174011321042388",28.09,35.40,0,327.02,420.80,203.4,194.4,0.946,194434.9,194434.9,8575,0,0,0,L,1122011218,1,123.81,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270303,318526.00
07/30/2015 11:30,2,4.510,ACTIVE,217.58,428.61,59.981,1438270203,"274151322000068","174011321042388",38.74,44.50,0,343.85,463.18,177.6,169.5,0.672,379690.8,379690.8,9595,0,0,0,L,1151911521,1,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270304,318527.00
07/30/2015 11:30,2,7.123,ACTIVE,217.35,352.27,59.981,1438270203,"274151322000076","174011321042388",28.49,46.80,0,327.32,403.97,205.5,196.5,0.791,506071.4,506071.4,9858,0,0,0,L,1151911521,1,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270305,318528.00
07/30/2015 11:30,2,7.105,ACTIVE,217.35,362.19,59.981,1438270203,"201051344000890","174011321042388",28.53,38.00,0,330.63,421.10,205.1,196.1,0.959,198983.2,198983.2,8586,0,0,0,L,1122011218,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270306,318529.00
07/30/2015 11:30,2,7.084,ACTIVE,219.39,362.79,59.981,1438270203,"201051344000900","174011321042388",29.32,30.30,0,331.53,421.70,210.3,201.1,0.955,199656.6,199656.6,8608,0,0,0,L,1122011218,1,124.72,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270307,318530.00
07/30/2015 11:30,2,7.166,ACTIVE,218.48,361.89,59.991,1438270203,"201051344000633","174011321042388",28.31,34.50,0,331.83,419.90,205.4,196.3,0.963,188787.5,188787.5,8602,0,0,0,L,1122011218,1,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270308,318531.00
07/30/2015 11:30,2,7.121,ACTIVE,219.84,363.99,59.986,1438270203,"201051344000983","174011321042388",28.86,31.50,0,333.63,422.60,208.2,199.0,0.977,196580.1,196580.1,8602,0,0,0,L,1122011218,1,124.72,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270308,318532.00
07/30/2015 11:30,2,7.148,ACTIVE,218.71,361.29,59.991,1438270203,"201051344000917","174011321042388",28.39,34.00,0,330.33,420.20,205.5,196.4,0.963,199491.3,199491.3,8604,0,0,0,L,1122011218,1,124.04,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270309,318533.00
07/30/2015 11:30,2,7.117,ACTIVE,219.16,362.49,59.981,1438270203,"201051344000648","174011321042388",28.35,31.80,0,333.33,422.00,204.4,195.3,0.937,194898.8,194898.8,8597,0,0,0,L,1122011218,1,124.04,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270310,318534.00
07/30/2015 11:30,2,7.125,ACTIVE,218.71,361.89,60.023,1438270203,"201051344001093","174011321042388",28.92,34.80,0,330.33,421.10,208.6,199.4,0.941,197694.9,197694.9,8592,0,0,0,L,1122011218,1,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270311,318535.00
07/30/2015 11:30,2,7.141,ACTIVE,219.61,362.49,59.981,1438270203,"201051344000645","174011321042388",28.71,32.00,0,333.33,420.50,207.3,198.2,0.937,195718.4,195718.4,8602,0,0,0,L,1122011218,1,124.72,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270312,318536.00
07/30/2015 11:30,2,6.725,ACTIVE,216.67,370.90,59.975,1438270203,"274151322000085","174011321042388",28.13,42.30,0,330.33,400.36,191.6,183.0,0.738,476538.1,476538.1,9860,0,0,0,L,1151911521,1,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270313,318537.00
07/30/2015 11:30,2,7.189,ACTIVE,219.16,361.59,59.959,1438270203,"201051344000651","174011321042388",28.33,33.30,0,329.13,419.30,206.1,197.0,0.928,195009.9,195009.9,8584,0,0,0,L,1122011218,1,124.72,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270314,318538.00
07/30/2015 11:30,2,7.158,ACTIVE,218.71,361.89,59.991,1438270203,"201051344000867","174011321042388",28.55,33.30,0,330.63,421.70,207.0,197.8,0.937,187623.0,187623.0,8601,0,0,0,L,1122011218,1,124.49,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270315,318539.00
07/30/2015 11:30,2,7.150,ACTIVE,217.35,359.48,59.981,1438270203,"201051344001230","174011321042388",28.47,36.30,0,329.73,416.59,206.0,196.9,0.968,198644.9,198644.9,8612,0,0,0,L,1122011218,1,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270316,318540.00
07/30/2015 11:30,2,7.023,ACTIVE,219.84,365.19,59.986,1438270203,"201051344000576","174011321042388",29.18,30.50,0,333.03,421.70,207.7,198.6,0.932,194878.1,194878.1,8617,0,0,0,L,1122011218,1,124.72,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270317,318541.00
07/30/2015 11:30,2,7.158,ACTIVE,219.84,363.09,59.981,1438270203,"201051344000579","174011321042388",28.39,35.20,0,333.63,421.70,205.7,196.6,0.959,201696.8,201696.8,8577,0,0,0,L,1122011218,1,124.49,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270318,318542.00
07/30/2015 11:30,2,7.070,ACTIVE,217.58,360.38,59.970,1438270203,"201051344000417","174011321042388",28.09,38.20,0,330.63,420.80,201.0,192.1,0.946,196267.4,196267.4,8577,0,0,0,L,1122011218,2,123.36,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438270331,318543.00
07/30/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438270203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271083,318544.00
07/30/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438270203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271083,318545.00
07/30/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438270203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271083,318546.00
07/30/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438270203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271083,318547.00
07/30/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438270203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271083,318548.00
07/30/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438270203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271083,318549.00
07/30/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438270203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271083,318550.00
07/30/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438270203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271083,318551.00
07/30/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438270203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271083,318552.00
07/30/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438270203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271083,318553.00
07/30/2015 11:45,2,7.406,ACTIVE,216.90,359.48,59.954,1438271103,"201051344000955","174011321042388",28.07,36.80,0,330.63,407.27,210.4,201.2,0.990,200498.5,200498.5,8592,0,0,0,L,1122011218,1,123.14,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271177,318554.00
07/30/2015 11:45,2,7.322,ACTIVE,215.32,349.26,59.970,1438271103,"274151322000095","174011321042388",28.21,47.30,0,329.73,393.45,209.3,200.1,0.787,500102.4,500102.4,9490,0,0,0,L,1151911521,1,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271178,318555.00
07/30/2015 11:45,2,7.545,ACTIVE,217.80,361.59,59.981,1438271103,"201051344000868","174011321042388",28.05,31.30,0,329.73,410.28,214.3,204.9,0.968,187097.7,187097.7,8599,0,0,0,L,1122011218,1,123.59,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271179,318556.00
07/30/2015 11:45,2,7.424,ACTIVE,220.29,365.80,59.959,1438271103,"201051344000853","174011321042388",28.65,32.00,0,336.34,415.09,215.2,205.8,0.990,193472.1,193472.1,8603,0,0,0,L,1122011218,1,125.17,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271180,318557.00
07/30/2015 11:45,2,7.250,ACTIVE,218.93,362.19,59.970,1438271103,"201051344000582","174011321042388",28.47,34.50,0,329.73,409.68,209.0,199.8,0.963,193039.3,193039.3,8577,0,0,0,L,1122011218,1,124.27,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271181,318558.00
07/30/2015 11:45,2,7.461,ACTIVE,220.06,363.99,59.949,1438271103,"201051344000469","174011321042388",28.49,30.50,0,336.94,414.19,215.2,205.7,1.012,188752.9,188752.9,8592,0,0,0,L,1122011218,1,124.49,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271182,318559.00
07/30/2015 11:45,2,7.441,ACTIVE,219.84,364.59,59.949,1438271103,"201051344000988","174011321042388",28.33,32.40,0,320.41,413.59,213.4,204.1,0.977,188039.3,188039.3,8580,0,0,0,L,1122011218,1,124.49,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271183,318560.00
07/30/2015 11:45,2,7.361,ALERT,220.06,363.39,59.949,1438271103,"201051344001158","174011321042388",28.19,33.50,0,305.08,413.29,210.1,200.9,0.977,193875.2,193875.2,8581,0,0,0,L,1122011218,1,124.72,126.75,0002,31,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271185,318561.00
07/30/2015 11:45,2,7.391,ACTIVE,218.71,360.99,59.981,1438271103,"201051344001025","174011321042388",28.61,36.80,0,330.33,408.18,214.0,204.6,0.955,197959.9,197959.9,8585,0,0,0,L,1122011218,1,124.04,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271186,318562.00
07/30/2015 11:45,2,7.387,ACTIVE,219.61,363.09,59.949,1438271103,"201051344000569","174011321042388",28.75,32.60,0,332.43,412.68,215.1,205.7,0.981,201270.0,201270.0,8601,0,0,0,L,1122011218,1,124.04,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271186,318563.00
07/30/2015 11:45,2,4.686,ACTIVE,216.90,422.00,59.912,1438271103,"274151322000094","174011321042388",38.63,44.80,0,388.34,459.87,180.9,172.7,0.694,380536.4,380536.4,9988,0,0,0,L,1151911521,1,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271187,318564.00
07/30/2015 11:45,2,7.418,ACTIVE,219.84,363.39,59.981,1438271103,"201051344000458","174011321042388",28.35,33.50,0,337.24,412.68,212.9,203.6,1.003,197017.8,197017.8,8592,0,0,0,L,1122011218,1,124.94,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271188,318565.00
07/30/2015 11:45,2,6.887,ACTIVE,216.67,367.30,59.954,1438271103,"274151322000087","174011321042388",26.50,62.00,0,331.23,387.44,184.9,176.5,0.694,451925.8,451925.8,9438,0,0,0,L,1151911521,1,124.72,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271189,318566.00
07/30/2015 11:45,2,7.076,ACTIVE,216.45,374.21,59.970,1438271103,"274151322000052","174011321042388",27.45,48.00,0,330.03,390.44,196.7,187.9,0.756,483223.0,483223.0,9852,0,0,0,L,1151911521,1,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271190,318567.00
07/30/2015 11:45,2,7.369,ACTIVE,217.58,360.69,59.959,1438271103,"201051344001145","174011321042388",28.17,34.50,0,330.03,406.97,210.2,201.0,0.937,202145.1,202145.1,8601,0,0,0,L,1122011218,1,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271191,318568.00
07/30/2015 11:45,2,7.467,ACTIVE,217.35,361.89,59.965,1438271103,"201051344000685","174011321042388",27.81,35.60,0,329.73,407.57,210.2,201.0,1.012,200965.0,200965.0,8604,0,0,0,L,1122011218,1,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271192,318569.00
07/30/2015 11:45,2,7.029,ACTIVE,216.67,352.87,59.991,1438271103,"274151322000088","174011321042388",27.31,43.60,0,330.33,390.14,194.1,185.4,0.738,463492.3,463492.3,9458,0,0,0,L,1151911521,1,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271193,318570.00
07/30/2015 11:45,2,7.453,ACTIVE,218.26,361.59,59.954,1438271103,"201051344000438","174011321042388",27.75,36.80,0,330.63,407.27,209.5,200.3,0.968,201008.0,201008.0,8579,0,0,0,L,1122011218,1,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271194,318571.00
07/30/2015 11:45,2,7.348,ALERT,218.71,362.49,59.938,1438271103,"201051344001135","174011321042388",28.29,34.30,0,303.88,411.78,210.4,201.2,0.946,192459.1,192459.1,8564,0,0,0,L,1122011218,1,124.49,126.30,0002,33,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271196,318572.00
07/30/2015 11:45,2,7.291,ALERT,218.03,360.08,59.975,1438271103,"201051344000417","174011321042388",27.99,39.00,0,299.07,406.97,206.7,197.6,0.972,196314.1,196314.1,8578,0,0,0,L,1122011218,1,123.59,126.07,0002,35,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271198,318573.00
07/30/2015 11:45,2,7.482,ACTIVE,218.03,361.29,59.959,1438271103,"201051344000594","174011321042388",28.01,39.00,0,329.43,408.78,212.3,203.0,0.981,197573.5,197573.5,8590,0,0,0,L,1122011218,1,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271199,318574.00
07/30/2015 11:45,2,6.996,ACTIVE,216.45,375.11,59.949,1438271103,"274151322000083","174011321042388",27.43,48.30,0,330.03,389.54,194.3,185.7,0.760,479191.3,479191.3,9882,0,0,0,L,1151911521,1,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271200,318575.00
07/30/2015 11:45,2,7.391,ACTIVE,219.16,363.99,59.928,1438271103,"201051344000585","174011321042388",28.45,35.20,0,332.43,410.58,213.0,203.7,0.981,196885.0,196885.0,8580,0,0,0,L,1122011218,1,124.04,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271201,318576.00
07/30/2015 11:45,2,7.041,ACTIVE,216.67,351.07,59.917,1438271103,"274151322000054","174011321042388",27.61,44.00,0,330.03,391.04,196.8,188.0,0.751,474090.8,474090.8,9448,0,0,0,L,1151911521,1,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271202,318577.00
07/30/2015 11:45,2,7.553,ACTIVE,219.16,362.19,59.938,1438271103,"201051344001203","174011321042388",28.15,36.80,0,330.93,410.58,215.2,205.8,1.003,197868.8,197868.8,8591,0,0,0,L,1122011218,1,124.94,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271203,318578.00
07/30/2015 11:45,2,7.395,ACTIVE,217.58,362.79,59.949,1438271103,"201051344000646","174011321042388",28.03,37.00,0,314.40,419.00,210.0,200.7,0.977,194484.3,194484.3,8576,0,0,0,L,1122011218,1,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271204,318579.00
07/30/2015 11:45,2,4.803,ACTIVE,217.58,411.78,59.949,1438271103,"274151322000068","174011321042388",37.55,46.20,0,390.14,456.57,181.8,173.5,0.689,379733.6,379733.6,9596,0,0,0,L,1151911521,1,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271205,318580.00
07/30/2015 11:45,2,7.420,ACTIVE,217.58,374.21,59.949,1438271103,"274151322000076","174011321042388",28.17,48.30,0,330.63,392.55,211.5,202.2,0.818,506121.2,506121.2,9859,0,0,0,L,1151911521,1,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271206,318581.00
07/30/2015 11:45,2,7.451,ACTIVE,217.58,360.99,59.938,1438271103,"201051344000890","174011321042388",28.01,39.00,0,311.69,428.01,211.3,202.0,0.972,199032.9,199032.9,8587,0,0,0,L,1122011218,1,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271207,318582.00
07/30/2015 11:45,2,7.449,ACTIVE,219.61,364.59,59.917,1438271103,"201051344000900","174011321042388",28.82,31.00,0,331.53,413.59,217.3,207.8,0.968,199707.7,199707.7,8609,0,0,0,L,1122011218,1,124.72,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271207,318583.00
07/30/2015 11:45,2,7.432,ACTIVE,218.93,363.99,59.938,1438271103,"201051344000633","174011321042388",28.11,35.60,0,330.63,410.28,211.5,202.2,0.994,188837.2,188837.2,8603,0,0,0,L,1122011218,1,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271208,318584.00
07/30/2015 11:45,2,7.373,ACTIVE,220.06,363.39,59.917,1438271103,"201051344000983","174011321042388",28.75,32.20,0,336.04,413.29,214.6,205.2,0.986,196630.5,196630.5,8603,0,0,0,L,1122011218,1,124.72,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271209,318585.00
07/30/2015 11:45,2,7.369,ACTIVE,218.93,361.89,59.944,1438271103,"201051344000917","174011321042388",28.35,35.40,0,330.63,406.97,211.5,202.2,0.994,199541.2,199541.2,8605,0,0,0,L,1122011218,1,124.04,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271210,318586.00
07/30/2015 11:45,2,7.383,ALERT,219.61,362.79,59.933,1438271103,"201051344000648","174011321042388",28.09,32.40,0,300.87,412.98,210.0,200.7,0.972,194948.1,194948.1,8598,0,0,0,L,1122011218,1,124.04,127.20,0002,29,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271212,318587.00
07/30/2015 11:45,2,7.451,ACTIVE,218.93,364.29,59.944,1438271103,"201051344001093","174011321042388",28.43,35.60,0,330.63,409.98,214.4,205.0,0.972,197745.6,197745.6,8593,0,0,0,L,1122011218,1,124.27,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271213,318588.00
07/30/2015 11:45,2,7.402,ACTIVE,219.84,363.39,59.959,1438271103,"201051344000645","174011321042388",28.43,32.80,0,331.53,412.68,212.9,203.6,0.959,195768.7,195768.7,8603,0,0,0,L,1122011218,1,124.94,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271214,318589.00
07/30/2015 11:45,2,7.055,ACTIVE,216.90,358.58,60.007,1438271103,"274151322000085","174011321042388",27.57,43.20,0,330.33,390.44,197.0,188.2,0.760,476584.5,476584.5,9861,0,0,0,L,1151911521,1,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271215,318590.00
07/30/2015 11:45,2,7.486,ACTIVE,219.39,363.99,59.981,1438271103,"201051344000651","174011321042388",28.01,34.80,0,330.93,411.18,212.3,203.0,0.950,195059.9,195059.9,8585,0,0,0,L,1122011218,1,124.94,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271216,318591.00
07/30/2015 11:45,2,7.424,ACTIVE,218.71,360.99,59.959,1438271103,"201051344000867","174011321042388",28.29,34.80,0,330.33,407.57,212.6,203.3,0.968,187673.1,187673.1,8602,0,0,0,L,1122011218,1,124.27,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271216,318592.00
07/30/2015 11:45,2,7.318,ACTIVE,217.35,358.88,59.944,1438271103,"201051344001230","174011321042388",28.55,37.00,0,316.50,415.09,211.6,202.3,1.012,198694.9,198694.9,8613,0,0,0,L,1122011218,1,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271217,318593.00
07/30/2015 11:45,2,7.418,ACTIVE,219.84,365.80,59.944,1438271103,"201051344000576","174011321042388",28.47,31.30,0,337.24,414.19,213.8,204.4,0.972,194928.5,194928.5,8618,0,0,0,L,1122011218,1,124.72,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271218,318594.00
07/30/2015 11:45,2,7.406,ACTIVE,220.06,363.69,59.938,1438271103,"201051344000579","174011321042388",28.25,36.30,0,333.63,413.89,211.8,202.5,0.990,201746.7,201746.7,8578,0,0,0,L,1122011218,1,124.72,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271219,318595.00
07/30/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438271103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271983,318596.00
07/30/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438271103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271983,318597.00
07/30/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438271103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271983,318598.00
07/30/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438271103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271983,318599.00
07/30/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438271103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271983,318600.00
07/30/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438271103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271983,318601.00
07/30/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438271103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271983,318602.00
07/30/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438271103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271983,318603.00
07/30/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438271103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271983,318604.00
07/30/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438271103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438271983,318605.00
07/30/2015 12:00,2,7.506,ACTIVE,219.16,361.29,59.959,1438272003,"201051344000955","174011321042388",28.19,37.50,0,330.03,407.87,214.3,204.9,0.999,200549.3,200549.3,8593,0,0,0,L,1122011218,1,124.04,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272078,318606.00
07/30/2015 12:00,2,7.520,ACTIVE,218.03,356.48,59.981,1438272003,"274151322000095","174011321042388",27.97,49.30,0,330.03,393.45,213.0,203.7,0.791,500152.9,500152.9,9491,0,0,0,L,1151911521,1,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272079,318607.00
07/30/2015 12:00,2,7.709,ACTIVE,220.06,366.10,59.975,1438272003,"201051344000868","174011321042388",28.09,32.80,0,331.53,413.89,219.2,209.7,0.977,187149.5,187149.5,8600,0,0,0,L,1122011218,1,124.72,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272080,318608.00
07/30/2015 12:00,2,7.650,ACTIVE,221.87,368.50,59.970,1438272003,"201051344000853","174011321042388",28.45,33.00,0,335.14,414.79,220.4,210.8,1.012,193524.1,193524.1,8604,0,0,0,L,1122011218,1,125.85,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272080,318609.00
07/30/2015 12:00,2,7.604,ACTIVE,220.74,365.49,59.981,1438272003,"201051344000582","174011321042388",27.73,35.20,0,335.74,414.79,213.5,204.1,0.963,193089.9,193089.9,8578,0,0,0,L,1122011218,1,124.94,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272081,318610.00
07/30/2015 12:00,2,7.643,ACTIVE,221.64,369.10,59.986,1438272003,"201051344000469","174011321042388",28.49,31.30,0,335.74,415.69,220.3,210.7,1.030,188804.9,188804.9,8593,0,0,0,L,1122011218,1,125.17,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272082,318611.00
07/30/2015 12:00,2,7.746,ACTIVE,221.64,367.60,59.965,1438272003,"201051344000988","174011321042388",27.83,33.30,0,334.54,414.19,218.2,208.7,0.990,188090.8,188090.8,8581,0,0,0,L,1122011218,1,125.17,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272083,318612.00
07/30/2015 12:00,2,7.619,ACTIVE,221.64,367.60,59.970,1438272003,"201051344001158","174011321042388",27.87,34.50,0,335.74,413.59,214.9,205.5,1.003,193926.0,193926.0,8583,0,0,0,L,1122011218,1,125.40,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272084,318613.00
07/30/2015 12:00,2,7.740,ACTIVE,220.29,365.49,60.007,1438272003,"201051344001025","174011321042388",27.87,38.20,0,333.33,415.39,218.3,208.8,0.968,198011.5,198011.5,8586,0,0,0,L,1122011218,1,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272085,318614.00
07/30/2015 12:00,2,7.605,ACTIVE,221.42,368.50,59.954,1438272003,"201051344000569","174011321042388",28.53,34.00,0,336.04,415.99,219.6,210.0,1.008,201321.9,201321.9,8602,0,0,0,L,1122011218,1,124.94,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272086,318615.00
07/30/2015 12:00,2,4.846,ACTIVE,218.03,417.49,60.002,1438272003,"274151322000094","174011321042388",38.23,46.00,0,386.83,455.37,187.2,178.7,0.712,380580.5,380580.5,9989,0,0,0,L,1151911521,1,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272087,318616.00
07/30/2015 12:00,2,7.645,ACTIVE,221.64,366.70,59.996,1438272003,"201051344000458","174011321042388",28.11,34.80,0,336.94,415.09,217.6,208.1,1.016,197069.1,197069.1,8593,0,0,0,L,1122011218,1,125.62,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272088,318617.00
07/30/2015 12:00,2,7.119,ACTIVE,218.03,360.99,59.965,1438272003,"274151322000087","174011321042388",26.12,65.00,0,330.03,388.04,188.4,179.9,0.712,451970.3,451970.3,9439,0,0,0,L,1151911521,1,125.17,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272089,318618.00
07/30/2015 12:00,2,7.271,ACTIVE,217.80,370.60,59.970,1438272003,"274151322000052","174011321042388",27.23,50.60,0,330.03,390.74,200.5,191.6,0.769,483270.4,483270.4,9853,0,0,0,L,1151911521,1,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272089,318619.00
07/30/2015 12:00,2,7.566,ACTIVE,219.16,363.39,59.991,1438272003,"201051344001145","174011321042388",28.01,36.00,0,330.63,412.68,214.4,205.0,0.968,202195.7,202195.7,8602,0,0,0,L,1122011218,1,124.27,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272090,318620.00
07/30/2015 12:00,2,7.637,ACTIVE,218.93,362.19,59.996,1438272003,"201051344000685","174011321042388",27.79,36.80,0,330.03,407.57,214.9,205.5,1.025,201015.8,201015.8,8605,0,0,0,L,1122011218,1,124.72,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272092,318621.00
07/30/2015 12:00,2,7.229,ACTIVE,218.03,360.38,59.986,1438272003,"274151322000088","174011321042388",27.06,46.00,0,330.03,390.74,198.0,189.2,0.742,463539.1,463539.1,9459,0,0,0,L,1151911521,1,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272093,318622.00
07/30/2015 12:00,2,7.578,ACTIVE,219.84,363.99,59.991,1438272003,"201051344000438","174011321042388",27.79,38.20,0,330.63,412.98,213.2,203.9,0.972,201058.5,201058.5,8580,0,0,0,L,1122011218,1,124.94,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272093,318623.00
07/30/2015 12:00,2,7.654,ACTIVE,220.29,364.59,60.012,1438272003,"201051344001135","174011321042388",27.71,35.20,0,331.23,413.59,214.8,205.4,0.963,192509.8,192509.8,8566,0,0,0,L,1122011218,1,124.94,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272094,318624.00
07/30/2015 12:00,2,7.484,ACTIVE,219.39,363.69,59.986,1438272003,"201051344000417","174011321042388",27.83,40.80,0,330.93,409.98,210.8,201.6,0.990,196363.9,196363.9,8580,0,0,0,L,1122011218,1,124.04,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272095,318625.00
07/30/2015 12:00,2,7.654,ACTIVE,219.16,364.89,59.986,1438272003,"201051344000594","174011321042388",27.91,40.40,0,329.43,409.38,216.4,206.9,0.994,197624.5,197624.5,8591,0,0,0,L,1122011218,1,124.27,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272096,318626.00
07/30/2015 12:00,2,7.232,ACTIVE,217.35,361.89,59.981,1438272003,"274151322000083","174011321042388",27.08,50.00,0,330.03,389.84,198.1,189.3,0.778,479238.1,479238.1,9883,0,0,0,L,1151911521,1,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272097,318627.00
07/30/2015 12:00,2,7.562,ACTIVE,220.52,365.19,59.944,1438272003,"201051344000585","174011321042388",28.39,36.50,0,337.24,414.19,217.5,208.0,1.003,196936.2,196936.2,8581,0,0,0,L,1122011218,1,124.49,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272098,318628.00
07/30/2015 12:00,2,7.240,ACTIVE,218.48,375.71,59.991,1438272003,"274151322000054","174011321042388",27.29,46.00,0,330.03,391.94,200.1,191.2,0.756,474138.0,474138.0,9449,0,0,0,L,1151911521,1,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272099,318629.00
07/30/2015 12:00,2,7.711,ACTIVE,220.29,364.89,59.981,1438272003,"201051344001203","174011321042388",28.13,38.60,0,334.54,415.09,219.4,209.9,1.016,197920.5,197920.5,8592,0,0,0,L,1122011218,1,125.40,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272100,318630.00
07/30/2015 12:00,2,7.576,ACTIVE,219.16,363.69,59.991,1438272003,"201051344000646","174011321042388",27.89,38.00,0,329.43,408.78,213.9,204.6,0.990,194534.8,194534.8,8577,0,0,0,L,1122011218,1,124.72,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272101,318631.00
07/30/2015 12:00,2,4.852,ACTIVE,219.16,418.39,59.965,1438272003,"274151322000068","174011321042388",37.89,46.40,0,386.23,457.47,185.6,177.2,0.703,379777.5,379777.5,9597,0,0,0,L,1151911521,1,125.85,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272103,318632.00
07/30/2015 12:00,2,7.672,ACTIVE,218.93,375.11,60.007,1438272003,"274151322000076","174011321042388",27.71,50.40,0,331.23,398.26,215.1,205.7,0.818,506172.1,506172.1,9860,0,0,0,L,1151911521,1,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272104,318633.00
07/30/2015 12:00,2,7.672,ACTIVE,218.93,362.79,59.959,1438272003,"201051344000890","174011321042388",27.69,40.40,0,330.03,408.78,215.1,205.6,0.981,199083.8,199083.8,8588,0,0,0,L,1122011218,1,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272105,318634.00
07/30/2015 12:00,2,7.689,ACTIVE,220.97,367.60,59.970,1438272003,"201051344000900","174011321042388",28.59,32.00,0,336.64,416.59,222.7,213.0,0.994,199760.1,199760.1,8610,0,0,0,L,1122011218,1,125.40,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272106,318635.00
07/30/2015 12:00,2,7.727,ACTIVE,220.52,364.89,59.991,1438272003,"201051344000633","174011321042388",27.55,37.00,0,336.34,413.89,215.5,206.1,0.999,188888.0,188888.0,8604,0,0,0,L,1122011218,1,125.17,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272107,318636.00
07/30/2015 12:00,2,7.590,ACTIVE,221.64,366.70,59.991,1438272003,"201051344000983","174011321042388",28.55,33.30,0,335.44,415.69,219.3,209.7,1.012,196682.2,196682.2,8604,0,0,0,L,1122011218,1,125.62,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272108,318637.00
07/30/2015 12:00,2,7.627,ACTIVE,220.29,364.59,59.959,1438272003,"201051344000917","174011321042388",27.97,35.80,0,333.33,413.89,215.9,206.5,1.016,199592.3,199592.3,8606,0,0,0,L,1122011218,1,124.72,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272108,318638.00
07/30/2015 12:00,2,7.531,ACTIVE,221.19,365.80,59.949,1438272003,"201051344000648","174011321042388",28.15,33.30,0,336.34,414.79,214.7,205.3,0.981,194998.6,194998.6,8600,0,0,0,L,1122011218,1,124.94,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272109,318639.00
