ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 12:00,2,7.689,ACTIVE,220.52,367.30,59.981,1438272003,"201051344001093","174011321042388",28.09,36.80,0,336.64,415.09,218.7,209.2,0.986,197797.2,197797.2,8594,0,0,0,L,1122011218,1,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272110,318640.00
07/30/2015 12:00,2,7.641,ACTIVE,221.42,365.19,59.981,1438272003,"201051344000645","174011321042388",28.21,34.30,0,337.24,415.09,218.3,208.8,0.972,195820.0,195820.0,8604,0,0,0,L,1122011218,1,125.62,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272111,318641.00
07/30/2015 12:00,2,7.221,ACTIVE,218.48,362.79,59.949,1438272003,"274151322000085","174011321042388",27.47,45.00,0,331.23,394.95,200.8,191.9,0.765,476631.8,476631.8,9862,0,0,0,L,1151911521,1,125.85,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272112,318642.00
07/30/2015 12:00,2,7.678,ACTIVE,219.39,363.69,59.959,1438272003,"201051344000651","174011321042388",27.83,35.20,0,336.64,414.49,216.3,206.8,0.963,195111.0,195111.0,8586,0,0,0,L,1122011218,1,124.72,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272113,318643.00
07/30/2015 12:00,2,7.686,ACTIVE,219.39,363.09,59.981,1438272003,"201051344000867","174011321042388",27.93,35.60,0,330.63,412.98,217.4,207.9,0.986,187724.2,187724.2,8603,0,0,0,L,1122011218,1,124.49,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272114,318644.00
07/30/2015 12:00,2,7.641,ACTIVE,218.93,363.39,59.986,1438272003,"201051344001230","174011321042388",27.95,38.20,0,329.13,408.78,216.3,206.8,0.999,198745.9,198745.9,8614,0,0,0,L,1122011218,1,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272115,318645.00
07/30/2015 12:00,2,7.604,ACTIVE,221.42,369.70,59.996,1438272003,"201051344000576","174011321042388",28.41,32.40,0,335.74,414.79,218.6,209.1,0.981,194979.9,194979.9,8619,0,0,0,L,1122011218,1,125.62,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272116,318646.00
07/30/2015 12:00,2,7.621,ACTIVE,221.64,367.90,60.007,1438272003,"201051344000579","174011321042388",27.99,37.00,0,336.64,414.19,216.0,206.6,0.999,201797.5,201797.5,8579,0,0,0,L,1122011218,1,125.40,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272117,318647.00
07/30/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438272003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272883,318648.00
07/30/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438272003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272883,318649.00
07/30/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438272003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272883,318650.00
07/30/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438272003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272883,318651.00
07/30/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438272003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272883,318652.00
07/30/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438272003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272883,318653.00
07/30/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438272003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272883,318654.00
07/30/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438272003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272883,318655.00
07/30/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438272003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272883,318656.00
07/30/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438272003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272883,318657.00
07/30/2015 12:15,2,7.797,ACTIVE,219.39,364.89,59.986,1438272903,"201051344000955","174011321042388",27.95,38.20,0,336.94,415.09,220.6,211.0,1.034,200601.5,200601.5,8594,0,0,0,L,1122011218,1,124.04,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272979,318658.00
07/30/2015 12:15,2,7.793,ACTIVE,218.26,374.81,59.970,1438272903,"274151322000095","174011321042388",27.81,50.00,0,331.23,399.46,219.2,209.7,0.818,500204.8,500204.8,9492,0,0,0,L,1151911521,1,126.30,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272980,318659.00
07/30/2015 12:15,2,7.822,ACTIVE,219.16,364.29,59.996,1438272903,"201051344000868","174011321042388",28.43,32.80,0,336.94,416.89,225.2,215.4,1.016,187202.7,187202.7,8601,0,0,0,L,1122011218,1,123.81,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272981,318660.00
07/30/2015 12:15,2,7.867,ACTIVE,221.19,367.90,59.975,1438272903,"201051344000853","174011321042388",28.41,33.30,0,335.44,416.29,226.1,216.3,1.043,193577.7,193577.7,8605,0,0,0,L,1122011218,1,125.17,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272982,318661.00
07/30/2015 12:15,2,7.768,ACTIVE,220.74,368.50,59.959,1438272903,"201051344000582","174011321042388",27.85,36.00,0,335.74,416.59,219.0,209.4,0.994,193141.8,193141.8,8579,0,0,0,L,1122011218,1,124.72,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272983,318662.00
07/30/2015 12:15,2,7.820,ACTIVE,221.87,367.60,59.970,1438272903,"201051344000469","174011321042388",28.55,31.50,0,334.24,416.29,226.0,216.2,1.047,188858.4,188858.4,8594,0,0,0,L,1122011218,1,124.94,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272984,318663.00
07/30/2015 12:15,2,7.885,ACTIVE,221.64,367.90,60.002,1438272903,"201051344000988","174011321042388",28.05,33.80,0,333.63,415.09,223.9,214.2,1.016,188143.8,188143.8,8582,0,0,0,L,1122011218,1,125.17,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272985,318664.00
07/30/2015 12:15,2,7.852,ACTIVE,221.64,366.70,59.970,1438272903,"201051344001158","174011321042388",27.75,35.00,0,334.54,413.89,220.5,210.9,1.021,193978.2,193978.2,8584,0,0,0,L,1122011218,1,125.17,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272986,318665.00
07/30/2015 12:15,2,7.873,ACTIVE,220.29,365.19,60.007,1438272903,"201051344001025","174011321042388",28.19,38.60,0,336.64,417.19,224.8,215.0,0.999,198064.7,198064.7,8587,0,0,0,L,1122011218,1,124.49,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272987,318666.00
07/30/2015 12:15,2,7.822,ACTIVE,221.42,370.60,59.996,1438272903,"201051344000569","174011321042388",28.47,34.30,0,334.24,416.59,225.6,215.8,1.030,201375.3,201375.3,8603,0,0,0,L,1122011218,1,124.94,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272987,318667.00
07/30/2015 12:15,2,4.764,ACTIVE,218.03,431.92,59.965,1438272903,"274151322000094","174011321042388",39.22,46.80,0,388.94,458.37,191.4,182.8,0.742,380625.8,380625.8,9990,0,0,0,L,1151911521,1,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272988,318668.00
07/30/2015 12:15,2,7.770,ACTIVE,221.42,366.40,59.965,1438272903,"201051344000458","174011321042388",28.37,35.00,0,334.84,415.69,223.2,213.5,1.043,197122.0,197122.0,8594,0,0,0,L,1122011218,1,125.40,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272989,318669.00
07/30/2015 12:15,2,7.344,ACTIVE,217.58,353.17,59.996,1438272903,"274151322000087","174011321042388",26.00,67.30,0,331.83,394.05,193.2,184.6,0.729,452015.9,452015.9,9440,0,0,0,L,1151911521,1,125.40,124.04,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272990,318670.00
07/30/2015 12:15,2,7.410,ACTIVE,217.35,351.37,59.954,1438272903,"274151322000052","174011321042388",27.41,51.80,0,333.03,397.05,205.8,196.7,0.791,483319.1,483319.1,9854,0,0,0,L,1151911521,1,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272991,318671.00
07/30/2015 12:15,2,7.750,ACTIVE,218.26,363.99,59.975,1438272903,"201051344001145","174011321042388",28.07,36.30,0,334.24,415.39,220.3,210.7,0.994,202247.9,202247.9,8603,0,0,0,L,1122011218,1,123.59,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272992,318672.00
07/30/2015 12:15,2,7.719,ACTIVE,218.03,363.99,59.944,1438272903,"201051344000685","174011321042388",28.19,36.80,0,332.13,415.09,220.2,210.6,1.047,201068.1,201068.1,8606,0,0,0,L,1122011218,1,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272993,318673.00
07/30/2015 12:15,2,7.332,ACTIVE,217.35,351.67,59.975,1438272903,"274151322000088","174011321042388",27.39,46.00,0,330.63,396.45,203.5,194.5,0.765,463587.2,463587.2,9460,0,0,0,L,1151911521,1,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272994,318674.00
07/30/2015 12:15,2,7.801,ACTIVE,219.61,365.19,59.975,1438272903,"201051344000438","174011321042388",27.73,38.40,0,337.24,415.69,219.1,209.5,1.008,201110.4,201110.4,8581,0,0,0,L,1122011218,1,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272995,318675.00
07/30/2015 12:15,2,7.799,ACTIVE,220.06,363.39,59.975,1438272903,"201051344001135","174011321042388",27.95,35.80,0,336.94,415.99,220.7,211.1,0.990,192562.1,192562.1,8567,0,0,0,L,1122011218,1,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272996,318676.00
07/30/2015 12:15,2,7.668,ACTIVE,219.39,363.39,59.970,1438272903,"201051344000417","174011321042388",27.87,41.00,0,336.94,414.49,216.3,206.8,1.008,196415.2,196415.2,8581,0,0,0,L,1122011218,1,124.04,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272997,318677.00
07/30/2015 12:15,2,7.832,ACTIVE,219.16,364.89,59.981,1438272903,"201051344000594","174011321042388",27.97,41.50,0,330.93,415.99,221.8,212.2,1.016,197677.0,197677.0,8592,0,0,0,L,1122011218,1,124.27,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272998,318678.00
07/30/2015 12:15,2,7.357,ACTIVE,217.80,375.71,59.933,1438272903,"274151322000083","174011321042388",27.35,51.50,0,330.93,396.15,203.8,194.8,0.800,479286.3,479286.3,9884,0,0,0,L,1151911521,1,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438272999,318679.00
07/30/2015 12:15,2,7.811,ACTIVE,220.29,367.30,59.975,1438272903,"201051344000585","174011321042388",28.29,37.00,0,335.14,415.39,223.7,213.9,1.021,196989.1,196989.1,8582,0,0,0,L,1122011218,1,124.49,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273000,318680.00
07/30/2015 12:15,2,7.412,ACTIVE,218.03,360.38,59.970,1438272903,"274151322000054","174011321042388",27.43,46.20,0,333.33,398.26,205.8,196.7,0.773,474186.7,474186.7,9450,0,0,0,L,1151911521,1,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273001,318681.00
07/30/2015 12:15,2,7.945,ACTIVE,220.29,363.09,59.975,1438272903,"201051344001203","174011321042388",27.95,38.60,0,336.94,417.19,224.9,215.1,1.039,197973.9,197973.9,8593,0,0,0,L,1122011218,1,125.17,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273002,318682.00
07/30/2015 12:15,2,7.721,ACTIVE,219.16,363.69,59.970,1438272903,"201051344000646","174011321042388",28.17,38.80,0,330.63,415.69,220.0,210.4,1.021,194587.0,194587.0,8578,0,0,0,L,1122011218,1,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273003,318683.00
07/30/2015 12:15,2,4.924,ACTIVE,218.71,430.42,59.970,1438272903,"274151322000068","174011321042388",38.31,47.30,0,388.34,456.87,191.2,182.7,0.720,379822.8,379822.8,9598,0,0,0,L,1151911521,1,125.85,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273004,318684.00
07/30/2015 12:15,2,7.812,ACTIVE,218.71,385.03,59.991,1438272903,"274151322000076","174011321042388",27.97,51.30,0,337.24,401.26,221.0,211.4,0.831,506224.5,506224.5,9861,0,0,0,L,1151911521,1,125.85,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273005,318685.00
07/30/2015 12:15,2,7.820,ACTIVE,219.16,363.69,59.986,1438272903,"201051344000890","174011321042388",27.85,40.80,0,331.83,415.09,220.5,210.9,1.008,199136.0,199136.0,8589,0,0,0,L,1122011218,1,124.72,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273005,318686.00
07/30/2015 12:15,2,7.818,ACTIVE,221.19,370.30,60.007,1438272903,"201051344000900","174011321042388",28.78,32.20,0,334.54,418.70,228.0,218.2,1.021,199814.1,199814.1,8611,0,0,0,L,1122011218,1,125.62,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273006,318687.00
07/30/2015 12:15,2,7.924,ACTIVE,220.52,366.70,59.954,1438272903,"201051344000633","174011321042388",27.53,37.50,0,335.44,415.39,220.9,211.3,1.043,188940.4,188940.4,8605,0,0,0,L,1122011218,1,125.17,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273007,318688.00
07/30/2015 12:15,2,7.748,ACTIVE,221.64,367.90,59.965,1438272903,"201051344000983","174011321042388",28.65,33.50,0,334.54,416.89,224.7,215.0,1.030,196735.4,196735.4,8605,0,0,0,L,1122011218,1,125.62,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273008,318689.00
07/30/2015 12:15,2,7.773,ACTIVE,220.52,366.70,59.986,1438272903,"201051344000917","174011321042388",28.15,36.80,0,336.34,416.59,221.5,211.9,1.025,199644.8,199644.8,8607,0,0,0,L,1122011218,1,124.72,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273009,318690.00
07/30/2015 12:15,2,7.748,ACTIVE,221.19,367.60,59.991,1438272903,"201051344000648","174011321042388",28.05,34.00,0,335.14,416.29,219.9,210.4,1.008,195050.7,195050.7,8601,0,0,0,L,1122011218,1,124.72,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273010,318691.00
07/30/2015 12:15,2,7.801,ACTIVE,220.74,364.89,59.965,1438272903,"201051344001093","174011321042388",28.35,37.50,0,335.44,417.79,223.7,214.0,1.012,197850.3,197850.3,8595,0,0,0,L,1122011218,1,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273011,318692.00
07/30/2015 12:15,2,7.799,ACTIVE,221.42,367.30,59.975,1438272903,"201051344000645","174011321042388",28.25,34.50,0,334.84,415.69,223.1,213.4,1.003,195872.8,195872.8,8605,0,0,0,L,1122011218,1,125.62,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273012,318693.00
07/30/2015 12:15,2,7.381,ACTIVE,218.48,378.72,59.986,1438272903,"274151322000085","174011321042388",27.63,46.00,0,332.13,397.35,206.4,197.3,0.787,476680.6,476680.6,9863,0,0,0,L,1151911521,1,126.07,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273013,318694.00
07/30/2015 12:15,2,7.904,ACTIVE,220.97,365.49,60.002,1438272903,"201051344000651","174011321042388",27.73,35.60,0,335.44,415.99,222.1,212.4,0.990,195163.6,195163.6,8587,0,0,0,L,1122011218,1,125.62,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273014,318695.00
07/30/2015 12:15,2,7.861,ACTIVE,220.52,365.49,59.991,1438272903,"201051344000867","174011321042388",27.97,36.00,0,337.24,415.99,222.7,213.0,1.003,187776.9,187776.9,8604,0,0,0,L,1122011218,1,125.17,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273014,318696.00
07/30/2015 12:15,2,7.750,ACTIVE,219.16,362.49,59.944,1438272903,"201051344001230","174011321042388",28.27,38.80,0,329.73,410.58,221.7,212.0,1.039,198798.4,198798.4,8615,0,0,0,L,1122011218,1,124.27,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273015,318697.00
07/30/2015 12:15,2,7.807,ACTIVE,221.64,366.70,59.965,1438272903,"201051344000576","174011321042388",28.29,32.80,0,335.44,415.69,223.7,213.9,1.003,195032.9,195032.9,8620,0,0,0,L,1122011218,1,125.40,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273016,318698.00
07/30/2015 12:15,2,7.816,ACTIVE,221.87,368.80,59.954,1438272903,"201051344000579","174011321042388",27.97,37.80,0,335.44,414.79,221.4,211.7,0.990,201849.9,201849.9,8580,0,0,0,L,1122011218,1,125.40,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273017,318699.00
07/30/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438272903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273783,318700.00
07/30/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438272903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273783,318701.00
07/30/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438272903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273783,318702.00
07/30/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438272903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273783,318703.00
07/30/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438272903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273783,318704.00
07/30/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438272903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273783,318705.00
07/30/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438272903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273783,318706.00
07/30/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438272903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273783,318707.00
07/30/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438272903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273783,318708.00
07/30/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438272903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273783,318709.00
07/30/2015 12:30,2,7.934,ACTIVE,219.61,363.69,60.007,1438273804,"201051344000955","174011321042388",28.01,38.80,0,319.51,417.49,225.0,215.2,1.052,200654.6,200654.6,8595,0,0,0,L,1122011218,1,124.04,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273879,318710.00
07/30/2015 12:30,2,7.963,ACTIVE,218.03,370.00,59.975,1438273804,"274151322000095","174011321042388",27.75,51.50,0,317.10,398.26,223.7,214.0,0.831,500257.6,500257.6,9493,0,0,0,L,1151911521,1,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273880,318711.00
07/30/2015 12:30,2,8.037,ACTIVE,220.29,364.89,59.975,1438273804,"201051344000868","174011321042388",28.15,33.80,0,321.61,419.90,228.9,219.0,1.021,187256.8,187256.8,8602,0,0,0,L,1122011218,1,124.49,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273881,318712.00
07/30/2015 12:30,2,8.037,ACTIVE,222.32,367.90,59.975,1438273804,"201051344000853","174011321042388",28.27,33.50,0,327.32,419.60,230.0,220.1,1.083,193632.0,193632.0,8606,0,0,0,L,1122011218,1,125.85,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273881,318713.00
07/30/2015 12:30,2,7.965,ACTIVE,220.97,365.80,59.991,1438273804,"201051344000582","174011321042388",27.77,36.30,0,319.21,419.90,223.9,214.2,1.016,193194.6,193194.6,8580,0,0,0,L,1122011218,1,124.94,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273882,318714.00
07/30/2015 12:30,2,8.029,ACTIVE,222.10,367.60,59.954,1438273804,"201051344000469","174011321042388",28.33,32.00,0,325.22,419.90,230.4,220.5,1.087,188912.8,188912.8,8595,0,0,0,L,1122011218,1,124.94,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273883,318715.00
07/30/2015 12:30,2,8.076,ACTIVE,221.87,368.80,59.965,1438273804,"201051344000988","174011321042388",27.89,34.50,0,319.51,423.81,227.9,218.0,1.025,188197.6,188197.6,8583,0,0,0,L,1122011218,1,125.40,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273884,318716.00
07/30/2015 12:30,2,7.863,ACTIVE,221.87,368.20,59.981,1438273804,"201051344001158","174011321042388",28.17,35.60,0,325.52,423.20,224.3,214.6,1.003,194031.3,194031.3,8585,0,0,0,L,1122011218,1,125.17,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273885,318717.00
07/30/2015 12:30,2,8.062,ACTIVE,220.52,365.19,59.975,1438273804,"201051344001025","174011321042388",28.15,39.30,0,320.71,419.30,229.8,219.8,1.012,198118.9,198118.9,8588,0,0,0,L,1122011218,1,124.49,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273886,318718.00
07/30/2015 12:30,2,7.971,ACTIVE,221.64,366.70,59.996,1438273804,"201051344000569","174011321042388",28.47,34.30,0,326.42,421.40,229.8,219.9,1.047,201429.6,201429.6,8604,0,0,0,L,1122011218,1,124.72,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273887,318719.00
07/30/2015 12:30,2,5.127,ACTIVE,218.26,430.42,59.970,1438273804,"274151322000094","174011321042388",37.69,47.30,0,389.54,458.67,196.5,187.8,0.751,380672.0,380672.0,9991,0,0,0,L,1151911521,1,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273888,318720.00
07/30/2015 12:30,2,7.900,ACTIVE,221.87,366.10,59.944,1438273804,"201051344000458","174011321042388",28.45,35.60,0,326.42,419.60,227.7,217.8,1.065,197175.7,197175.7,8595,0,0,0,L,1122011218,1,125.40,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273889,318721.00
07/30/2015 12:30,2,7.510,ACTIVE,218.26,356.48,59.944,1438273804,"274151322000087","174011321042388",25.92,70.00,0,319.81,392.25,196.9,188.2,0.742,452062.4,452062.4,9441,0,0,0,L,1151911521,1,125.40,124.27,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273890,318722.00
07/30/2015 12:30,2,7.586,ACTIVE,218.26,362.19,59.901,1438273804,"274151322000052","174011321042388",27.41,52.30,0,319.81,398.86,210.6,201.3,0.809,483368.7,483368.7,9855,0,0,0,L,1151911521,1,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273891,318723.00
07/30/2015 12:30,2,7.959,ACTIVE,219.39,363.69,59.933,1438273804,"201051344001145","174011321042388",27.91,37.50,0,320.11,418.70,224.9,215.2,1.016,202301.0,202301.0,8604,0,0,0,L,1122011218,1,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273892,318724.00
07/30/2015 12:30,2,7.914,ACTIVE,218.93,363.39,59.944,1438273804,"201051344000685","174011321042388",28.11,37.50,0,319.81,416.59,225.2,215.5,1.078,201121.2,201121.2,8607,0,0,0,L,1122011218,1,124.72,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273893,318725.00
07/30/2015 12:30,2,7.602,ACTIVE,218.03,352.87,59.944,1438273804,"274151322000088","174011321042388",27.06,46.80,0,321.01,397.66,208.2,199.0,0.782,463636.3,463636.3,9461,0,0,0,L,1151911521,1,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273894,318726.00
07/30/2015 12:30,2,8.033,ACTIVE,219.84,363.39,59.949,1438273804,"201051344000438","174011321042388",27.51,38.80,0,320.11,417.79,223.8,214.1,1.025,201163.2,201163.2,8582,0,0,0,L,1122011218,1,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273895,318727.00
07/30/2015 12:30,2,8.025,ACTIVE,220.06,365.19,59.965,1438273804,"201051344001135","174011321042388",27.77,36.30,0,319.51,419.30,225.7,215.9,1.012,192615.3,192615.3,8568,0,0,0,L,1122011218,1,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273896,318728.00
07/30/2015 12:30,2,7.877,ACTIVE,219.39,363.09,59.986,1438273804,"201051344000417","174011321042388",27.75,42.00,0,319.81,418.39,221.4,211.7,1.034,196467.4,196467.4,8582,0,0,0,L,1122011218,1,124.04,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273896,318729.00
07/30/2015 12:30,2,8.018,ACTIVE,218.48,361.29,59.981,1438273804,"201051344000594","174011321042388",27.93,42.80,0,318.00,419.30,226.6,216.8,1.043,197730.5,197730.5,8593,0,0,0,L,1122011218,1,123.81,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273897,318730.00
07/30/2015 12:30,2,7.604,ACTIVE,216.67,370.00,59.933,1438273804,"274151322000083","174011321042388",27.08,53.50,0,318.00,395.25,208.3,199.1,0.826,479335.3,479335.3,9885,0,0,0,L,1151911521,1,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273898,318731.00
07/30/2015 12:30,2,7.969,ACTIVE,220.06,365.80,59.970,1438273804,"201051344000585","174011321042388",28.37,37.50,0,325.82,419.30,228.9,219.0,1.056,197043.1,197043.1,8583,0,0,0,L,1122011218,1,124.04,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273899,318732.00
07/30/2015 12:30,2,7.617,ACTIVE,218.03,361.89,59.938,1438273804,"274151322000054","174011321042388",27.29,46.80,0,317.40,398.26,210.6,201.3,0.800,474236.4,474236.4,9451,0,0,0,L,1151911521,1,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273901,318733.00
07/30/2015 12:30,2,8.072,ACTIVE,220.29,364.59,59.975,1438273804,"201051344001203","174011321042388",28.13,39.00,0,326.72,417.79,229.9,220.0,1.061,198028.2,198028.2,8594,0,0,0,L,1122011218,1,125.17,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273902,318734.00
07/30/2015 12:30,2,7.949,ACTIVE,218.93,363.39,59.944,1438273804,"201051344000646","174011321042388",27.99,38.60,0,317.40,417.79,225.1,215.4,1.039,194640.1,194640.1,8579,0,0,0,L,1122011218,1,124.27,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273903,318735.00
07/30/2015 12:30,2,5.078,ACTIVE,218.71,433.12,59.907,1438273804,"274151322000068","174011321042388",38.13,48.80,0,387.74,456.57,197.7,188.9,0.747,379869.0,379869.0,9599,0,0,0,L,1151911521,1,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273904,318736.00
07/30/2015 12:30,2,7.955,ACTIVE,218.71,354.97,59.944,1438273804,"274151322000076","174011321042388",28.13,51.50,0,319.21,402.77,226.6,216.8,0.866,506277.9,506277.9,9862,0,0,0,L,1151911521,1,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273905,318737.00
07/30/2015 12:30,2,8.057,ACTIVE,218.93,364.29,59.970,1438273804,"201051344000890","174011321042388",27.59,41.50,0,318.61,416.29,225.2,215.5,1.025,199189.2,199189.2,8590,0,0,0,L,1122011218,1,124.27,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273906,318738.00
07/30/2015 12:30,2,8.062,ACTIVE,220.97,367.30,59.965,1438273804,"201051344000900","174011321042388",28.49,33.30,0,327.32,422.60,232.5,222.5,1.043,199869.1,199869.1,8612,0,0,0,L,1122011218,1,125.17,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273907,318739.00
07/30/2015 12:30,2,8.012,ACTIVE,220.06,364.89,59.917,1438273804,"201051344000633","174011321042388",27.81,38.60,0,320.41,419.90,225.4,215.7,1.052,188993.7,188993.7,8606,0,0,0,L,1122011218,1,124.72,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273908,318740.00
07/30/2015 12:30,2,7.920,ACTIVE,221.64,366.10,59.949,1438273804,"201051344000983","174011321042388",28.59,34.50,0,327.92,420.80,229.1,219.2,1.047,196789.6,196789.6,8606,0,0,0,L,1122011218,1,125.17,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273909,318741.00
07/30/2015 12:30,2,8.008,ACTIVE,220.29,363.99,59.975,1438273804,"201051344000917","174011321042388",27.89,37.30,0,321.31,419.00,226.2,216.4,1.056,199698.2,199698.2,8608,0,0,0,L,1122011218,1,124.49,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273910,318742.00
07/30/2015 12:30,2,7.902,ACTIVE,220.97,364.59,59.959,1438273804,"201051344000648","174011321042388",28.03,35.20,0,327.02,420.20,224.4,214.6,1.025,195103.7,195103.7,8602,0,0,0,L,1122011218,1,124.49,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273910,318743.00
07/30/2015 12:30,2,7.945,ACTIVE,220.52,366.10,59.938,1438273804,"201051344001093","174011321042388",28.43,37.50,0,321.91,421.40,228.5,218.6,1.030,197904.3,197904.3,8596,0,0,0,L,1122011218,1,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273911,318744.00
07/30/2015 12:30,2,8.053,ACTIVE,221.19,365.49,59.922,1438273804,"201051344000645","174011321042388",27.93,35.40,0,326.12,419.60,227.8,217.9,1.012,195926.6,195926.6,8606,0,0,0,L,1122011218,1,125.17,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273912,318745.00
07/30/2015 12:30,2,7.568,ACTIVE,218.03,356.78,59.996,1438273804,"274151322000085","174011321042388",27.55,47.30,0,318.61,399.16,211.0,201.7,0.809,476730.4,476730.4,9864,0,0,0,L,1151911521,1,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273913,318746.00
07/30/2015 12:30,2,8.035,ACTIVE,220.74,365.80,59.954,1438273804,"201051344000651","174011321042388",27.95,36.30,0,326.72,418.39,227.2,217.4,1.008,195217.2,195217.2,8588,0,0,0,L,1122011218,1,125.17,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273914,318747.00
07/30/2015 12:30,2,8.029,ACTIVE,220.06,364.29,59.933,1438273804,"201051344000867","174011321042388",27.93,37.30,0,319.81,419.90,226.9,217.1,1.030,187830.6,187830.6,8605,0,0,0,L,1122011218,1,124.94,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273915,318748.00
07/30/2015 12:30,2,7.926,ACTIVE,218.71,360.69,59.954,1438273804,"201051344001230","174011321042388",28.25,39.30,0,319.21,419.90,226.6,216.7,1.052,198851.9,198851.9,8616,0,0,0,L,1122011218,1,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273916,318749.00
07/30/2015 12:30,2,7.947,ACTIVE,221.19,367.30,59.975,1438273804,"201051344000576","174011321042388",28.41,33.00,0,325.22,419.60,228.4,218.5,1.003,195086.8,195086.8,8621,0,0,0,L,1122011218,1,125.17,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273917,318750.00
07/30/2015 12:30,2,7.936,ACTIVE,221.42,365.49,59.938,1438273804,"201051344000579","174011321042388",28.11,38.40,0,326.72,419.60,225.8,216.0,1.052,201903.3,201903.3,8581,0,0,0,L,1122011218,1,124.94,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438273918,318751.00
07/30/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438273804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274684,318752.00
07/30/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438273804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274684,318753.00
07/30/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438273804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274684,318754.00
07/30/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438273804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274684,318755.00
07/30/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438273804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274684,318756.00
07/30/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438273804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274684,318757.00
07/30/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438273804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274684,318758.00
07/30/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438273804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274684,318759.00
07/30/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438273804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274684,318760.00
07/30/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438273804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274684,318761.00
07/30/2015 12:45,2,7.955,ACTIVE,218.26,363.39,59.954,1438274704,"201051344000955","174011321042388",28.29,38.80,0,319.81,416.89,227.8,217.9,1.069,200708.8,200708.8,8596,0,0,0,L,1122011218,1,123.36,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274779,318762.00
07/30/2015 12:45,2,8.109,ACTIVE,216.67,378.72,59.944,1438274704,"274151322000095","174011321042388",27.63,52.50,0,318.61,400.96,226.8,217.0,0.853,500311.5,500311.5,9494,0,0,0,L,1151911521,1,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274780,318763.00
07/30/2015 12:45,2,8.109,ACTIVE,218.93,363.99,59.975,1438274704,"201051344000868","174011321042388",28.33,33.80,0,326.12,418.09,232.6,222.5,1.043,187312.0,187312.0,8603,0,0,0,L,1122011218,1,123.81,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274781,318764.00
07/30/2015 12:45,2,8.133,ACTIVE,220.97,366.40,59.970,1438274704,"201051344000853","174011321042388",28.31,34.50,0,325.22,422.30,233.3,223.3,1.065,193687.5,193687.5,8607,0,0,0,L,1122011218,1,125.17,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274781,318765.00
07/30/2015 12:45,2,7.984,ACTIVE,219.61,364.89,59.975,1438274704,"201051344000582","174011321042388",28.07,37.00,0,325.82,419.60,226.8,217.0,1.047,193248.5,193248.5,8581,0,0,0,L,1122011218,1,124.04,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274782,318766.00
07/30/2015 12:45,2,7.988,ACTIVE,220.74,368.20,59.959,1438274704,"201051344000469","174011321042388",28.84,32.20,0,325.22,425.01,233.4,223.3,1.083,188968.2,188968.2,8596,0,0,0,L,1122011218,1,124.27,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274783,318767.00
07/30/2015 12:45,2,8.223,ACTIVE,220.52,367.30,59.933,1438274704,"201051344000988","174011321042388",27.75,35.40,0,323.41,420.20,231.1,221.1,1.061,188252.5,188252.5,8584,0,0,0,L,1122011218,1,124.49,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274784,318768.00
07/30/2015 12:45,2,8.090,ACTIVE,220.52,365.80,59.981,1438274704,"201051344001158","174011321042388",27.81,36.30,0,324.02,417.79,227.8,217.9,1.052,194085.3,194085.3,8586,0,0,0,L,1122011218,1,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274785,318769.00
07/30/2015 12:45,2,8.242,ACTIVE,219.16,363.99,59.965,1438274704,"201051344001025","174011321042388",27.87,39.30,0,326.12,420.80,232.5,222.5,1.034,198174.1,198174.1,8589,0,0,0,L,1122011218,1,123.81,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274786,318770.00
07/30/2015 12:45,2,8.189,ACTIVE,220.29,367.60,59.954,1438274704,"201051344000569","174011321042388",28.07,35.20,0,324.92,419.90,232.6,222.6,1.061,201484.9,201484.9,8605,0,0,0,L,1122011218,1,124.27,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274787,318771.00
07/30/2015 12:45,2,5.033,ACTIVE,216.67,421.10,59.949,1438274704,"274151322000094","174011321042388",38.90,47.50,0,386.23,458.07,197.7,188.9,0.765,380719.2,380719.2,9992,0,0,0,L,1151911521,1,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274788,318772.00
07/30/2015 12:45,2,8.113,ACTIVE,220.52,366.10,59.959,1438274704,"201051344000458","174011321042388",28.11,36.30,0,325.82,419.00,230.8,220.9,1.087,197230.5,197230.5,8596,0,0,0,L,1122011218,1,124.72,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274789,318773.00
07/30/2015 12:45,2,7.588,ACTIVE,216.45,376.62,59.975,1438274704,"274151322000087","174011321042388",25.90,72.00,0,321.31,394.05,199.0,190.1,0.756,452109.7,452109.7,9442,0,0,0,L,1151911521,1,124.49,123.36,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274790,318774.00
07/30/2015 12:45,2,7.686,ACTIVE,216.90,365.80,59.954,1438274704,"274151322000052","174011321042388",27.45,53.50,0,322.21,398.26,213.6,204.2,0.818,483419.3,483419.3,9856,0,0,0,L,1151911521,1,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274790,318775.00
07/30/2015 12:45,2,8.053,ACTIVE,217.58,363.09,59.959,1438274704,"201051344001145","174011321042388",27.95,37.80,0,318.00,417.49,227.8,218.0,1.034,202355.0,202355.0,8605,0,0,0,L,1122011218,1,123.36,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274791,318776.00
07/30/2015 12:45,2,8.129,ACTIVE,217.58,361.29,59.954,1438274704,"201051344000685","174011321042388",27.75,38.20,0,319.51,415.09,228.3,218.4,1.092,201175.4,201175.4,8608,0,0,0,L,1122011218,1,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274793,318777.00
07/30/2015 12:45,2,7.695,ACTIVE,216.67,360.08,59.954,1438274704,"274151322000088","174011321042388",27.06,46.80,0,325.52,397.66,210.9,201.6,0.804,463686.3,463686.3,9462,0,0,0,L,1151911521,1,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274794,318778.00
07/30/2015 12:45,2,8.129,ACTIVE,218.71,363.99,59.975,1438274704,"201051344000438","174011321042388",27.53,39.80,0,320.71,418.70,226.5,216.7,1.043,201217.1,201217.1,8583,0,0,0,L,1122011218,1,124.04,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274794,318779.00
07/30/2015 12:45,2,8.082,ACTIVE,218.93,363.99,59.922,1438274704,"201051344001135","174011321042388",27.93,36.30,0,324.92,419.90,228.6,218.7,1.030,192669.5,192669.5,8569,0,0,0,L,1122011218,1,124.04,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274795,318780.00
07/30/2015 12:45,2,7.943,ACTIVE,218.26,362.49,59.959,1438274704,"201051344000417","174011321042388",27.83,42.00,0,319.21,415.39,223.8,214.1,1.047,196520.5,196520.5,8583,0,0,0,L,1122011218,1,123.36,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274796,318781.00
07/30/2015 12:45,2,8.170,ACTIVE,218.26,364.59,59.959,1438274704,"201051344000594","174011321042388",27.75,42.80,0,326.12,416.89,229.5,219.6,1.056,197785.0,197785.0,8594,0,0,0,L,1122011218,1,123.81,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274797,318782.00
07/30/2015 12:45,2,7.686,ACTIVE,216.00,364.89,59.944,1438274704,"274151322000083","174011321042388",27.10,54.30,0,321.31,396.45,210.9,201.7,0.844,479385.4,479385.4,9886,0,0,0,L,1151911521,1,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274798,318783.00
07/30/2015 12:45,2,8.141,ACTIVE,219.39,365.49,59.970,1438274704,"201051344000585","174011321042388",28.19,37.80,0,325.22,419.30,232.3,222.3,1.069,197098.2,197098.2,8584,0,0,0,L,1122011218,1,123.59,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274799,318784.00
07/30/2015 12:45,2,7.648,ACTIVE,216.22,379.02,59.970,1438274704,"274151322000054","174011321042388",27.55,47.80,0,320.71,398.86,213.3,204.0,0.818,474287.0,474287.0,9452,0,0,0,L,1151911521,1,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274800,318785.00
07/30/2015 12:45,2,8.199,ACTIVE,218.93,364.29,59.954,1438274704,"201051344001203","174011321042388",28.01,39.50,0,326.12,419.30,232.4,222.4,1.092,198083.4,198083.4,8595,0,0,0,L,1122011218,1,124.49,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274801,318786.00
07/30/2015 12:45,2,8.062,ACTIVE,217.58,364.29,59.970,1438274704,"201051344000646","174011321042388",27.97,39.30,0,319.81,416.89,228.4,218.5,1.056,194694.2,194694.2,8580,0,0,0,L,1122011218,1,123.59,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274802,318787.00
