ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 12:45,2,5.180,ACTIVE,217.35,412.38,59.954,1438274704,"274151322000068","174011321042388",37.95,49.30,0,390.44,460.47,198.7,189.8,0.756,379916.1,379916.1,9600,0,0,0,L,1151911521,1,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274803,318788.00
07/30/2015 12:45,2,8.082,ACTIVE,217.13,354.67,59.944,1438274704,"274151322000076","174011321042388",28.05,52.00,0,326.12,403.67,229.2,219.3,0.879,506332.3,506332.3,9863,0,0,0,L,1151911521,1,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274804,318789.00
07/30/2015 12:45,2,7.902,ACTIVE,217.58,363.39,59.975,1438274704,"201051344000890","174011321042388",28.35,42.50,0,319.21,417.79,226.9,217.0,1.039,199243.3,199243.3,8591,0,0,0,L,1122011218,1,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274805,318790.00
07/30/2015 12:45,2,8.072,ACTIVE,219.61,366.10,59.959,1438274704,"201051344000900","174011321042388",28.78,33.50,0,324.92,421.70,235.2,225.1,1.065,199924.9,199924.9,8613,0,0,0,L,1122011218,1,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274806,318791.00
07/30/2015 12:45,2,8.195,ACTIVE,218.71,364.59,59.959,1438274704,"201051344000633","174011321042388",27.51,39.00,0,325.22,418.70,228.3,218.4,1.069,189047.9,189047.9,8607,0,0,0,L,1122011218,1,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274807,318792.00
07/30/2015 12:45,2,8.121,ACTIVE,220.29,367.30,59.944,1438274704,"201051344000983","174011321042388",28.21,35.20,0,324.62,421.70,231.8,221.8,1.074,196844.7,196844.7,8607,0,0,0,L,1122011218,1,124.49,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274808,318793.00
07/30/2015 12:45,2,8.166,ACTIVE,219.16,364.89,59.944,1438274704,"201051344000917","174011321042388",27.71,37.80,0,326.12,419.00,228.9,219.0,1.074,199752.6,199752.6,8609,0,0,0,L,1122011218,1,123.81,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274808,318794.00
07/30/2015 12:45,2,8.035,ACTIVE,220.06,366.10,59.959,1438274704,"201051344000648","174011321042388",27.93,35.40,0,324.62,419.60,227.1,217.3,1.069,195157.6,195157.6,8603,0,0,0,L,1122011218,1,124.04,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274809,318795.00
07/30/2015 12:45,2,8.100,ACTIVE,219.16,365.80,59.959,1438274704,"201051344001093","174011321042388",28.15,38.20,0,323.72,419.60,230.8,220.9,1.043,197959.1,197959.1,8597,0,0,0,L,1122011218,1,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274810,318796.00
07/30/2015 12:45,2,8.148,ACTIVE,220.06,365.19,59.970,1438274704,"201051344000645","174011321042388",27.91,36.30,0,325.82,418.09,230.4,220.5,1.034,195981.3,195981.3,8607,0,0,0,L,1122011218,1,124.72,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274811,318797.00
07/30/2015 12:45,2,7.596,ACTIVE,216.90,373.01,59.959,1438274704,"274151322000085","174011321042388",27.63,47.80,0,325.52,397.66,212.4,203.1,0.818,476781.0,476781.0,9865,0,0,0,L,1151911521,1,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274812,318798.00
07/30/2015 12:45,2,8.129,ACTIVE,219.61,364.89,59.975,1438274704,"201051344000651","174011321042388",27.89,36.80,0,325.82,418.09,229.6,219.6,1.025,195271.7,195271.7,8589,0,0,0,L,1122011218,1,124.72,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274813,318799.00
07/30/2015 12:45,2,8.062,ACTIVE,219.16,362.79,59.965,1438274704,"201051344000867","174011321042388",28.17,37.80,0,327.02,418.70,229.9,219.9,1.034,187885.1,187885.1,8606,0,0,0,L,1122011218,1,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274814,318800.00
07/30/2015 12:45,2,8.107,ACTIVE,217.58,361.89,59.975,1438274704,"201051344001230","174011321042388",27.87,40.20,0,318.91,417.19,228.8,218.9,1.069,198906.2,198906.2,8617,0,0,0,L,1122011218,1,123.59,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274815,318801.00
07/30/2015 12:45,2,8.027,ACTIVE,220.52,367.90,59.954,1438274704,"201051344000576","174011321042388",28.45,33.80,0,324.62,419.30,231.3,221.3,1.061,195141.7,195141.7,8622,0,0,0,L,1122011218,1,124.72,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274816,318802.00
07/30/2015 12:45,2,8.045,ACTIVE,220.74,365.80,59.949,1438274704,"201051344000579","174011321042388",28.09,38.80,0,325.82,417.79,228.7,218.8,1.034,201957.5,201957.5,8582,0,0,0,L,1122011218,1,124.72,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438274817,318803.00
07/30/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438274704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275584,318804.00
07/30/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438274704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275584,318805.00
07/30/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438274704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275584,318806.00
07/30/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438274704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275584,318807.00
07/30/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438274704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275584,318808.00
07/30/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438274704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275584,318809.00
07/30/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438274704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275584,318810.00
07/30/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438274704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275584,318811.00
07/30/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438274704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275584,318812.00
07/30/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438274704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275584,318813.00
07/30/2015 13:00,2,8.098,ACTIVE,219.16,366.10,60.007,1438275604,"201051344000955","174011321042388",28.01,39.80,0,330.03,417.19,229.6,219.7,1.078,200763.4,200763.4,8597,0,0,0,L,1122011218,1,123.81,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275680,318814.00
07/30/2015 13:00,2,8.215,ACTIVE,217.58,382.63,59.991,1438275604,"274151322000095","174011321042388",27.51,53.50,0,329.13,401.56,228.7,218.8,0.853,500365.8,500365.8,9495,0,0,0,L,1151911521,1,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275681,318815.00
07/30/2015 13:00,2,8.230,ACTIVE,219.84,367.90,59.996,1438275604,"201051344000868","174011321042388",28.13,34.30,0,335.74,419.00,234.3,224.2,1.047,187367.7,187367.7,8604,0,0,0,L,1122011218,1,124.27,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275682,318816.00
07/30/2015 13:00,2,8.277,ACTIVE,221.87,370.30,60.002,1438275604,"201051344000853","174011321042388",28.05,35.20,0,334.54,419.00,235.1,225.0,1.069,193743.4,193743.4,8608,0,0,0,L,1122011218,1,125.62,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275682,318817.00
07/30/2015 13:00,2,8.135,ACTIVE,220.74,368.80,60.002,1438275604,"201051344000582","174011321042388",27.77,37.80,0,335.74,419.30,228.7,218.8,1.039,193302.8,193302.8,8582,0,0,0,L,1122011218,1,124.72,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275683,318818.00
07/30/2015 13:00,2,8.182,ACTIVE,221.64,370.00,59.991,1438275604,"201051344000469","174011321042388",28.41,32.80,0,334.54,419.60,235.4,225.3,1.096,189024.2,189024.2,8597,0,0,0,L,1122011218,1,124.94,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275684,318819.00
07/30/2015 13:00,2,8.318,ACTIVE,221.64,370.00,59.996,1438275604,"201051344000988","174011321042388",27.63,35.60,0,333.93,418.09,232.8,222.7,1.061,188307.8,188307.8,8585,0,0,0,L,1122011218,1,125.17,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275685,318820.00
07/30/2015 13:00,2,8.191,ACTIVE,221.87,368.80,59.996,1438275604,"201051344001158","174011321042388",27.67,36.80,0,334.54,417.79,229.4,219.5,1.056,194139.9,194139.9,8587,0,0,0,L,1122011218,1,125.17,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275686,318821.00
07/30/2015 13:00,2,8.309,ACTIVE,220.29,368.50,59.970,1438275604,"201051344001025","174011321042388",27.89,39.80,0,336.34,419.90,234.6,224.5,1.039,198229.9,198229.9,8590,0,0,0,L,1122011218,1,124.49,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275687,318822.00
07/30/2015 13:00,2,8.252,ACTIVE,221.42,370.30,59.991,1438275604,"201051344000569","174011321042388",28.13,35.20,0,334.84,419.90,235.0,224.9,1.074,201540.8,201540.8,8606,0,0,0,L,1122011218,1,124.72,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275688,318823.00
07/30/2015 13:00,2,5.115,ACTIVE,218.03,432.82,59.996,1438275604,"274151322000094","174011321042388",38.55,49.30,0,389.24,456.57,200.5,191.6,0.769,380766.8,380766.8,9993,0,0,0,L,1151911521,1,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275689,318824.00
07/30/2015 13:00,2,8.227,ACTIVE,221.87,368.80,60.023,1438275604,"201051344000458","174011321042388",27.95,37.00,0,335.74,418.70,232.8,222.8,1.087,197285.8,197285.8,8597,0,0,0,L,1122011218,1,125.62,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275690,318825.00
07/30/2015 13:00,2,7.713,ACTIVE,217.58,378.12,60.007,1438275604,"274151322000087","174011321042388",25.64,74.00,0,330.63,394.95,200.2,191.3,0.756,452157.3,452157.3,9443,0,0,0,L,1151911521,1,124.94,124.27,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275691,318826.00
07/30/2015 13:00,2,7.814,ACTIVE,218.03,379.32,59.981,1438275604,"274151322000052","174011321042388",27.10,54.30,0,330.03,398.86,214.3,204.9,0.822,483470.3,483470.3,9857,0,0,0,L,1151911521,1,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275692,318827.00
07/30/2015 13:00,2,8.240,ACTIVE,219.16,364.89,60.012,1438275604,"201051344001145","174011321042388",27.55,38.40,0,331.23,418.09,229.8,219.9,1.034,202409.7,202409.7,8606,0,0,0,L,1122011218,1,124.04,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275693,318828.00
07/30/2015 13:00,2,8.256,ACTIVE,218.93,366.70,59.986,1438275604,"201051344000685","174011321042388",27.57,38.80,0,329.43,416.89,230.5,220.6,1.100,201230.1,201230.1,8609,0,0,0,L,1122011218,1,124.72,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275694,318829.00
07/30/2015 13:00,2,7.674,ACTIVE,218.26,381.42,59.996,1438275604,"274151322000088","174011321042388",27.31,48.30,0,330.63,398.86,212.0,202.7,0.773,463736.7,463736.7,9463,0,0,0,L,1151911521,1,126.30,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275695,318830.00
07/30/2015 13:00,2,8.088,ACTIVE,219.84,365.19,59.996,1438275604,"201051344000438","174011321042388",27.91,40.00,0,332.13,418.70,228.5,218.6,1.043,201271.4,201271.4,8584,0,0,0,L,1122011218,1,124.72,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275696,318831.00
07/30/2015 13:00,2,8.117,ACTIVE,220.29,368.20,60.002,1438275604,"201051344001135","174011321042388",28.05,37.00,0,336.34,418.70,230.5,220.6,1.034,192724.3,192724.3,8570,0,0,0,L,1122011218,1,124.72,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275697,318832.00
07/30/2015 13:00,2,8.051,ACTIVE,219.39,363.99,59.965,1438275604,"201051344000417","174011321042388",27.71,43.00,0,330.03,417.19,225.8,216.0,1.052,196574.2,196574.2,8584,0,0,0,L,1122011218,1,124.04,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275698,318833.00
07/30/2015 13:00,2,8.268,ACTIVE,219.61,367.90,59.991,1438275604,"201051344000594","174011321042388",27.65,43.20,0,328.82,418.70,231.4,221.4,1.061,197840.1,197840.1,8595,0,0,0,L,1122011218,1,124.49,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275699,318834.00
07/30/2015 13:00,2,7.775,ACTIVE,217.35,364.59,59.981,1438275604,"274151322000083","174011321042388",27.08,54.30,0,329.73,398.26,212.9,203.6,0.849,479436.0,479436.0,9887,0,0,0,L,1151911521,1,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275701,318835.00
07/30/2015 13:00,2,8.264,ACTIVE,220.74,370.90,59.996,1438275604,"201051344000585","174011321042388",28.03,37.80,0,334.54,418.70,234.7,224.6,1.078,197154.0,197154.0,8585,0,0,0,L,1122011218,1,124.49,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275702,318836.00
07/30/2015 13:00,2,7.750,ACTIVE,217.80,381.12,59.949,1438275604,"274151322000054","174011321042388",27.41,49.00,0,330.33,400.06,215.0,205.6,0.813,474338.1,474338.1,9453,0,0,0,L,1151911521,1,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275703,318837.00
07/30/2015 13:00,2,8.248,ACTIVE,220.52,369.70,59.981,1438275604,"201051344001203","174011321042388",28.13,40.40,0,336.34,419.60,235.0,224.9,1.083,198139.2,198139.2,8596,0,0,0,L,1122011218,1,125.40,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275703,318838.00
07/30/2015 13:00,2,8.223,ACTIVE,219.16,367.30,60.012,1438275604,"201051344000646","174011321042388",27.67,39.50,0,328.52,418.39,230.4,220.4,1.065,194749.0,194749.0,8581,0,0,0,L,1122011218,1,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275704,318839.00
07/30/2015 13:00,2,5.281,ACTIVE,218.93,426.51,59.975,1438275604,"274151322000068","174011321042388",37.67,49.80,0,385.93,456.27,201.5,192.6,0.756,379963.8,379963.8,9601,0,0,0,L,1151911521,1,125.85,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275705,318840.00
07/30/2015 13:00,2,8.172,ACTIVE,218.71,362.19,60.007,1438275604,"274151322000076","174011321042388",27.97,52.80,0,333.63,403.67,231.3,221.3,0.888,506387.2,506387.2,9864,0,0,0,L,1151911521,1,125.62,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275706,318841.00
07/30/2015 13:00,2,8.285,ACTIVE,218.93,365.49,60.002,1438275604,"201051344000890","174011321042388",27.41,43.20,0,330.03,417.79,230.1,220.1,1.039,199298.0,199298.0,8592,0,0,0,L,1122011218,1,124.27,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275707,318842.00
07/30/2015 13:00,2,8.271,ACTIVE,220.97,370.90,59.954,1438275604,"201051344000900","174011321042388",28.39,34.00,0,334.24,420.20,237.7,227.5,1.065,199981.6,199981.6,8614,0,0,0,L,1122011218,1,125.17,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275708,318843.00
07/30/2015 13:00,2,8.281,ACTIVE,220.52,369.10,59.981,1438275604,"201051344000633","174011321042388",27.47,39.30,0,335.14,417.79,230.3,220.4,1.047,189102.8,189102.8,8608,0,0,0,L,1122011218,1,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275709,318844.00
07/30/2015 13:00,2,8.229,ACTIVE,221.87,368.80,59.981,1438275604,"201051344000983","174011321042388",28.15,35.40,0,334.54,419.60,234.5,224.4,1.083,196900.5,196900.5,8608,0,0,0,L,1122011218,1,125.40,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275710,318845.00
07/30/2015 13:00,2,8.182,ACTIVE,220.29,367.30,59.996,1438275604,"201051344000917","174011321042388",27.97,38.40,0,334.84,418.09,231.8,221.8,1.083,199807.7,199807.7,8610,0,0,0,L,1122011218,1,124.49,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275711,318846.00
07/30/2015 13:00,2,8.176,ACTIVE,221.19,370.60,59.991,1438275604,"201051344000648","174011321042388",27.71,35.80,0,335.44,419.00,229.3,219.4,1.047,195212.1,195212.1,8604,0,0,0,L,1122011218,1,124.72,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275712,318847.00
07/30/2015 13:00,2,8.172,ACTIVE,220.52,368.50,60.018,1438275604,"201051344001093","174011321042388",28.17,38.60,0,334.84,419.00,233.2,223.1,1.052,198014.6,198014.6,8598,0,0,0,L,1122011218,1,124.72,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275713,318848.00
07/30/2015 13:00,2,8.232,ACTIVE,221.42,366.70,59.991,1438275604,"201051344000645","174011321042388",27.95,36.00,0,334.84,418.09,232.8,222.8,1.043,196036.6,196036.6,8608,0,0,0,L,1122011218,1,125.40,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275714,318849.00
07/30/2015 13:00,2,7.822,ACTIVE,218.26,355.28,59.986,1438275604,"274151322000085","174011321042388",27.14,48.80,0,331.53,399.16,214.7,205.3,0.818,476832.0,476832.0,9866,0,0,0,L,1151911521,1,125.85,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275714,318850.00
07/30/2015 13:00,2,8.152,ACTIVE,220.97,368.80,60.007,1438275604,"201051344000651","174011321042388",28.11,37.80,0,335.44,418.70,231.8,221.8,1.008,195326.9,195326.9,8590,0,0,0,L,1122011218,1,125.40,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275715,318851.00
07/30/2015 13:00,2,8.189,ACTIVE,220.29,365.19,59.991,1438275604,"201051344000867","174011321042388",28.01,38.40,0,336.34,419.30,232.3,222.3,1.047,187940.3,187940.3,8607,0,0,0,L,1122011218,1,124.94,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275716,318852.00
07/30/2015 13:00,2,8.213,ACTIVE,218.71,364.59,59.981,1438275604,"201051344001230","174011321042388",27.85,40.40,0,329.13,413.29,231.5,221.5,1.074,198961.2,198961.2,8618,0,0,0,L,1122011218,1,124.27,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275717,318853.00
07/30/2015 13:00,2,8.229,ACTIVE,221.64,368.80,60.002,1438275604,"201051344000576","174011321042388",28.03,34.80,0,334.84,418.70,233.6,223.5,1.043,195197.2,195197.2,8623,0,0,0,L,1122011218,1,125.17,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275718,318854.00
07/30/2015 13:00,2,8.234,ACTIVE,221.64,368.50,59.986,1438275604,"201051344000579","174011321042388",27.69,40.20,0,335.44,417.79,231.1,221.1,1.061,202012.5,202012.5,8583,0,0,0,L,1122011218,1,125.40,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438275719,318855.00
07/30/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438275604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276484,318856.00
07/30/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438275604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276484,318857.00
07/30/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438275604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276484,318858.00
07/30/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438275604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276484,318859.00
07/30/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438275604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276484,318860.00
07/30/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438275604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276484,318861.00
07/30/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438275604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276484,318862.00
07/30/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438275604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276484,318863.00
07/30/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438275604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276484,318864.00
07/30/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438275604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276484,318865.00
07/30/2015 13:15,2,8.189,ACTIVE,220.29,370.30,59.970,1438276506,"201051344000955","174011321042388",27.73,40.00,0,336.04,418.39,229.9,220.0,1.069,200818.4,200818.4,8598,0,0,0,L,1122011218,1,124.72,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276581,318866.00
07/30/2015 13:15,2,8.201,ACTIVE,218.71,378.12,59.981,1438276506,"274151322000095","174011321042388",27.63,54.00,0,336.04,403.37,229.4,219.5,0.857,500420.7,500420.7,9496,0,0,0,L,1151911521,1,126.07,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276581,318867.00
07/30/2015 13:15,2,8.295,ACTIVE,220.97,367.30,59.986,1438276506,"201051344000868","174011321042388",27.83,35.20,0,335.14,420.50,233.8,223.8,1.039,187423.8,187423.8,8605,0,0,0,L,1122011218,1,125.17,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276582,318868.00
07/30/2015 13:15,2,8.209,ACTIVE,223.00,370.90,59.981,1438276506,"201051344000853","174011321042388",28.25,35.40,0,336.34,423.20,234.8,224.7,1.083,193799.7,193799.7,8609,0,0,0,L,1122011218,1,126.53,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276583,318869.00
07/30/2015 13:15,2,8.150,ACTIVE,221.64,367.60,59.986,1438276506,"201051344000582","174011321042388",27.71,38.00,0,334.54,422.30,228.7,218.8,1.030,193357.6,193357.6,8583,0,0,0,L,1122011218,1,125.40,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276584,318870.00
07/30/2015 13:15,2,8.217,ACTIVE,222.55,370.60,60.012,1438276506,"201051344000469","174011321042388",28.21,32.80,0,335.14,424.41,234.8,224.7,1.092,189080.5,189080.5,8598,0,0,0,L,1122011218,1,125.62,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276585,318871.00
07/30/2015 13:15,2,8.344,ACTIVE,222.77,370.00,59.970,1438276506,"201051344000988","174011321042388",27.47,36.50,0,334.54,422.90,232.2,222.1,1.047,188363.5,188363.5,8586,0,0,0,L,1122011218,1,125.85,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276586,318872.00
07/30/2015 13:15,2,8.215,ACTIVE,222.77,368.80,59.949,1438276506,"201051344001158","174011321042388",27.55,37.50,0,335.44,421.70,229.3,219.4,1.047,194194.8,194194.8,8588,0,0,0,L,1122011218,1,125.85,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276587,318873.00
07/30/2015 13:15,2,8.381,ACTIVE,221.19,366.40,59.970,1438276506,"201051344001025","174011321042388",27.65,40.60,0,334.84,420.50,234.5,224.4,1.030,198286.1,198286.1,8591,0,0,0,L,1122011218,1,125.17,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276588,318874.00
07/30/2015 13:15,2,8.262,ACTIVE,222.32,370.60,59.986,1438276506,"201051344000569","174011321042388",28.03,35.60,0,334.84,424.41,234.7,224.6,1.065,201597.0,201597.0,8607,0,0,0,L,1122011218,1,125.40,128.56,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276589,318875.00
07/30/2015 13:15,2,5.184,ACTIVE,219.16,414.79,59.975,1438276506,"274151322000094","174011321042388",38.27,48.80,0,381.73,465.89,200.5,191.6,0.765,380814.8,380814.8,9994,0,0,0,L,1151911521,1,125.85,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276590,318876.00
07/30/2015 13:15,2,8.193,ACTIVE,222.77,370.00,59.986,1438276506,"201051344000458","174011321042388",27.99,37.50,0,335.74,422.90,232.2,222.2,1.078,197341.4,197341.4,8598,0,0,0,L,1122011218,1,126.07,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276591,318877.00
07/30/2015 13:15,2,7.689,ACTIVE,218.93,354.37,59.933,1438276506,"274151322000087","174011321042388",25.78,76.50,0,336.04,396.45,200.5,191.6,0.751,452205.2,452205.2,9444,0,0,0,L,1151911521,1,126.30,124.94,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276592,318878.00
07/30/2015 13:15,2,7.844,ACTIVE,218.93,353.77,59.981,1438276506,"274151322000052","174011321042388",27.12,54.80,0,335.74,400.06,215.3,205.9,0.818,483521.6,483521.6,9858,0,0,0,L,1151911521,1,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276593,318879.00
07/30/2015 13:15,2,8.260,ACTIVE,220.06,368.50,59.975,1438276506,"201051344001145","174011321042388",27.57,38.80,0,335.44,419.00,230.6,220.7,1.043,202464.8,202464.8,8607,0,0,0,L,1122011218,1,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276594,318880.00
07/30/2015 13:15,2,8.291,ACTIVE,219.84,365.49,59.975,1438276506,"201051344000685","174011321042388",27.49,39.00,0,336.04,418.09,230.8,220.9,1.114,201285.2,201285.2,8610,0,0,0,L,1122011218,1,125.40,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276595,318881.00
07/30/2015 13:15,2,7.797,ACTIVE,218.93,383.83,59.986,1438276506,"274151322000088","174011321042388",27.00,48.80,0,335.74,399.46,213.2,203.8,0.787,463787.5,463787.5,9464,0,0,0,L,1151911521,1,126.53,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276596,318882.00
07/30/2015 13:15,2,8.092,ACTIVE,220.97,366.70,59.981,1438276506,"201051344000438","174011321042388",27.89,40.20,0,336.04,420.20,228.4,218.6,1.047,201326.0,201326.0,8585,0,0,0,L,1122011218,1,125.40,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276596,318883.00
07/30/2015 13:15,2,8.273,ACTIVE,221.42,368.50,59.991,1438276506,"201051344001135","174011321042388",27.51,38.00,0,335.44,419.00,230.4,220.5,1.034,192779.4,192779.4,8571,0,0,0,L,1122011218,1,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276597,318884.00
07/30/2015 13:15,2,8.205,ACTIVE,220.52,366.70,59.986,1438276506,"201051344000417","174011321042388",27.19,43.40,0,335.74,417.49,225.8,216.0,1.025,196628.2,196628.2,8585,0,0,0,L,1122011218,1,124.94,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276598,318885.00
07/30/2015 13:15,2,8.359,ACTIVE,220.52,366.70,59.981,1438276506,"201051344000594","174011321042388",27.31,44.30,0,333.63,419.60,231.2,221.2,1.056,197895.4,197895.4,8596,0,0,0,L,1122011218,1,124.94,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276599,318886.00
07/30/2015 13:15,2,7.801,ACTIVE,218.48,385.63,59.970,1438276506,"274151322000083","174011321042388",27.06,54.80,0,333.63,399.16,213.7,204.3,0.857,479486.9,479486.9,9888,0,0,0,L,1151911521,1,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276600,318887.00
07/30/2015 13:15,2,8.283,ACTIVE,221.87,369.70,59.986,1438276506,"201051344000585","174011321042388",27.99,38.20,0,333.93,422.60,234.6,224.5,1.074,197210.0,197210.0,8586,0,0,0,L,1122011218,1,125.40,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276601,318888.00
07/30/2015 13:15,2,7.855,ACTIVE,218.93,379.02,59.986,1438276506,"274151322000054","174011321042388",27.08,48.50,0,336.04,400.66,215.4,206.0,0.813,474389.4,474389.4,9454,0,0,0,L,1151911521,1,126.07,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276602,318889.00
07/30/2015 13:15,2,8.352,ACTIVE,221.87,367.90,59.986,1438276506,"201051344001203","174011321042388",27.75,40.80,0,336.04,421.70,234.7,224.6,1.078,198195.3,198195.3,8597,0,0,0,L,1122011218,1,126.07,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276603,318890.00
07/30/2015 13:15,2,8.221,ACTIVE,220.29,365.49,59.986,1438276506,"201051344000646","174011321042388",27.71,40.40,0,334.54,419.60,230.6,220.7,1.065,194804.0,194804.0,8582,0,0,0,L,1122011218,1,125.17,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276604,318891.00
07/30/2015 13:15,2,5.279,ACTIVE,219.84,417.19,59.959,1438276506,"274151322000068","174011321042388",37.63,49.50,0,385.03,457.17,201.0,192.1,0.751,380011.8,380011.8,9602,0,0,0,L,1151911521,1,126.53,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276605,318892.00
07/30/2015 13:15,2,8.260,ACTIVE,219.84,382.93,59.959,1438276506,"274151322000076","174011321042388",27.65,53.30,0,335.14,403.37,231.2,221.2,0.862,506442.4,506442.4,9865,0,0,0,L,1151911521,1,126.30,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276605,318893.00
07/30/2015 13:15,2,8.162,ACTIVE,220.29,366.10,59.975,1438276506,"201051344000890","174011321042388",27.83,43.60,0,332.13,419.90,229.9,220.0,1.065,199352.9,199352.9,8593,0,0,0,L,1122011218,1,125.17,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276606,318894.00
07/30/2015 13:15,2,8.305,ACTIVE,222.10,370.30,59.975,1438276506,"201051344000900","174011321042388",28.27,34.80,0,333.93,424.11,237.7,227.5,1.061,200038.4,200038.4,8615,0,0,0,L,1122011218,1,125.85,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276608,318895.00
07/30/2015 13:15,2,8.244,ACTIVE,221.42,368.80,59.991,1438276506,"201051344000633","174011321042388",27.59,40.00,0,333.93,420.20,230.4,220.4,1.052,189157.8,189157.8,8609,0,0,0,L,1122011218,1,125.62,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276608,318896.00
07/30/2015 13:15,2,8.152,ACTIVE,222.77,371.51,59.981,1438276506,"201051344000983","174011321042388",28.31,36.00,0,334.54,423.50,233.6,223.5,1.065,196956.4,196956.4,8609,0,0,0,L,1122011218,1,126.30,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276609,318897.00
07/30/2015 13:15,2,8.314,ACTIVE,221.64,369.70,59.981,1438276506,"201051344000917","174011321042388",27.53,38.60,0,334.84,418.39,231.8,221.8,1.069,199863.0,199863.0,8611,0,0,0,L,1122011218,1,125.62,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276610,318898.00
07/30/2015 13:15,2,8.137,ACTIVE,222.32,369.70,60.018,1438276506,"201051344000648","174011321042388",27.77,37.00,0,334.84,423.20,228.8,219.0,1.043,195266.9,195266.9,8605,0,0,0,L,1122011218,1,125.62,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276611,318899.00
07/30/2015 13:15,2,8.076,ACTIVE,221.64,369.10,59.981,1438276506,"201051344001093","174011321042388",28.47,38.80,0,334.54,422.90,232.6,222.6,1.039,198070.2,198070.2,8599,0,0,0,L,1122011218,1,125.62,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276612,318900.00
07/30/2015 13:15,2,8.227,ACTIVE,222.55,368.20,59.954,1438276506,"201051344000645","174011321042388",27.81,37.30,0,335.14,422.60,231.6,221.6,1.030,196092.1,196092.1,8609,0,0,0,L,1122011218,1,126.07,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276613,318901.00
07/30/2015 13:15,2,7.746,ACTIVE,219.16,375.71,59.981,1438276506,"274151322000085","174011321042388",27.47,48.50,0,336.04,400.66,215.2,205.8,0.818,476883.3,476883.3,9867,0,0,0,L,1151911521,1,126.30,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276614,318902.00
07/30/2015 13:15,2,8.346,ACTIVE,222.10,370.60,59.986,1438276506,"201051344000651","174011321042388",27.49,38.00,0,334.54,421.70,232.2,222.2,1.034,195382.3,195382.3,8591,0,0,0,L,1122011218,1,126.30,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276615,318903.00
07/30/2015 13:15,2,8.117,ACTIVE,221.42,367.60,59.981,1438276506,"201051344000867","174011321042388",28.13,39.30,0,335.44,419.00,231.2,221.2,1.021,187995.7,187995.7,8608,0,0,0,L,1122011218,1,125.85,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276616,318904.00
07/30/2015 13:15,2,8.193,ACTIVE,220.06,365.49,59.965,1438276506,"201051344001230","174011321042388",27.91,40.60,0,334.24,418.70,231.5,221.5,1.069,199016.4,199016.4,8619,0,0,0,L,1122011218,1,124.94,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276617,318905.00
07/30/2015 13:15,2,8.279,ACTIVE,222.77,371.51,59.944,1438276506,"201051344000576","174011321042388",27.71,35.60,0,335.14,423.50,232.3,222.3,1.034,195252.9,195252.9,8624,0,0,0,L,1122011218,1,126.30,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276617,318906.00
07/30/2015 13:15,2,8.217,ACTIVE,223.00,370.00,59.975,1438276506,"201051344000579","174011321042388",27.73,40.80,0,335.44,422.60,230.8,220.8,1.061,202067.6,202067.6,8584,0,0,0,L,1122011218,1,126.30,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438276618,318907.00
07/30/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438276506,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277386,318908.00
07/30/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438276506,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277386,318909.00
07/30/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438276506,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277386,318910.00
07/30/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438276506,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277386,318911.00
07/30/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438276506,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277386,318912.00
07/30/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438276506,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277386,318913.00
07/30/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438276506,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277386,318914.00
07/30/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438276506,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277386,318915.00
07/30/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438276506,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277386,318916.00
07/30/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438276506,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277386,318917.00
07/30/2015 13:30,2,8.170,ACTIVE,219.16,365.80,59.975,1438277404,"201051344000955","174011321042388",27.71,40.60,0,336.64,418.70,229.2,219.3,1.069,200873.2,200873.2,8599,0,0,0,L,1122011218,1,123.81,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277478,318918.00
07/30/2015 13:30,2,8.178,ACTIVE,217.80,364.89,59.944,1438277404,"274151322000095","174011321042388",27.63,54.50,0,330.33,403.37,228.4,218.5,0.844,500475.4,500475.4,9497,0,0,0,L,1151911521,1,126.07,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277479,318919.00
07/30/2015 13:30,2,8.363,ACTIVE,220.29,364.89,59.938,1438277404,"201051344000868","174011321042388",27.67,36.00,0,335.14,419.90,234.2,224.2,1.052,187479.6,187479.6,8606,0,0,0,L,1122011218,1,124.49,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277480,318920.00
07/30/2015 13:30,2,8.256,ACTIVE,222.10,368.80,59.959,1438277404,"201051344000853","174011321042388",28.21,35.40,0,334.84,422.60,235.7,225.6,1.074,193855.9,193855.9,8610,0,0,0,L,1122011218,1,125.85,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277481,318921.00
07/30/2015 13:30,2,8.174,ACTIVE,220.97,366.70,59.986,1438277404,"201051344000582","174011321042388",27.67,38.80,0,334.54,418.70,228.9,219.0,1.043,193412.3,193412.3,8584,0,0,0,L,1122011218,1,124.94,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277482,318922.00
07/30/2015 13:30,2,8.328,ACTIVE,222.10,369.70,59.959,1438277404,"201051344000469","174011321042388",27.87,33.30,0,334.24,419.30,235.1,225.0,1.096,189136.6,189136.6,8599,0,0,0,L,1122011218,1,124.94,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277483,318923.00
07/30/2015 13:30,2,8.322,ACTIVE,221.87,370.00,59.954,1438277404,"201051344000988","174011321042388",27.57,37.00,0,333.93,422.00,232.2,222.2,1.056,188419.0,188419.0,8587,0,0,0,L,1122011218,1,125.17,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277484,318924.00
07/30/2015 13:30,2,8.328,ACTIVE,221.87,367.90,59.928,1438277404,"201051344001158","174011321042388",27.19,38.20,0,334.84,417.79,229.1,219.2,1.061,194249.5,194249.5,8589,0,0,0,L,1122011218,1,125.17,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277484,318925.00
07/30/2015 13:30,2,8.422,ACTIVE,220.52,366.70,59.933,1438277404,"201051344001025","174011321042388",27.53,40.80,0,335.14,420.50,234.9,224.8,1.034,198342.1,198342.1,8592,0,0,0,L,1122011218,1,124.72,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277485,318926.00
07/30/2015 13:30,2,8.246,ACTIVE,221.42,368.50,59.975,1438277404,"201051344000569","174011321042388",28.15,36.50,0,334.54,419.60,234.9,224.8,1.052,201653.1,201653.1,8608,0,0,0,L,1122011218,1,124.94,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277486,318927.00
07/30/2015 13:30,2,5.275,ACTIVE,218.03,407.87,59.975,1438277404,"274151322000094","174011321042388",37.65,49.00,0,384.43,455.97,200.1,191.2,0.765,380862.8,380862.8,9995,0,0,0,L,1151911521,1,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277487,318928.00
07/30/2015 13:30,2,8.189,ACTIVE,222.10,368.50,59.949,1438277404,"201051344000458","174011321042388",28.01,38.00,0,335.74,418.70,232.3,222.3,1.092,197396.9,197396.9,8599,0,0,0,L,1122011218,1,125.62,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277488,318929.00
07/30/2015 13:30,2,7.807,ACTIVE,218.26,367.90,59.954,1438277404,"274151322000087","174011321042388",25.31,76.00,0,330.33,396.45,200.1,191.2,0.756,452253.0,452253.0,9445,0,0,0,L,1151911521,1,125.85,124.27,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277489,318930.00
07/30/2015 13:30,2,7.748,ACTIVE,218.26,354.97,59.954,1438277404,"274151322000052","174011321042388",27.25,54.30,0,330.93,399.76,213.8,204.4,0.813,483572.7,483572.7,9859,0,0,0,L,1151911521,1,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277490,318931.00
07/30/2015 13:30,2,8.189,ACTIVE,219.39,363.39,59.949,1438277404,"201051344001145","174011321042388",27.75,39.00,0,336.64,419.00,230.1,220.1,1.030,202519.7,202519.7,8608,0,0,0,L,1122011218,1,124.27,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277491,318932.00
07/30/2015 13:30,2,8.352,ACTIVE,218.93,364.59,59.981,1438277404,"201051344000685","174011321042388",27.15,39.80,0,331.83,418.70,229.6,219.7,1.096,201340.2,201340.2,8611,0,0,0,L,1122011218,1,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277492,318933.00
07/30/2015 13:30,2,7.842,ACTIVE,218.03,377.82,59.949,1438277404,"274151322000088","174011321042388",26.66,48.80,0,331.23,399.76,211.5,202.2,0.795,463838.1,463838.1,9465,0,0,0,L,1151911521,1,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277493,318934.00
07/30/2015 13:30,2,8.113,ACTIVE,220.06,367.60,59.949,1438277404,"201051344000438","174011321042388",27.73,41.00,0,334.24,419.00,227.8,218.0,1.061,201380.5,201380.5,8586,0,0,0,L,1122011218,1,124.94,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277494,318935.00
