ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 13:30,2,8.316,ACTIVE,220.52,366.10,59.970,1438277404,"201051344001135","174011321042388",27.29,38.20,0,334.54,419.60,229.9,220.0,1.034,192834.4,192834.4,8572,0,0,0,L,1122011218,1,124.94,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277495,318936.00
07/30/2015 13:30,2,8.068,ACTIVE,219.61,366.10,59.981,1438277404,"201051344000417","174011321042388",27.55,44.00,0,336.34,417.79,225.1,215.3,1.052,196682.1,196682.1,8586,0,0,0,L,1122011218,1,124.49,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277496,318937.00
07/30/2015 13:30,2,8.387,ACTIVE,219.61,366.10,59.981,1438277404,"201051344000594","174011321042388",27.14,44.50,0,331.23,419.60,230.4,220.5,1.061,197950.5,197950.5,8597,0,0,0,L,1122011218,1,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277497,318938.00
07/30/2015 13:30,2,7.869,ACTIVE,217.80,378.72,59.933,1438277404,"274151322000083","174011321042388",26.76,55.50,0,330.93,399.16,213.0,203.7,0.849,479537.8,479537.8,9889,0,0,0,L,1151911521,1,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277498,318939.00
07/30/2015 13:30,2,8.193,ACTIVE,220.97,367.60,59.970,1438277404,"201051344000585","174011321042388",28.21,38.80,0,333.63,418.70,234.2,224.1,1.083,197266.0,197266.0,8587,0,0,0,L,1122011218,1,124.72,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277499,318940.00
07/30/2015 13:30,2,7.855,ACTIVE,218.03,359.48,59.981,1438277404,"274151322000054","174011321042388",26.96,49.00,0,331.23,400.96,214.4,205.0,0.809,474440.7,474440.7,9455,0,0,0,L,1151911521,1,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277500,318941.00
07/30/2015 13:30,2,8.193,ACTIVE,220.74,366.10,59.954,1438277404,"201051344001203","174011321042388",28.17,41.30,0,335.74,419.60,233.6,223.5,1.074,198251.3,198251.3,8598,0,0,0,L,1122011218,1,125.40,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277501,318942.00
07/30/2015 13:30,2,8.193,ACTIVE,219.16,364.89,59.981,1438277404,"201051344000646","174011321042388",27.67,41.00,0,330.63,419.60,229.5,219.6,1.065,194858.9,194858.9,8583,0,0,0,L,1122011218,1,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277502,318943.00
07/30/2015 13:30,2,5.271,ACTIVE,219.16,428.91,59.965,1438277404,"274151322000068","174011321042388",37.63,50.60,0,386.83,456.27,200.8,191.8,0.756,380059.7,380059.7,9603,0,0,0,L,1151911521,1,126.30,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277503,318944.00
07/30/2015 13:30,2,8.250,ACTIVE,219.39,383.23,59.917,1438277404,"274151322000076","174011321042388",27.53,54.00,0,333.93,404.57,230.0,220.1,0.879,506497.5,506497.5,9866,0,0,0,L,1151911521,1,126.07,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277504,318945.00
07/30/2015 13:30,2,8.227,ACTIVE,219.39,363.69,59.949,1438277404,"201051344000890","174011321042388",27.53,44.00,0,332.43,418.70,229.2,219.3,1.052,199407.9,199407.9,8594,0,0,0,L,1122011218,1,124.49,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277505,318946.00
07/30/2015 13:30,2,8.400,ACTIVE,221.42,370.00,59.975,1438277404,"201051344000900","174011321042388",27.89,35.20,0,334.24,421.10,237.1,226.9,1.061,200095.1,200095.1,8616,0,0,0,L,1122011218,1,125.40,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277505,318947.00
07/30/2015 13:30,2,8.309,ACTIVE,220.52,366.70,59.970,1438277404,"201051344000633","174011321042388",27.27,41.30,0,334.54,418.39,229.6,219.7,1.078,189212.8,189212.8,8610,0,0,0,L,1122011218,1,124.94,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277506,318948.00
07/30/2015 13:30,2,8.303,ACTIVE,222.10,369.70,59.944,1438277404,"201051344000983","174011321042388",27.83,36.00,0,334.54,419.90,233.9,223.8,1.065,197012.3,197012.3,8610,0,0,0,L,1122011218,1,125.40,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277507,318949.00
07/30/2015 13:30,2,8.273,ACTIVE,220.74,368.50,59.991,1438277404,"201051344000917","174011321042388",27.57,39.50,0,334.84,418.39,231.0,221.0,1.078,199918.4,199918.4,8612,0,0,0,L,1122011218,1,124.94,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277508,318950.00
07/30/2015 13:30,2,8.258,ACTIVE,221.42,368.50,59.965,1438277404,"201051344000648","174011321042388",27.33,36.80,0,335.14,420.50,228.5,218.6,1.043,195321.5,195321.5,8606,0,0,0,L,1122011218,1,124.94,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277509,318951.00
07/30/2015 13:30,2,8.207,ACTIVE,220.97,367.60,59.928,1438277404,"201051344001093","174011321042388",27.91,39.50,0,334.24,419.90,231.8,221.8,1.052,198125.8,198125.8,8600,0,0,0,L,1122011218,1,124.94,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277510,318952.00
07/30/2015 13:30,2,8.365,ACTIVE,221.42,368.50,59.944,1438277404,"201051344000645","174011321042388",27.33,38.00,0,335.44,418.09,231.5,221.5,1.034,196147.5,196147.5,8610,0,0,0,L,1122011218,1,125.40,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277511,318953.00
07/30/2015 13:30,2,7.846,ACTIVE,218.03,359.18,59.965,1438277404,"274151322000085","174011321042388",27.00,49.50,0,333.33,400.36,214.3,204.9,0.813,476934.5,476934.5,9868,0,0,0,L,1151911521,1,125.85,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277512,318954.00
07/30/2015 13:30,2,8.332,ACTIVE,220.97,369.10,59.949,1438277404,"201051344000651","174011321042388",27.39,38.80,0,334.24,418.70,231.1,221.1,1.025,195437.6,195437.6,8592,0,0,0,L,1122011218,1,125.40,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277513,318955.00
07/30/2015 13:30,2,8.293,ACTIVE,220.52,365.49,59.928,1438277404,"201051344000867","174011321042388",27.55,39.00,0,336.34,419.00,231.5,221.5,1.047,188051.1,188051.1,8609,0,0,0,L,1122011218,1,125.17,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277514,318956.00
07/30/2015 13:30,2,8.312,ACTIVE,218.93,364.29,59.954,1438277404,"201051344001230","174011321042388",27.37,41.30,0,327.92,418.09,230.4,220.5,1.065,199071.6,199071.6,8620,0,0,0,L,1122011218,1,124.27,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277515,318957.00
07/30/2015 13:30,2,8.318,ACTIVE,221.64,369.10,59.981,1438277404,"201051344000576","174011321042388",27.61,36.00,0,334.84,418.39,232.4,222.4,1.034,195308.5,195308.5,8625,0,0,0,L,1122011218,1,125.40,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277516,318958.00
07/30/2015 13:30,2,8.287,ACTIVE,221.64,366.70,59.975,1438277404,"201051344000579","174011321042388",27.39,40.40,0,336.04,417.49,229.8,219.9,1.052,202122.5,202122.5,8585,0,0,0,L,1122011218,1,125.17,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438277516,318959.00
07/30/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438277404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278284,318960.00
07/30/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438277404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278284,318961.00
07/30/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438277404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278284,318962.00
07/30/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438277404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278284,318963.00
07/30/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438277404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278284,318964.00
07/30/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438277404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278284,318965.00
07/30/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438277404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278284,318966.00
07/30/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438277404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278284,318967.00
07/30/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438277404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278284,318968.00
07/30/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438277404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278285,318969.00
07/30/2015 13:45,2,8.160,ACTIVE,220.06,367.60,59.975,1438278304,"201051344000955","174011321042388",27.75,40.40,0,335.74,418.39,229.3,219.4,1.069,200928.2,200928.2,8600,0,0,0,L,1122011218,1,124.49,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278380,318970.00
07/30/2015 13:45,2,8.246,ACTIVE,218.48,374.21,59.965,1438278304,"274151322000095","174011321042388",27.47,54.00,0,330.33,402.46,229.2,219.3,0.853,500530.3,500530.3,9498,0,0,0,L,1151911521,1,126.07,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278380,318971.00
07/30/2015 13:45,2,8.301,ACTIVE,220.74,368.50,59.986,1438278304,"201051344000868","174011321042388",27.77,36.00,0,336.04,420.50,233.3,223.3,1.065,187535.7,187535.7,8607,0,0,0,L,1122011218,1,124.94,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278381,318972.00
07/30/2015 13:45,2,8.314,ACTIVE,222.77,370.30,59.981,1438278304,"201051344000853","174011321042388",27.81,36.30,0,335.44,421.40,234.3,224.2,1.078,193912.3,193912.3,8611,0,0,0,L,1122011218,1,126.30,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278382,318973.00
07/30/2015 13:45,2,8.264,ACTIVE,221.42,370.60,59.986,1438278304,"201051344000582","174011321042388",27.39,38.80,0,334.24,420.20,229.1,219.2,1.034,193467.2,193467.2,8585,0,0,0,L,1122011218,1,125.40,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278383,318974.00
07/30/2015 13:45,2,8.285,ACTIVE,222.32,368.50,59.933,1438278304,"201051344000469","174011321042388",27.95,34.00,0,333.93,426.81,234.4,224.3,1.118,189192.9,189192.9,8600,0,0,0,L,1122011218,1,125.17,128.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278384,318975.00
07/30/2015 13:45,2,8.260,ACTIVE,222.32,368.20,59.981,1438278304,"201051344000988","174011321042388",27.71,37.30,0,333.03,418.70,231.8,221.8,1.047,188474.7,188474.7,8588,0,0,0,L,1122011218,1,125.40,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278385,318976.00
07/30/2015 13:45,2,8.299,ACTIVE,222.32,367.90,59.981,1438278304,"201051344001158","174011321042388",27.25,38.20,0,334.54,417.19,228.9,219.0,1.047,194304.5,194304.5,8590,0,0,0,L,1122011218,1,125.62,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278386,318977.00
07/30/2015 13:45,2,8.363,ACTIVE,220.97,365.80,59.965,1438278304,"201051344001025","174011321042388",27.75,41.30,0,336.04,420.80,234.8,224.7,1.043,198398.5,198398.5,8593,0,0,0,L,1122011218,1,124.94,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278387,318978.00
07/30/2015 13:45,2,8.299,ALERT,222.10,370.90,60.002,1438278304,"201051344000569","174011321042388",27.89,37.30,0,299.97,419.90,234.2,224.2,1.047,201709.2,201709.2,8609,0,0,0,L,1122011218,1,125.17,128.56,0002,32,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278389,318979.00
07/30/2015 13:45,2,5.266,ACTIVE,218.71,429.22,59.975,1438278304,"274151322000094","174011321042388",37.77,49.30,0,384.73,455.97,200.9,192.0,0.769,380911.0,380911.0,9996,0,0,0,L,1151911521,1,125.62,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278390,318980.00
07/30/2015 13:45,2,8.197,ACTIVE,222.32,368.50,59.975,1438278304,"201051344000458","174011321042388",27.93,38.60,0,334.84,419.30,231.7,221.7,1.092,197452.7,197452.7,8600,0,0,0,L,1122011218,1,125.85,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278391,318981.00
07/30/2015 13:45,2,7.732,ACTIVE,218.48,356.78,59.965,1438278304,"274151322000087","174011321042388",25.64,77.70,0,331.23,396.75,200.7,191.8,0.751,452301.1,452301.1,9446,0,0,0,L,1151911521,1,126.07,124.49,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278392,318982.00
07/30/2015 13:45,2,7.818,ACTIVE,218.71,370.60,59.996,1438278304,"274151322000052","174011321042388",27.14,55.50,0,330.63,399.46,214.8,205.4,0.813,483624.2,483624.2,9860,0,0,0,L,1151911521,1,125.40,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278393,318983.00
07/30/2015 13:45,2,8.320,ACTIVE,219.84,366.40,59.928,1438278304,"201051344001145","174011321042388",27.37,39.50,0,336.64,419.30,230.6,220.6,1.043,202575.1,202575.1,8609,0,0,0,L,1122011218,1,124.72,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278394,318984.00
07/30/2015 13:45,2,8.299,ACTIVE,219.39,365.49,59.965,1438278304,"201051344000685","174011321042388",27.43,39.50,0,332.73,418.70,230.6,220.6,1.100,201395.6,201395.6,8612,0,0,0,L,1122011218,1,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278394,318985.00
07/30/2015 13:45,2,7.709,ACTIVE,218.48,355.58,59.996,1438278304,"274151322000088","174011321042388",27.19,49.50,0,331.23,399.46,212.3,203.0,0.795,463889.0,463889.0,9466,0,0,0,L,1151911521,1,126.53,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278395,318986.00
07/30/2015 13:45,2,8.275,ACTIVE,220.52,365.19,59.991,1438278304,"201051344000438","174011321042388",27.23,41.30,0,336.34,419.30,228.2,218.3,1.021,201435.3,201435.3,8587,0,0,0,L,1122011218,1,125.17,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278396,318987.00
07/30/2015 13:45,2,8.242,ACTIVE,220.97,367.90,59.970,1438278304,"201051344001135","174011321042388",27.63,38.80,0,336.64,419.90,230.6,220.7,1.008,192889.7,192889.7,8573,0,0,0,L,1122011218,1,125.17,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278397,318988.00
07/30/2015 13:45,2,8.143,ACTIVE,220.06,366.40,59.975,1438278304,"201051344000417","174011321042388",27.37,43.60,0,336.94,417.79,225.6,215.8,1.056,196736.3,196736.3,8587,0,0,0,L,1122011218,1,124.49,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278398,318989.00
07/30/2015 13:45,2,8.354,ACTIVE,220.06,367.30,60.002,1438278304,"201051344000594","174011321042388",27.33,44.80,0,331.53,419.60,231.1,221.1,1.056,198006.0,198006.0,8598,0,0,0,L,1122011218,1,124.72,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278399,318990.00
07/30/2015 13:45,2,7.756,ACTIVE,218.03,364.59,60.007,1438278304,"274151322000083","174011321042388",27.19,56.30,0,330.63,398.86,213.3,204.0,0.844,479588.9,479588.9,9890,0,0,0,L,1151911521,1,125.40,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278400,318991.00
07/30/2015 13:45,2,8.279,ACTIVE,221.19,369.10,59.970,1438278304,"201051344000585","174011321042388",28.05,39.00,0,333.63,419.60,235.0,224.9,1.078,197322.5,197322.5,8588,0,0,0,L,1122011218,1,124.72,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278401,318992.00
07/30/2015 13:45,2,7.801,ACTIVE,218.71,361.89,59.970,1438278304,"274151322000054","174011321042388",27.23,50.00,0,331.53,400.96,215.1,205.6,0.818,474492.2,474492.2,9456,0,0,0,L,1151911521,1,126.30,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278402,318993.00
07/30/2015 13:45,2,8.268,ACTIVE,221.19,367.60,59.965,1438278304,"201051344001203","174011321042388",27.99,41.00,0,336.34,420.50,234.2,224.1,1.083,198307.5,198307.5,8599,0,0,0,L,1122011218,1,125.62,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278403,318994.00
07/30/2015 13:45,2,8.176,ACTIVE,219.61,365.80,59.949,1438278304,"201051344000646","174011321042388",27.85,41.00,0,330.93,419.00,230.6,220.6,1.065,194914.2,194914.2,8584,0,0,0,L,1122011218,1,124.94,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278404,318995.00
07/30/2015 13:45,2,5.307,ACTIVE,219.16,421.10,59.959,1438278304,"274151322000068","174011321042388",37.65,50.60,0,382.63,453.56,201.6,192.6,0.756,380107.9,380107.9,9604,0,0,0,L,1151911521,1,126.30,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278405,318996.00
07/30/2015 13:45,2,8.240,ACTIVE,219.39,357.08,59.965,1438278304,"274151322000076","174011321042388",27.65,54.80,0,337.54,403.67,230.7,220.7,0.888,506552.8,506552.8,9867,0,0,0,L,1151911521,1,126.07,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278406,318997.00
07/30/2015 13:45,2,8.252,ACTIVE,219.16,364.29,59.975,1438278304,"201051344000890","174011321042388",27.51,43.80,0,331.53,418.39,229.9,220.0,1.043,199463.0,199463.0,8595,0,0,0,L,1122011218,1,124.27,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278406,318998.00
07/30/2015 13:45,2,8.342,ALERT,221.42,369.10,59.991,1438278304,"201051344000900","174011321042388",28.11,35.40,0,306.28,428.31,237.4,227.2,1.047,200151.9,200151.9,8617,0,0,0,L,1122011218,1,125.40,128.11,0002,32,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278408,318999.00
07/30/2015 13:45,2,8.195,ACTIVE,220.74,367.90,59.965,1438278304,"201051344000633","174011321042388",27.75,41.30,0,334.84,418.70,230.3,220.4,1.087,189268.0,189268.0,8611,0,0,0,L,1122011218,1,125.17,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278409,319000.00
07/30/2015 13:45,2,8.314,ACTIVE,221.87,368.50,59.954,1438278304,"201051344000983","174011321042388",27.77,37.30,0,334.24,419.60,233.8,223.7,1.087,197068.6,197068.6,8611,0,0,0,L,1122011218,1,125.40,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278410,319001.00
07/30/2015 13:45,2,8.168,ACTIVE,220.74,364.59,60.002,1438278304,"201051344000917","174011321042388",27.99,39.80,0,335.74,419.30,231.5,221.5,1.061,199974.0,199974.0,8613,0,0,0,L,1122011218,1,124.72,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278411,319002.00
07/30/2015 13:45,2,8.215,ACTIVE,221.42,367.30,59.991,1438278304,"201051344000648","174011321042388",27.53,38.00,0,319.81,427.71,228.9,219.0,1.047,195376.5,195376.5,8607,0,0,0,L,1122011218,1,124.94,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278412,319003.00
07/30/2015 13:45,2,8.203,ACTIVE,220.74,366.40,59.981,1438278304,"201051344001093","174011321042388",27.93,40.00,0,333.33,419.60,232.0,222.0,1.056,198181.5,198181.5,8601,0,0,0,L,1122011218,1,124.94,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278413,319004.00
07/30/2015 13:45,2,8.303,ACTIVE,221.42,365.19,59.986,1438278304,"201051344000645","174011321042388",27.59,37.80,0,334.54,418.09,231.9,221.9,1.043,196203.3,196203.3,8611,0,0,0,L,1122011218,1,125.62,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278414,319005.00
07/30/2015 13:45,2,7.824,ACTIVE,218.48,379.32,59.991,1438278304,"274151322000085","174011321042388",27.15,50.20,0,334.24,400.66,215.1,205.7,0.826,476986.1,476986.1,9869,0,0,0,L,1151911521,1,126.07,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278415,319006.00
07/30/2015 13:45,2,8.279,ACTIVE,221.19,368.20,59.954,1438278304,"201051344000651","174011321042388",27.63,38.80,0,334.54,419.30,231.7,221.7,1.047,195493.3,195493.3,8593,0,0,0,L,1122011218,1,125.40,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278416,319007.00
07/30/2015 13:45,2,8.230,ACTIVE,220.74,364.59,59.991,1438278304,"201051344000867","174011321042388",27.81,40.00,0,337.24,419.30,231.5,221.5,1.047,188106.7,188106.7,8610,0,0,0,L,1122011218,1,125.17,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278417,319008.00
07/30/2015 13:45,2,8.242,ACTIVE,219.16,363.69,59.986,1438278304,"201051344001230","174011321042388",27.65,41.50,0,329.43,417.19,230.9,220.9,1.065,199127.1,199127.1,8621,0,0,0,L,1122011218,1,124.27,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278418,319009.00
07/30/2015 13:45,2,8.312,ACTIVE,221.87,368.20,60.018,1438278304,"201051344000576","174011321042388",27.61,36.30,0,334.54,418.39,232.5,222.5,1.043,195364.5,195364.5,8626,0,0,0,L,1122011218,1,125.40,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278419,319010.00
07/30/2015 13:45,2,8.223,ACTIVE,221.87,366.70,59.949,1438278304,"201051344000579","174011321042388",27.69,41.30,0,335.44,417.49,230.6,220.6,1.056,202177.9,202177.9,8586,0,0,0,L,1122011218,1,125.40,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438278420,319011.00
07/30/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438278304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279184,319012.00
07/30/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438278304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279184,319013.00
07/30/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438278304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279184,319014.00
07/30/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438278304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279184,319015.00
07/30/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438278304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279184,319016.00
07/30/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438278304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279184,319017.00
07/30/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438278304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279184,319018.00
07/30/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438278304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279184,319019.00
07/30/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438278304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279184,319020.00
07/30/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438278304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279184,319021.00
07/30/2015 14:00,2,8.059,ALERT,219.84,364.29,59.991,1438279204,"201051344000955","174011321042388",27.55,41.50,0,301.47,417.19,224.8,215.1,1.047,200982.2,200982.2,8601,0,0,0,L,1122011218,1,124.49,126.98,0002,36,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279279,319022.00
07/30/2015 14:00,2,8.139,ACTIVE,218.26,369.40,59.996,1438279204,"274151322000095","174011321042388",27.33,54.50,0,330.03,401.56,225.1,215.3,0.840,500584.6,500584.6,9499,0,0,0,L,1151911521,1,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279280,319023.00
07/30/2015 14:00,2,8.242,ACTIVE,220.74,365.49,60.012,1438279204,"201051344000868","174011321042388",27.47,36.80,0,331.23,420.20,229.3,219.4,1.021,187591.0,187591.0,8608,0,0,0,L,1122011218,1,124.94,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279281,319024.00
07/30/2015 14:00,2,8.256,ACTIVE,222.55,369.70,59.981,1438279204,"201051344000853","174011321042388",27.55,37.00,0,333.93,418.39,230.3,220.4,1.061,193967.8,193967.8,8612,0,0,0,L,1122011218,1,126.30,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279282,319025.00
07/30/2015 14:00,2,8.129,ALERT,221.42,366.40,59.991,1438279204,"201051344000582","174011321042388",27.33,39.80,0,291.25,419.60,225.1,215.3,1.025,193521.3,193521.3,8586,0,0,0,L,1122011218,1,125.40,127.65,0002,36,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279284,319026.00
07/30/2015 14:00,2,8.252,ALERT,222.32,368.80,60.023,1438279204,"201051344000469","174011321042388",27.55,35.00,0,302.37,419.90,230.3,220.4,1.074,189248.3,189248.3,8601,0,0,0,L,1122011218,1,125.40,128.11,0002,30,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279286,319027.00
07/30/2015 14:00,2,8.252,ALERT,222.32,368.20,59.991,1438279204,"201051344000988","174011321042388",27.21,38.40,0,285.84,417.79,227.5,217.7,1.034,188529.4,188529.4,8589,0,0,0,L,1122011218,1,125.62,127.88,0002,34,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279287,319028.00
07/30/2015 14:00,2,8.250,ACTIVE,222.32,367.60,59.981,1438279204,"201051344001158","174011321042388",26.88,39.80,0,328.22,423.81,224.5,214.7,1.030,194358.9,194358.9,8591,0,0,0,L,1122011218,1,125.85,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279288,319029.00
07/30/2015 14:00,2,8.385,ACTIVE,220.97,365.80,59.991,1438279204,"201051344001025","174011321042388",27.14,42.00,0,332.13,420.50,230.2,220.3,1.016,198454.2,198454.2,8594,0,0,0,L,1122011218,1,124.94,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279289,319030.00
07/30/2015 14:00,2,8.266,ACTIVE,221.87,368.50,59.965,1438279204,"201051344000569","174011321042388",27.49,38.00,0,331.23,419.60,230.1,220.1,1.047,201764.8,201764.8,8611,0,0,0,L,1122011218,1,125.17,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279290,319031.00
07/30/2015 14:00,2,5.234,ACTIVE,218.48,411.18,60.007,1438279204,"274151322000094","174011321042388",37.49,49.80,0,385.63,455.06,198.2,189.4,0.751,380958.7,380958.7,9997,0,0,0,L,1151911521,1,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279291,319032.00
07/30/2015 14:00,2,8.250,ALERT,222.32,369.10,60.018,1438279204,"201051344000458","174011321042388",27.29,39.00,0,301.47,419.00,228.0,218.1,1.074,197507.6,197507.6,8601,0,0,0,L,1122011218,1,126.07,127.88,0002,34,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279293,319033.00
07/30/2015 14:00,2,7.688,ACTIVE,218.48,362.49,59.991,1438279204,"274151322000087","174011321042388",25.27,79.70,0,331.23,394.95,196.6,187.9,0.738,452348.7,452348.7,9447,0,0,0,L,1151911521,1,125.17,124.72,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279294,319034.00
07/30/2015 14:00,2,7.803,ACTIVE,218.71,354.67,60.002,1438279204,"274151322000052","174011321042388",26.68,55.80,0,330.93,399.16,210.7,201.4,0.804,483675.2,483675.2,9861,0,0,0,L,1151911521,1,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279295,319035.00
07/30/2015 14:00,2,8.268,ACTIVE,219.61,364.89,60.012,1438279204,"201051344001145","174011321042388",27.04,40.00,0,331.53,417.79,226.3,216.5,1.008,202629.8,202629.8,8610,0,0,0,L,1122011218,1,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279296,319036.00
07/30/2015 14:00,2,8.154,ACTIVE,219.61,364.59,60.023,1438279204,"201051344000685","174011321042388",27.43,40.60,0,329.73,416.29,226.4,216.6,1.083,201450.2,201450.2,8613,0,0,0,L,1122011218,1,125.17,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279297,319037.00
07/30/2015 14:00,2,7.732,ACTIVE,218.26,379.32,60.012,1438279204,"274151322000088","174011321042388",26.62,50.20,0,331.53,398.86,208.3,199.2,0.782,463939.3,463939.3,9467,0,0,0,L,1151911521,1,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279298,319038.00
07/30/2015 14:00,2,8.180,ACTIVE,220.52,366.40,60.012,1438279204,"201051344000438","174011321042388",27.08,42.00,0,331.83,418.09,224.2,214.5,1.034,201489.5,201489.5,8588,0,0,0,L,1122011218,1,125.40,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279299,319039.00
07/30/2015 14:00,2,8.207,ACTIVE,220.74,367.00,60.007,1438279204,"201051344001135","174011321042388",27.25,39.80,0,332.13,419.90,226.4,216.6,1.008,192944.4,192944.4,8574,0,0,0,L,1122011218,1,125.17,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279300,319040.00
07/30/2015 14:00,2,8.131,ALERT,219.84,366.40,60.023,1438279204,"201051344000417","174011321042388",26.94,44.30,0,283.74,417.79,221.7,212.0,1.030,196789.6,196789.6,8588,0,0,0,L,1122011218,1,124.72,126.75,0002,40,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279301,319041.00
07/30/2015 14:00,2,8.199,ALERT,219.84,367.00,59.996,1438279204,"201051344000594","174011321042388",27.35,46.00,0,285.84,418.39,227.2,217.3,1.043,198060.7,198060.7,8599,0,0,0,L,1122011218,1,124.94,126.30,0002,40,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279303,319042.00
07/30/2015 14:00,2,7.809,ACTIVE,218.03,376.01,59.986,1438279204,"274151322000083","174011321042388",26.52,57.30,0,330.33,397.66,209.7,200.4,0.831,479639.6,479639.6,9891,0,0,0,L,1151911521,1,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279304,319043.00
07/30/2015 14:00,2,8.264,ACTIVE,221.19,369.70,60.012,1438279204,"201051344000585","174011321042388",27.67,40.20,0,329.73,419.30,231.4,221.5,1.056,197378.4,197378.4,8589,0,0,0,L,1122011218,1,124.94,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279305,319044.00
07/30/2015 14:00,2,7.771,ACTIVE,218.71,377.82,60.002,1438279204,"274151322000054","174011321042388",26.82,50.80,0,329.73,400.96,210.8,201.6,0.800,474543.2,474543.2,9457,0,0,0,L,1151911521,1,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279306,319045.00
07/30/2015 14:00,2,8.250,ACTIVE,221.19,366.10,60.023,1438279204,"201051344001203","174011321042388",27.55,42.00,0,332.13,419.90,230.3,220.4,1.039,198363.2,198363.2,8600,0,0,0,L,1122011218,1,125.85,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279307,319046.00
07/30/2015 14:00,2,8.293,ALERT,219.84,367.30,59.986,1438279204,"201051344000646","174011321042388",26.86,42.00,0,300.87,418.09,225.6,215.8,1.043,194968.7,194968.7,8585,0,0,0,L,1122011218,1,125.17,126.53,0002,37,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279309,319047.00
07/30/2015 14:00,2,5.178,ACTIVE,219.39,409.68,60.002,1438279204,"274151322000068","174011321042388",37.65,51.30,0,384.43,454.76,198.2,189.3,0.742,380155.7,380155.7,9605,0,0,0,L,1151911521,1,125.85,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279310,319048.00
07/30/2015 14:00,2,8.156,ACTIVE,219.39,372.41,60.028,1438279204,"274151322000076","174011321042388",27.41,55.50,0,332.43,403.97,226.1,216.3,0.862,506607.7,506607.7,9868,0,0,0,L,1151911521,1,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279310,319049.00
07/30/2015 14:00,2,8.195,ALERT,219.61,364.89,60.007,1438279204,"201051344000890","174011321042388",27.19,44.80,0,301.77,416.89,225.5,215.8,1.021,199517.5,199517.5,8596,0,0,0,L,1122011218,1,124.72,126.30,0002,42,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279312,319050.00
07/30/2015 14:00,2,8.275,ALERT,221.64,367.30,59.996,1438279204,"201051344000900","174011321042388",27.85,35.80,0,293.96,421.10,233.4,223.3,1.039,200208.0,200208.0,8619,0,0,0,L,1122011218,1,125.62,127.43,0002,33,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279314,319051.00
07/30/2015 14:00,2,8.238,ALERT,220.74,369.10,60.023,1438279204,"201051344000633","174011321042388",27.06,41.80,0,277.13,419.00,225.8,216.0,1.056,189322.6,189322.6,8612,0,0,0,L,1122011218,1,125.40,127.43,0002,40,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279316,319052.00
07/30/2015 14:00,2,8.129,ACTIVE,221.87,367.90,59.991,1438279204,"201051344000983","174011321042388",27.93,38.00,0,331.53,419.60,229.8,219.9,1.052,197124.3,197124.3,8612,0,0,0,L,1122011218,1,125.62,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279317,319053.00
07/30/2015 14:00,2,8.166,ALERT,220.74,367.90,59.986,1438279204,"201051344000917","174011321042388",27.55,40.40,0,277.13,418.70,227.7,217.9,1.065,200029.0,200029.0,8614,0,0,0,L,1122011218,1,124.94,127.43,0002,37,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279319,319054.00
07/30/2015 14:00,2,8.145,ACTIVE,221.42,367.30,60.007,1438279204,"201051344000648","174011321042388",27.25,38.80,0,327.02,426.21,224.7,214.9,1.039,195431.0,195431.0,8608,0,0,0,L,1122011218,1,124.94,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279320,319055.00
07/30/2015 14:00,2,8.131,ALERT,220.74,367.30,60.018,1438279204,"201051344001093","174011321042388",27.65,40.20,0,273.52,418.70,227.8,217.9,1.025,198236.7,198236.7,8602,0,0,0,L,1122011218,1,125.17,127.20,0002,39,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279321,319056.00
07/30/2015 14:00,2,8.254,ACTIVE,221.64,363.39,59.991,1438279204,"201051344000645","174011321042388",27.21,39.30,0,327.02,425.31,227.5,217.6,1.012,196258.5,196258.5,8612,0,0,0,L,1122011218,1,125.62,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279322,319057.00
07/30/2015 14:00,2,7.752,ACTIVE,218.71,358.58,59.996,1438279204,"274151322000085","174011321042388",26.90,50.40,0,330.93,399.16,211.1,201.8,0.804,477037.4,477037.4,9870,0,0,0,L,1151911521,1,125.85,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279323,319058.00
07/30/2015 14:00,2,8.193,ACTIVE,221.42,367.60,60.023,1438279204,"201051344000651","174011321042388",27.41,39.80,0,332.13,418.70,227.5,217.6,1.030,195548.6,195548.6,8594,0,0,0,L,1122011218,1,125.62,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279324,319059.00
07/30/2015 14:00,2,8.176,ALERT,220.74,364.89,60.012,1438279204,"201051344000867","174011321042388",27.41,40.40,0,301.77,418.39,227.1,217.3,1.025,188161.8,188161.8,8611,0,0,0,L,1122011218,1,125.17,126.98,0002,36,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279326,319060.00
07/30/2015 14:00,2,8.176,ACTIVE,219.16,363.99,60.023,1438279204,"201051344001230","174011321042388",27.37,42.00,0,329.13,412.98,226.7,216.8,1.056,199182.3,199182.3,8622,0,0,0,L,1122011218,1,124.49,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279327,319061.00
07/30/2015 14:00,2,8.143,ACTIVE,221.87,368.20,59.996,1438279204,"201051344000576","174011321042388",27.71,37.30,0,326.42,438.83,228.5,218.7,1.025,195420.0,195420.0,8627,0,0,0,L,1122011218,1,125.62,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279328,319062.00
07/30/2015 14:00,2,8.092,ACTIVE,222.32,367.00,60.007,1438279204,"201051344000579","174011321042388",27.59,42.30,0,330.93,417.19,226.3,216.5,1.043,202233.0,202233.0,8587,0,0,0,L,1122011218,1,125.62,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438279329,319063.00
07/30/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438279204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280084,319064.00
07/30/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438279204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280084,319065.00
07/30/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438279204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280084,319066.00
07/30/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438279204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280084,319067.00
07/30/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438279204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280084,319068.00
07/30/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438279204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280084,319069.00
07/30/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438279204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280084,319070.00
07/30/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438279204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280084,319071.00
07/30/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438279204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280084,319072.00
07/30/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438279204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280084,319073.00
07/30/2015 14:15,2,7.963,ACTIVE,218.93,364.89,59.949,1438280104,"201051344000955","174011321042388",27.87,41.30,0,333.03,416.59,224.7,214.9,1.052,201036.0,201036.0,8603,0,0,0,L,1122011218,1,123.59,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280179,319074.00
07/30/2015 14:15,2,8.096,ACTIVE,216.90,377.52,59.959,1438280104,"274151322000095","174011321042388",27.43,55.80,0,330.33,401.26,224.7,214.9,0.844,500638.4,500638.4,9500,0,0,0,L,1151911521,1,125.62,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280180,319075.00
07/30/2015 14:15,2,8.146,ACTIVE,219.61,366.40,59.965,1438280104,"201051344000868","174011321042388",27.83,36.30,0,336.34,418.70,229.6,219.7,1.030,187645.9,187645.9,8609,0,0,0,L,1122011218,1,124.04,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280181,319076.00
07/30/2015 14:15,2,8.025,ACTIVE,221.64,368.50,59.959,1438280104,"201051344000853","174011321042388",28.39,37.30,0,335.14,417.49,230.7,220.7,1.074,194022.9,194022.9,8613,0,0,0,L,1122011218,1,125.40,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280182,319077.00
07/30/2015 14:15,2,8.039,ACTIVE,220.29,366.70,59.954,1438280104,"201051344000582","174011321042388",27.63,39.50,0,335.74,418.39,224.9,215.1,1.025,193575.0,193575.0,8588,0,0,0,L,1122011218,1,124.27,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280183,319078.00
07/30/2015 14:15,2,8.162,ACTIVE,221.42,369.40,59.954,1438280104,"201051344000469","174011321042388",27.93,34.00,0,334.24,418.09,230.7,220.8,1.078,189303.4,189303.4,8603,0,0,0,L,1122011218,1,124.49,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280184,319079.00
07/30/2015 14:15,2,8.047,ACTIVE,221.19,367.60,59.965,1438280104,"201051344000988","174011321042388",27.99,37.80,0,333.63,416.59,228.1,218.2,1.025,188583.8,188583.8,8591,0,0,0,L,1122011218,1,124.49,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280185,319080.00
07/30/2015 14:15,2,8.141,ACTIVE,221.42,368.20,59.965,1438280104,"201051344001158","174011321042388",27.33,39.30,0,334.84,416.29,225.3,215.5,1.030,194412.4,194412.4,8592,0,0,0,L,1122011218,1,124.72,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280186,319081.00
07/30/2015 14:15,2,8.104,ACTIVE,219.84,363.99,59.954,1438280104,"201051344001025","174011321042388",28.13,42.00,0,336.34,419.60,230.6,220.6,1.016,198509.2,198509.2,8595,0,0,0,L,1122011218,1,124.04,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280187,319082.00
07/30/2015 14:15,2,8.107,ACTIVE,220.97,369.10,59.959,1438280104,"201051344000569","174011321042388",28.11,37.30,0,334.54,418.70,230.7,220.7,1.056,201819.7,201819.7,8612,0,0,0,L,1122011218,1,124.27,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280187,319083.00
