ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 14:15,2,5.236,ACTIVE,217.80,425.31,59.954,1438280104,"274151322000094","174011321042388",37.21,50.40,0,384.13,448.45,197.3,188.5,0.765,381005.6,381005.6,9998,0,0,0,L,1151911521,1,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280188,319084.00
07/30/2015 14:15,2,8.080,ACTIVE,221.19,367.60,59.954,1438280104,"201051344000458","174011321042388",27.95,39.00,0,335.44,418.09,228.6,218.7,1.074,197561.9,197561.9,8603,0,0,0,L,1122011218,1,124.94,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280189,319085.00
07/30/2015 14:15,2,7.572,ACTIVE,217.58,361.59,59.944,1438280104,"274151322000087","174011321042388",25.62,80.50,0,331.23,394.95,196.6,187.8,0.738,452395.3,452395.3,9448,0,0,0,L,1151911521,1,125.17,123.81,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280190,319086.00
07/30/2015 14:15,2,7.662,ACTIVE,217.35,370.90,59.949,1438280104,"274151322000052","174011321042388",27.12,56.50,0,331.53,398.26,210.2,200.9,0.809,483725.2,483725.2,9862,0,0,0,L,1151911521,1,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280191,319087.00
07/30/2015 14:15,2,8.131,ACTIVE,218.48,364.89,59.949,1438280104,"201051344001145","174011321042388",27.53,40.00,0,336.94,417.49,226.6,216.8,1.030,202683.7,202683.7,8611,0,0,0,L,1122011218,1,123.59,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280192,319088.00
07/30/2015 14:15,2,8.189,ACTIVE,218.48,365.19,59.954,1438280104,"201051344000685","174011321042388",27.29,40.40,0,330.03,416.59,226.3,216.5,1.074,201504.1,201504.1,8614,0,0,0,L,1122011218,1,124.27,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280193,319089.00
07/30/2015 14:15,2,7.621,ACTIVE,217.13,354.37,59.949,1438280104,"274151322000088","174011321042388",26.96,50.40,0,331.83,398.26,207.7,198.6,0.787,463988.9,463988.9,9468,0,0,0,L,1151911521,1,125.62,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280194,319090.00
07/30/2015 14:15,2,8.066,ACTIVE,219.39,365.80,59.949,1438280104,"201051344000438","174011321042388",27.39,42.30,0,336.94,417.49,223.9,214.1,1.030,201542.8,201542.8,8589,0,0,0,L,1122011218,1,124.27,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280195,319091.00
07/30/2015 14:15,2,8.096,ACTIVE,219.84,365.49,59.954,1438280104,"201051344001135","174011321042388",27.61,39.30,0,336.94,418.09,226.3,216.5,1.021,192998.2,192998.2,8575,0,0,0,L,1122011218,1,124.27,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280196,319092.00
07/30/2015 14:15,2,7.979,ACTIVE,218.93,364.89,59.959,1438280104,"201051344000417","174011321042388",27.43,44.00,0,336.64,416.29,221.6,211.9,1.039,196842.3,196842.3,8590,0,0,0,L,1122011218,1,123.59,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280197,319093.00
07/30/2015 14:15,2,8.191,ACTIVE,218.71,364.29,59.954,1438280104,"201051344000594","174011321042388",27.37,46.00,0,330.03,418.09,227.0,217.2,1.047,198114.7,198114.7,8601,0,0,0,L,1122011218,1,123.81,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280198,319094.00
07/30/2015 14:15,2,7.699,ACTIVE,217.13,360.38,59.959,1438280104,"274151322000083","174011321042388",26.88,57.70,0,330.33,397.66,209.6,200.3,0.835,479689.4,479689.4,9892,0,0,0,L,1151911521,1,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280199,319095.00
07/30/2015 14:15,2,8.193,ACTIVE,220.29,366.70,59.959,1438280104,"201051344000585","174011321042388",27.91,39.50,0,334.84,417.79,231.6,221.6,1.065,197433.3,197433.3,8590,0,0,0,L,1122011218,1,124.04,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280200,319096.00
07/30/2015 14:15,2,7.654,ACTIVE,217.35,364.59,59.965,1438280104,"274151322000054","174011321042388",27.17,50.20,0,331.53,399.16,210.5,201.2,0.804,474593.3,474593.3,9458,0,0,0,L,1151911521,1,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280201,319097.00
07/30/2015 14:15,2,8.062,ACTIVE,220.06,366.40,59.970,1438280104,"201051344001203","174011321042388",28.13,42.30,0,336.34,419.00,229.6,219.7,1.069,198417.8,198417.8,8601,0,0,0,L,1122011218,1,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280202,319098.00
07/30/2015 14:15,2,8.029,ACTIVE,218.03,365.80,59.954,1438280104,"201051344000646","174011321042388",27.79,41.80,0,329.73,417.49,225.9,216.1,1.047,195022.4,195022.4,8587,0,0,0,L,1122011218,1,123.81,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280203,319099.00
07/30/2015 14:15,2,5.168,ACTIVE,218.26,420.50,59.986,1438280104,"274151322000068","174011321042388",37.57,51.00,0,385.33,453.86,197.1,188.3,0.747,380202.5,380202.5,9606,0,0,0,L,1151911521,1,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280204,319100.00
07/30/2015 14:15,2,8.082,ACTIVE,218.26,382.03,59.954,1438280104,"274151322000076","174011321042388",27.59,55.50,0,336.94,403.67,225.8,216.0,0.871,506661.3,506661.3,9869,0,0,0,L,1151911521,1,125.62,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280205,319101.00
07/30/2015 14:15,2,8.100,ACTIVE,218.26,363.39,59.970,1438280104,"201051344000890","174011321042388",27.47,44.80,0,329.73,416.89,225.4,215.6,1.030,199571.0,199571.0,8598,0,0,0,L,1122011218,1,123.81,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280205,319102.00
07/30/2015 14:15,2,8.191,ACTIVE,220.52,367.30,59.959,1438280104,"201051344000900","174011321042388",28.07,36.30,0,333.63,419.30,232.9,222.9,1.065,200263.3,200263.3,8621,0,0,0,L,1122011218,1,124.94,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280206,319103.00
07/30/2015 14:15,2,8.115,ACTIVE,219.61,367.00,59.944,1438280104,"201051344000633","174011321042388",27.49,42.30,0,334.54,417.49,225.8,216.1,1.052,189376.1,189376.1,8614,0,0,0,L,1122011218,1,124.49,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280207,319104.00
07/30/2015 14:15,2,8.111,ACTIVE,221.19,367.30,59.965,1438280104,"201051344000983","174011321042388",28.01,38.00,0,333.63,419.00,230.1,220.1,1.056,197178.7,197178.7,8613,0,0,0,L,1122011218,1,124.94,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280208,319105.00
07/30/2015 14:15,2,8.084,ACTIVE,219.84,365.49,59.975,1438280104,"201051344000917","174011321042388",27.79,40.40,0,336.04,418.09,227.4,217.5,1.069,200082.9,200082.9,8616,0,0,0,L,1122011218,1,124.04,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280209,319106.00
07/30/2015 14:15,2,8.014,ACTIVE,220.52,367.60,60.002,1438280104,"201051344000648","174011321042388",27.65,38.20,0,335.44,418.70,224.3,214.6,1.030,195484.0,195484.0,8609,0,0,0,L,1122011218,1,124.27,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280210,319107.00
07/30/2015 14:15,2,8.068,ACTIVE,219.84,367.60,59.965,1438280104,"201051344001093","174011321042388",27.77,40.60,0,335.14,418.39,226.8,217.0,1.039,198290.4,198290.4,8604,0,0,0,L,1122011218,1,124.27,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280211,319108.00
07/30/2015 14:15,2,8.172,ACTIVE,220.74,366.70,59.975,1438280104,"201051344000645","174011321042388",27.51,38.80,0,334.84,417.19,227.5,217.7,1.021,196312.3,196312.3,8613,0,0,0,L,1122011218,1,124.72,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280212,319109.00
07/30/2015 14:15,2,7.648,ACTIVE,217.80,361.89,59.970,1438280104,"274151322000085","174011321042388",27.19,50.60,0,331.53,398.56,210.4,201.2,0.804,477087.1,477087.1,9871,0,0,0,L,1151911521,1,125.62,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280213,319110.00
07/30/2015 14:15,2,8.209,ACTIVE,220.29,367.30,60.002,1438280104,"201051344000651","174011321042388",27.37,39.30,0,335.14,417.49,227.5,217.6,1.021,195602.4,195602.4,8595,0,0,0,L,1122011218,1,124.72,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280214,319111.00
07/30/2015 14:15,2,8.141,ACTIVE,219.84,364.59,59.975,1438280104,"201051344000867","174011321042388",27.57,41.00,0,336.94,417.49,227.4,217.5,1.039,188215.5,188215.5,8613,0,0,0,L,1122011218,1,124.49,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280215,319112.00
07/30/2015 14:15,2,8.070,ACTIVE,218.26,364.29,59.981,1438280104,"201051344001230","174011321042388",27.71,42.50,0,329.43,412.68,226.4,216.6,1.047,199235.7,199235.7,8623,0,0,0,L,1122011218,1,123.81,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280216,319113.00
07/30/2015 14:15,2,8.004,ACTIVE,220.97,367.90,59.970,1438280104,"201051344000576","174011321042388",28.17,37.00,0,334.24,417.19,228.4,218.5,1.030,195473.9,195473.9,8628,0,0,0,L,1122011218,1,124.72,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280217,319114.00
07/30/2015 14:15,2,8.127,ACTIVE,220.97,367.90,59.965,1438280104,"201051344000579","174011321042388",27.49,42.30,0,335.44,416.29,226.2,216.4,1.025,202286.4,202286.4,8588,0,0,0,L,1122011218,1,124.72,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280218,319115.00
07/30/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438280104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280984,319116.00
07/30/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438280104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280984,319117.00
07/30/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438280104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280984,319118.00
07/30/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438280104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280984,319119.00
07/30/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438280104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280984,319120.00
07/30/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438280104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280984,319121.00
07/30/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438280104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280984,319122.00
07/30/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438280104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280984,319123.00
07/30/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438280104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280984,319124.00
07/30/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438280104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438280984,319125.00
07/30/2015 14:30,2,7.951,ACTIVE,219.39,364.89,59.986,1438281004,"201051344000955","174011321042388",27.49,41.00,0,337.24,416.29,221.2,211.5,1.034,201089.4,201089.4,8604,0,0,0,L,1122011218,1,124.04,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281080,319126.00
07/30/2015 14:30,2,8.000,ACTIVE,218.03,367.00,59.981,1438281004,"274151322000095","174011321042388",27.37,55.50,0,331.53,400.96,221.8,212.1,0.826,500691.8,500691.8,9501,0,0,0,L,1151911521,1,125.62,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281081,319127.00
07/30/2015 14:30,2,7.986,ACTIVE,220.29,367.30,59.975,1438281004,"201051344000868","174011321042388",27.89,36.30,0,336.34,418.09,225.5,215.7,1.008,187700.4,187700.4,8610,0,0,0,L,1122011218,1,124.72,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281082,319128.00
07/30/2015 14:30,2,7.990,ACTIVE,222.32,368.80,59.975,1438281004,"201051344000853","174011321042388",27.99,37.00,0,336.34,417.49,226.5,216.7,1.043,194077.6,194077.6,8614,0,0,0,L,1122011218,1,125.85,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281083,319129.00
07/30/2015 14:30,2,7.988,ACTIVE,220.97,369.40,59.991,1438281004,"201051344000582","174011321042388",27.37,40.00,0,335.14,418.39,221.2,211.6,0.990,193628.5,193628.5,8589,0,0,0,L,1122011218,1,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281084,319130.00
07/30/2015 14:30,2,7.996,ACTIVE,221.87,368.80,59.986,1438281004,"201051344000469","174011321042388",28.01,35.00,0,333.93,417.49,226.6,216.8,1.061,189358.1,189358.1,8604,0,0,0,L,1122011218,1,124.94,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281085,319131.00
07/30/2015 14:30,2,8.057,ACTIVE,221.87,369.10,59.986,1438281004,"201051344000988","174011321042388",27.45,38.00,0,333.63,415.99,223.9,214.2,1.008,188637.9,188637.9,8592,0,0,0,L,1122011218,1,125.17,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281086,319132.00
07/30/2015 14:30,2,8.021,ACTIVE,221.64,367.90,59.991,1438281004,"201051344001158","174011321042388",27.25,39.80,0,334.84,415.39,221.4,211.8,1.003,194465.9,194465.9,8593,0,0,0,L,1122011218,1,125.17,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281087,319133.00
07/30/2015 14:30,2,8.135,ACTIVE,220.74,367.30,59.986,1438281004,"201051344001025","174011321042388",27.53,42.30,0,336.04,419.60,226.8,217.0,1.012,198564.0,198564.0,8596,0,0,0,L,1122011218,1,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281088,319134.00
07/30/2015 14:30,2,8.082,ACTIVE,221.42,367.30,59.986,1438281004,"201051344000569","174011321042388",27.61,37.50,0,334.24,417.49,225.8,216.0,1.030,201874.2,201874.2,8613,0,0,0,L,1122011218,1,124.72,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281089,319135.00
07/30/2015 14:30,2,5.045,ACTIVE,218.26,425.01,59.959,1438281004,"274151322000094","174011321042388",37.91,50.40,0,384.13,454.76,193.6,184.9,0.738,381052.3,381052.3,9999,0,0,0,L,1151911521,1,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281089,319136.00
07/30/2015 14:30,2,7.957,ACTIVE,221.87,367.00,59.970,1438281004,"201051344000458","174011321042388",27.81,39.00,0,335.74,416.89,224.2,214.5,1.052,197616.1,197616.1,8604,0,0,0,L,1122011218,1,125.40,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281090,319137.00
07/30/2015 14:30,2,7.484,ACTIVE,218.26,376.92,59.970,1438281004,"274151322000087","174011321042388",25.60,80.50,0,333.33,394.05,193.9,185.3,0.725,452442.0,452442.0,9449,0,0,0,L,1151911521,1,125.62,124.27,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281091,319138.00
07/30/2015 14:30,2,7.609,ACTIVE,218.26,377.22,59.981,1438281004,"274151322000052","174011321042388",26.94,56.30,0,332.13,398.26,207.5,198.3,0.791,483775.3,483775.3,9863,0,0,0,L,1151911521,1,125.17,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281092,319139.00
07/30/2015 14:30,2,7.998,ACTIVE,219.16,365.49,60.023,1438281004,"201051344001145","174011321042388",27.53,40.00,0,337.24,416.89,223.0,213.3,1.008,202737.5,202737.5,8612,0,0,0,L,1122011218,1,124.04,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281093,319140.00
07/30/2015 14:30,2,8.055,ACTIVE,218.93,364.89,59.991,1438281004,"201051344000685","174011321042388",27.35,41.00,0,334.24,415.99,223.0,213.3,1.065,201557.9,201557.9,8615,0,0,0,L,1122011218,1,124.72,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281094,319141.00
07/30/2015 14:30,2,7.498,ACTIVE,218.03,371.21,60.039,1438281004,"274151322000088","174011321042388",26.98,49.80,0,336.94,397.35,204.8,195.7,0.773,464038.3,464038.3,9469,0,0,0,L,1151911521,1,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281095,319142.00
07/30/2015 14:30,2,7.971,ACTIVE,220.06,367.90,60.002,1438281004,"201051344000438","174011321042388",27.35,42.30,0,336.94,416.89,220.8,211.2,1.012,201596.0,201596.0,8590,0,0,0,L,1122011218,1,124.72,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281096,319143.00
07/30/2015 14:30,2,7.988,ACTIVE,219.61,365.19,59.996,1438281004,"201051344001135","174011321042388",27.53,39.80,0,337.24,417.19,222.8,213.1,0.999,193052.0,193052.0,8576,0,0,0,L,1122011218,1,124.27,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281097,319144.00
07/30/2015 14:30,2,7.898,ACTIVE,219.39,365.49,59.996,1438281004,"201051344000417","174011321042388",27.29,44.00,0,337.24,415.69,218.3,208.8,1.012,196895.0,196895.0,8591,0,0,0,L,1122011218,1,124.04,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281098,319145.00
07/30/2015 14:30,2,8.008,ACTIVE,219.61,367.00,59.986,1438281004,"201051344000594","174011321042388",27.55,45.50,0,336.34,417.19,223.6,213.8,1.030,198168.6,198168.6,8602,0,0,0,L,1122011218,1,124.49,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281099,319146.00
07/30/2015 14:30,2,7.623,ACTIVE,218.03,376.31,59.991,1438281004,"274151322000083","174011321042388",26.78,56.50,0,331.23,396.45,206.7,197.6,0.822,479739.2,479739.2,9893,0,0,0,L,1151911521,1,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281100,319147.00
07/30/2015 14:30,2,8.178,ACTIVE,220.97,366.10,59.981,1438281004,"201051344000585","174011321042388",27.49,39.50,0,334.84,417.49,227.7,217.8,1.047,197488.3,197488.3,8591,0,0,0,L,1122011218,1,124.49,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281101,319148.00
07/30/2015 14:30,2,7.627,ACTIVE,218.03,354.07,60.018,1438281004,"274151322000054","174011321042388",26.84,50.40,0,336.64,398.86,207.3,198.1,0.782,474643.3,474643.3,9459,0,0,0,L,1151911521,1,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281102,319149.00
07/30/2015 14:30,2,8.027,ACTIVE,220.52,364.59,60.007,1438281004,"201051344001203","174011321042388",27.77,42.00,0,336.34,418.39,225.7,216.0,1.043,198472.4,198472.4,8602,0,0,0,L,1122011218,1,125.17,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281103,319150.00
07/30/2015 14:30,2,7.920,ACTIVE,219.16,365.19,59.996,1438281004,"201051344000646","174011321042388",27.79,41.30,0,334.54,417.49,222.9,213.2,1.030,195076.1,195076.1,8588,0,0,0,L,1122011218,1,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281103,319151.00
07/30/2015 14:30,2,5.012,ACTIVE,218.93,413.89,59.996,1438281004,"274151322000068","174011321042388",38.23,51.80,0,387.14,453.86,192.6,184.0,0.720,380249.2,380249.2,9607,0,0,0,L,1151911521,1,125.85,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281104,319152.00
07/30/2015 14:30,2,7.906,ACTIVE,218.71,382.63,60.002,1438281004,"274151322000076","174011321042388",27.87,55.80,0,337.54,401.86,223.0,213.3,0.849,506715.1,506715.1,9870,0,0,0,L,1151911521,1,125.40,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281105,319153.00
07/30/2015 14:30,2,7.992,ACTIVE,218.93,363.69,59.996,1438281004,"201051344000890","174011321042388",27.41,44.50,0,336.94,415.69,221.8,212.1,1.008,199624.4,199624.4,8599,0,0,0,L,1122011218,1,124.27,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281106,319154.00
07/30/2015 14:30,2,7.951,ACTIVE,221.19,368.20,59.996,1438281004,"201051344000900","174011321042388",28.41,36.00,0,334.54,418.70,228.7,218.8,1.030,200318.6,200318.6,8622,0,0,0,L,1122011218,1,125.17,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281107,319155.00
07/30/2015 14:30,2,7.955,ACTIVE,220.29,366.10,59.996,1438281004,"201051344000633","174011321042388",27.57,41.50,0,335.14,416.59,222.0,212.3,1.034,189429.8,189429.8,8615,0,0,0,L,1122011218,1,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281108,319156.00
07/30/2015 14:30,2,8.002,ACTIVE,221.64,369.70,59.991,1438281004,"201051344000983","174011321042388",27.81,38.00,0,334.84,417.49,225.4,215.6,1.047,197233.2,197233.2,8614,0,0,0,L,1122011218,1,125.40,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281109,319157.00
07/30/2015 14:30,2,7.934,ACTIVE,220.52,365.19,59.996,1438281004,"201051344000917","174011321042388",27.87,40.40,0,336.34,417.49,223.8,214.1,1.069,200136.9,200136.9,8617,0,0,0,L,1122011218,1,124.72,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281110,319158.00
07/30/2015 14:30,2,7.891,ACTIVE,220.97,368.80,59.996,1438281004,"201051344000648","174011321042388",27.57,38.80,0,335.44,417.19,220.2,210.6,1.012,195537.3,195537.3,8610,0,0,0,L,1122011218,1,124.72,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281111,319159.00
07/30/2015 14:30,2,7.822,ACTIVE,220.52,367.00,59.991,1438281004,"201051344001093","174011321042388",28.19,40.40,0,335.44,418.09,223.2,213.5,1.016,198344.3,198344.3,8605,0,0,0,L,1122011218,1,124.72,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281112,319160.00
07/30/2015 14:30,2,7.928,ACTIVE,221.19,367.90,59.996,1438281004,"201051344000645","174011321042388",27.75,39.30,0,334.24,415.99,222.7,213.0,0.999,196366.2,196366.2,8614,0,0,0,L,1122011218,1,125.40,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281113,319161.00
07/30/2015 14:30,2,7.500,ACTIVE,218.26,370.00,59.996,1438281004,"274151322000085","174011321042388",27.25,50.80,0,337.84,398.26,206.9,197.8,0.787,477137.1,477137.1,9872,0,0,0,L,1151911521,1,126.07,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281114,319162.00
07/30/2015 14:30,2,7.982,ACTIVE,220.74,369.10,59.965,1438281004,"201051344000651","174011321042388",27.67,40.00,0,334.84,416.89,223.7,214.0,0.999,195656.4,195656.4,8596,0,0,0,L,1122011218,1,125.40,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281115,319163.00
07/30/2015 14:30,2,8.006,ACTIVE,220.29,367.30,59.996,1438281004,"201051344000867","174011321042388",27.51,41.00,0,336.64,416.59,222.9,213.2,1.003,188269.4,188269.4,8614,0,0,0,L,1122011218,1,124.94,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281116,319164.00
07/30/2015 14:30,2,7.902,ACTIVE,218.71,363.39,60.002,1438281004,"201051344001230","174011321042388",27.79,42.30,0,329.73,411.78,222.4,212.7,1.039,199289.5,199289.5,8624,0,0,0,L,1122011218,1,124.04,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281117,319165.00
07/30/2015 14:30,2,8.006,ACTIVE,221.19,368.80,59.996,1438281004,"201051344000576","174011321042388",27.63,37.50,0,334.84,416.89,223.8,214.1,1.008,195528.0,195528.0,8629,0,0,0,L,1122011218,1,125.17,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281117,319166.00
07/30/2015 14:30,2,7.984,ACTIVE,221.42,367.90,59.996,1438281004,"201051344000579","174011321042388",27.53,42.50,0,335.74,415.39,222.5,212.8,1.030,202340.1,202340.1,8589,0,0,0,L,1122011218,1,125.17,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281118,319167.00
07/30/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438281004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281885,319168.00
07/30/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438281004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281885,319169.00
07/30/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438281004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281885,319170.00
07/30/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438281004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281885,319171.00
07/30/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438281004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281885,319172.00
07/30/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438281004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281885,319173.00
07/30/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438281004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281885,319174.00
07/30/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438281004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281885,319175.00
07/30/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438281004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281885,319176.00
07/30/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438281004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281885,319177.00
07/30/2015 14:45,2,7.852,ACTIVE,217.58,363.39,59.949,1438281903,"201051344000955","174011321042388",27.85,40.80,0,321.01,415.69,221.4,211.8,1.047,201142.1,201142.1,8605,0,0,0,L,1122011218,1,122.91,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281979,319178.00
07/30/2015 14:45,2,7.900,ACTIVE,216.00,376.92,59.986,1438281903,"274151322000095","174011321042388",27.69,55.00,0,320.41,400.96,221.6,212.0,0.835,500744.6,500744.6,9502,0,0,0,L,1151911521,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281979,319179.00
07/30/2015 14:45,2,7.953,ACTIVE,218.71,363.99,59.986,1438281903,"201051344000868","174011321042388",27.93,35.60,0,320.41,425.01,224.9,215.2,1.016,187754.1,187754.1,8611,0,0,0,L,1122011218,1,123.36,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281980,319180.00
07/30/2015 14:45,2,7.869,ACTIVE,220.52,369.10,59.975,1438281903,"201051344000853","174011321042388",28.33,36.30,0,325.52,423.81,225.6,215.8,1.065,194131.5,194131.5,8615,0,0,0,L,1122011218,1,124.94,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281981,319181.00
07/30/2015 14:45,2,7.938,ACTIVE,218.93,364.59,59.954,1438281903,"201051344000582","174011321042388",27.49,39.50,0,324.92,420.20,220.9,211.3,1.003,193681.1,193681.1,8590,0,0,0,L,1122011218,1,123.81,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281982,319182.00
07/30/2015 14:45,2,7.926,ACTIVE,220.06,369.10,59.970,1438281903,"201051344000469","174011321042388",28.09,34.00,0,321.91,429.52,225.4,215.6,1.056,189412.0,189412.0,8605,0,0,0,L,1122011218,1,124.04,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281983,319183.00
07/30/2015 14:45,2,7.893,ACTIVE,220.29,368.80,59.981,1438281903,"201051344000988","174011321042388",27.97,37.00,0,324.32,422.00,223.5,213.8,1.021,188691.3,188691.3,8593,0,0,0,L,1122011218,1,124.27,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281984,319184.00
07/30/2015 14:45,2,7.961,ACTIVE,220.29,364.89,59.981,1438281903,"201051344001158","174011321042388",27.41,38.40,0,324.62,417.19,221.0,211.4,0.999,194518.6,194518.6,8594,0,0,0,L,1122011218,1,124.27,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281985,319185.00
07/30/2015 14:45,2,7.992,ACTIVE,218.71,364.89,59.970,1438281903,"201051344001025","174011321042388",27.99,41.00,0,325.52,417.79,226.6,216.7,1.008,198618.0,198618.0,8597,0,0,0,L,1122011218,1,123.59,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281986,319186.00
07/30/2015 14:45,2,7.910,ACTIVE,219.61,365.80,59.970,1438281903,"201051344000569","174011321042388",28.13,37.30,0,325.22,420.20,225.2,215.4,1.039,201928.1,201928.1,8614,0,0,0,L,1122011218,1,123.81,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281987,319187.00
07/30/2015 14:45,2,5.039,ACTIVE,216.22,431.02,59.970,1438281903,"274151322000094","174011321042388",37.71,50.60,0,385.93,452.06,193.3,184.7,0.751,381098.3,381098.3,10000,0,0,0,L,1151911521,1,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281988,319188.00
07/30/2015 14:45,2,7.861,ACTIVE,219.84,367.60,59.954,1438281903,"201051344000458","174011321042388",28.11,38.80,0,325.22,419.00,223.7,213.9,1.056,197669.5,197669.5,8605,0,0,0,L,1122011218,1,124.27,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281988,319189.00
07/30/2015 14:45,2,7.365,ACTIVE,216.22,368.80,59.986,1438281903,"274151322000087","174011321042388",26.08,80.00,0,321.31,395.85,194.4,185.7,0.729,452488.2,452488.2,9450,0,0,0,L,1151911521,1,124.49,123.14,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281989,319190.00
07/30/2015 14:45,2,7.469,ACTIVE,216.45,370.00,60.012,1438281903,"274151322000052","174011321042388",27.41,55.50,0,321.31,397.66,207.2,198.0,0.791,483824.5,483824.5,9864,0,0,0,L,1151911521,1,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281990,319191.00
07/30/2015 14:45,2,7.859,ACTIVE,217.58,364.59,59.970,1438281903,"201051344001145","174011321042388",28.03,39.80,0,319.81,417.19,222.9,213.2,1.016,202790.6,202790.6,8613,0,0,0,L,1122011218,1,123.36,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281991,319192.00
07/30/2015 14:45,2,7.898,ACTIVE,217.13,362.79,59.975,1438281903,"201051344000685","174011321042388",27.85,40.00,0,319.51,415.09,222.7,213.1,1.074,201610.9,201610.9,8616,0,0,0,L,1122011218,1,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281992,319193.00
07/30/2015 14:45,2,7.430,ACTIVE,216.45,363.39,59.975,1438281903,"274151322000088","174011321042388",27.19,48.80,0,321.01,397.35,204.6,195.5,0.778,464086.9,464086.9,9470,0,0,0,L,1151911521,1,125.17,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281993,319194.00
07/30/2015 14:45,2,7.762,ACTIVE,218.26,362.79,60.002,1438281903,"201051344000438","174011321042388",28.07,41.00,0,326.72,416.59,220.4,210.8,1.021,201648.5,201648.5,8591,0,0,0,L,1122011218,1,123.81,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281994,319195.00
07/30/2015 14:45,2,7.910,ACTIVE,218.71,364.59,59.986,1438281903,"201051344001135","174011321042388",27.79,38.80,0,325.22,416.29,222.7,213.0,1.008,193105.0,193105.0,8577,0,0,0,L,1122011218,1,123.81,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281995,319196.00
07/30/2015 14:45,2,7.848,ACTIVE,217.58,362.79,60.007,1438281903,"201051344000417","174011321042388",27.45,43.80,0,321.01,415.69,218.2,208.7,1.021,196946.8,196946.8,8592,0,0,0,L,1122011218,1,123.14,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281996,319197.00
07/30/2015 14:45,2,7.936,ACTIVE,217.58,363.99,59.954,1438281903,"201051344000594","174011321042388",27.77,44.80,0,321.61,416.59,223.1,213.4,1.034,198221.8,198221.8,8603,0,0,0,L,1122011218,1,123.36,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281997,319198.00
07/30/2015 14:45,2,7.496,ACTIVE,216.00,363.99,59.970,1438281903,"274151322000083","174011321042388",27.27,56.80,0,317.40,399.16,206.8,197.7,0.826,479788.3,479788.3,9894,0,0,0,L,1151911521,1,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281998,319199.00
07/30/2015 14:45,2,7.965,ACTIVE,218.71,366.10,59.981,1438281903,"201051344000585","174011321042388",28.25,38.80,0,325.82,418.09,227.8,217.9,1.061,197542.6,197542.6,8592,0,0,0,L,1122011218,1,123.36,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438281999,319200.00
07/30/2015 14:45,2,7.449,ACTIVE,216.22,350.77,59.981,1438281903,"274151322000054","174011321042388",27.47,50.20,0,321.31,398.26,207.1,197.9,0.782,474692.6,474692.6,9460,0,0,0,L,1151911521,1,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282000,319201.00
07/30/2015 14:45,2,7.975,ACTIVE,218.71,363.99,59.996,1438281903,"201051344001203","174011321042388",27.89,41.00,0,326.42,417.49,225.2,215.5,1.052,198526.1,198526.1,8603,0,0,0,L,1122011218,1,124.04,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282001,319202.00
07/30/2015 14:45,2,7.875,ACTIVE,217.13,364.29,59.981,1438281903,"201051344000646","174011321042388",27.91,40.80,0,319.51,416.59,222.7,213.0,1.030,195129.1,195129.1,8589,0,0,0,L,1122011218,1,123.36,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282002,319203.00
07/30/2015 14:45,2,5.037,ACTIVE,216.90,424.71,59.996,1438281903,"274151322000068","174011321042388",38.07,50.80,0,384.43,455.37,194.4,185.7,0.738,380295.2,380295.2,9608,0,0,0,L,1151911521,1,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282003,319204.00
07/30/2015 14:45,2,7.885,ACTIVE,216.90,367.30,60.028,1438281903,"274151322000076","174011321042388",27.93,55.00,0,324.62,401.56,223.0,213.3,0.857,506768.0,506768.0,9871,0,0,0,L,1151911521,1,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282004,319205.00
07/30/2015 14:45,2,7.840,ACTIVE,217.13,360.08,59.991,1438281903,"201051344000890","174011321042388",27.91,43.80,0,320.41,417.19,221.4,211.8,1.012,199677.3,199677.3,8600,0,0,0,L,1122011218,1,123.14,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282005,319206.00
07/30/2015 14:45,2,7.973,ACTIVE,219.16,366.40,59.986,1438281903,"201051344000900","174011321042388",28.21,35.60,0,325.22,422.00,227.8,218.0,1.025,200373.1,200373.1,8623,0,0,0,L,1122011218,1,124.04,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282005,319207.00
07/30/2015 14:45,2,7.879,ACTIVE,218.26,364.59,59.996,1438281903,"201051344000633","174011321042388",27.83,41.00,0,326.12,417.49,222.0,212.4,1.043,189482.7,189482.7,8616,0,0,0,L,1122011218,1,123.59,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282006,319208.00
07/30/2015 14:45,2,7.777,ACTIVE,219.61,364.89,59.981,1438281903,"201051344000983","174011321042388",28.55,37.50,0,325.22,419.00,224.6,214.9,1.043,197287.0,197287.0,8615,0,0,0,L,1122011218,1,124.27,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282007,319209.00
07/30/2015 14:45,2,7.893,ACTIVE,218.26,363.69,59.996,1438281903,"201051344000917","174011321042388",27.95,40.00,0,325.52,416.29,223.3,213.6,1.052,200190.2,200190.2,8618,0,0,0,L,1122011218,1,123.36,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282008,319210.00
07/30/2015 14:45,2,7.855,ACTIVE,218.93,366.10,59.996,1438281903,"201051344000648","174011321042388",27.67,38.20,0,326.42,418.70,220.2,210.6,1.012,195589.9,195589.9,8611,0,0,0,L,1122011218,1,123.59,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282009,319211.00
07/30/2015 14:45,2,7.789,ACTIVE,218.48,363.69,59.981,1438281903,"201051344001093","174011321042388",28.19,39.30,0,325.82,416.29,222.2,212.6,1.003,198397.4,198397.4,8606,0,0,0,L,1122011218,1,123.59,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282010,319212.00
07/30/2015 14:45,2,7.922,ACTIVE,219.39,365.19,59.975,1438281903,"201051344000645","174011321042388",27.79,38.60,0,325.52,416.29,223.0,213.3,1.003,196419.5,196419.5,8615,0,0,0,L,1122011218,1,124.04,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282011,319213.00
07/30/2015 14:45,2,7.420,ACTIVE,216.22,360.08,59.981,1438281903,"274151322000085","174011321042388",27.51,49.80,0,325.52,397.96,206.7,197.6,0.795,477186.3,477186.3,9873,0,0,0,L,1151911521,1,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282012,319214.00
07/30/2015 14:45,2,7.926,ACTIVE,218.93,364.59,59.954,1438281903,"201051344000651","174011321042388",27.83,39.50,0,325.82,417.49,223.4,213.7,1.008,195709.7,195709.7,8597,0,0,0,L,1122011218,1,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282013,319215.00
07/30/2015 14:45,2,7.926,ACTIVE,218.26,363.69,59.975,1438281903,"201051344000867","174011321042388",27.79,40.20,0,326.42,415.99,223.2,213.5,1.016,188322.7,188322.7,8615,0,0,0,L,1122011218,1,123.81,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282014,319216.00
07/30/2015 14:45,2,7.807,ACTIVE,216.90,359.48,59.991,1438281903,"201051344001230","174011321042388",28.11,41.30,0,318.91,417.79,222.0,212.3,1.034,199342.5,199342.5,8625,0,0,0,L,1122011218,1,122.91,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282015,319217.00
07/30/2015 14:45,2,7.963,ACTIVE,219.61,366.70,59.991,1438281903,"201051344000576","174011321042388",27.63,36.50,0,325.52,423.81,222.8,213.1,1.016,195581.4,195581.4,8630,0,0,0,L,1122011218,1,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282016,319218.00
07/30/2015 14:45,2,7.986,ACTIVE,219.84,366.40,59.996,1438281903,"201051344000579","174011321042388",27.49,41.30,0,326.42,417.49,222.3,212.6,1.034,202393.2,202393.2,8590,0,0,0,L,1122011218,1,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282017,319219.00
07/30/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438281903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282783,319220.00
07/30/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438281903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282783,319221.00
07/30/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438281903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282783,319222.00
07/30/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438281903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282783,319223.00
07/30/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438281903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282783,319224.00
07/30/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438281903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282783,319225.00
07/30/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438281903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282783,319226.00
07/30/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438281903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282783,319227.00
07/30/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438281903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282783,319228.00
07/30/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438281903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282783,319229.00
07/30/2015 15:00,2,7.736,ACTIVE,219.39,364.59,60.002,1438282803,"201051344000955","174011321042388",27.31,41.00,0,330.33,409.08,213.8,204.4,1.003,201193.9,201193.9,8606,0,0,0,L,1122011218,1,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282877,319230.00
07/30/2015 15:00,2,7.672,ACTIVE,218.03,366.40,59.991,1438282803,"274151322000095","174011321042388",27.63,54.00,0,329.43,395.85,214.5,205.1,0.795,500796.6,500796.6,9503,0,0,0,L,1151911521,1,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282878,319231.00
