ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 15:00,2,7.729,ACTIVE,220.06,365.19,59.986,1438282803,"201051344000868","174011321042388",27.81,36.50,0,329.43,415.09,217.7,208.2,0.972,187807.0,187807.0,8612,0,0,0,L,1122011218,1,124.72,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282879,319232.00
07/30/2015 15:00,2,7.760,ACTIVE,222.10,367.90,60.028,1438282803,"201051344000853","174011321042388",27.83,37.50,0,335.44,417.19,218.6,209.1,1.012,194184.6,194184.6,8616,0,0,0,L,1122011218,1,126.07,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282880,319233.00
07/30/2015 15:00,2,7.730,ACTIVE,220.74,367.00,60.002,1438282803,"201051344000582","174011321042388",27.33,39.50,0,332.13,415.69,214.1,204.7,0.981,193733.0,193733.0,8591,0,0,0,L,1122011218,1,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282881,319234.00
07/30/2015 15:00,2,7.711,ACTIVE,221.64,367.30,60.002,1438282803,"201051344000469","174011321042388",28.01,35.00,0,335.14,417.19,218.8,209.3,1.021,189465.1,189465.1,8606,0,0,0,L,1122011218,1,125.17,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282882,319235.00
07/30/2015 15:00,2,7.891,ACTIVE,221.64,366.40,59.991,1438282803,"201051344000988","174011321042388",27.04,38.00,0,333.63,416.89,216.1,206.6,0.981,188743.8,188743.8,8594,0,0,0,L,1122011218,1,125.40,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282883,319236.00
07/30/2015 15:00,2,7.746,ACTIVE,221.64,367.30,59.996,1438282803,"201051344001158","174011321042388",27.31,39.00,0,335.14,415.69,214.2,204.9,0.986,194570.5,194570.5,8595,0,0,0,L,1122011218,1,125.40,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282884,319237.00
07/30/2015 15:00,2,7.939,ACTIVE,220.29,365.49,60.012,1438282803,"201051344001025","174011321042388",27.31,41.00,0,317.70,435.83,219.5,209.9,0.968,198671.3,198671.3,8598,0,0,0,L,1122011218,1,124.72,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282885,319238.00
07/30/2015 15:00,2,7.732,ACTIVE,221.19,367.60,60.002,1438282803,"201051344000569","174011321042388",27.89,37.80,0,335.14,416.59,218.3,208.8,0.999,201981.0,201981.0,8615,0,0,0,L,1122011218,1,125.17,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282886,319239.00
07/30/2015 15:00,2,4.916,ACTIVE,218.26,418.09,59.965,1438282803,"274151322000094","174011321042388",37.77,50.20,0,386.53,452.36,187.9,179.4,0.716,381143.7,381143.7,10001,0,0,0,L,1151911521,1,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282887,319240.00
07/30/2015 15:00,2,7.750,ACTIVE,221.42,366.10,60.007,1438282803,"201051344000458","174011321042388",27.61,39.50,0,336.64,416.89,216.6,207.2,1.016,197722.2,197722.2,8606,0,0,0,L,1122011218,1,125.62,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282888,319241.00
07/30/2015 15:00,2,7.318,ACTIVE,217.80,352.87,59.996,1438282803,"274151322000087","174011321042388",25.37,80.50,0,330.63,389.24,187.9,179.5,0.712,452533.9,452533.9,9451,0,0,0,L,1151911521,1,125.40,124.49,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282889,319242.00
07/30/2015 15:00,2,7.330,ACTIVE,218.48,373.01,59.996,1438282803,"274151322000052","174011321042388",27.04,54.50,0,330.33,394.65,200.7,191.7,0.765,483873.1,483873.1,9865,0,0,0,L,1151911521,1,125.40,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282890,319243.00
07/30/2015 15:00,2,7.715,ACTIVE,219.16,362.49,59.975,1438282803,"201051344001145","174011321042388",27.63,40.40,0,330.03,413.89,215.8,206.4,0.968,202843.0,202843.0,8614,0,0,0,L,1122011218,1,124.27,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282891,319244.00
07/30/2015 15:00,2,7.811,ACTIVE,218.93,363.39,60.002,1438282803,"201051344000685","174011321042388",27.27,40.60,0,329.73,409.98,215.7,206.3,1.025,201663.2,201663.2,8617,0,0,0,L,1122011218,1,124.94,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282891,319245.00
07/30/2015 15:00,2,7.311,ACTIVE,218.03,376.92,60.028,1438282803,"274151322000088","174011321042388",26.76,49.50,0,330.03,391.34,197.9,189.1,0.747,464134.8,464134.8,9471,0,0,0,L,1151911521,1,125.85,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282892,319246.00
07/30/2015 15:00,2,7.723,ACTIVE,219.84,365.49,59.991,1438282803,"201051344000438","174011321042388",27.29,42.00,0,330.33,413.89,213.4,204.0,0.981,201700.2,201700.2,8592,0,0,0,L,1122011218,1,125.17,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282893,319247.00
07/30/2015 15:00,2,7.736,ACTIVE,220.29,363.69,60.002,1438282803,"201051344001135","174011321042388",27.49,39.80,0,329.73,413.89,215.4,206.0,0.968,193157.2,193157.2,8578,0,0,0,L,1122011218,1,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282894,319248.00
07/30/2015 15:00,2,7.643,ACTIVE,219.39,364.59,59.996,1438282803,"201051344000417","174011321042388",27.29,43.80,0,330.63,412.38,211.3,202.0,0.994,196998.0,196998.0,8593,0,0,0,L,1122011218,1,124.27,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282895,319249.00
07/30/2015 15:00,2,7.740,ACTIVE,219.39,363.99,59.991,1438282803,"201051344000594","174011321042388",27.63,45.00,0,328.52,410.88,216.6,207.1,0.999,198274.3,198274.3,8604,0,0,0,L,1122011218,1,124.49,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282896,319250.00
07/30/2015 15:00,2,7.375,ACTIVE,217.58,359.18,60.007,1438282803,"274151322000083","174011321042388",26.86,56.00,0,330.03,392.25,200.6,191.7,0.791,479836.8,479836.8,9895,0,0,0,L,1151911521,1,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282897,319251.00
07/30/2015 15:00,2,7.939,ACTIVE,220.74,367.90,60.012,1438282803,"201051344000585","174011321042388",27.51,39.80,0,327.02,422.60,221.2,211.6,1.025,197596.1,197596.1,8593,0,0,0,L,1122011218,1,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282898,319252.00
07/30/2015 15:00,2,7.359,ACTIVE,218.26,352.87,59.996,1438282803,"274151322000054","174011321042388",26.94,49.50,0,330.03,392.85,200.7,191.8,0.765,474741.1,474741.1,9461,0,0,0,L,1151911521,1,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282899,319253.00
07/30/2015 15:00,2,7.797,ACTIVE,220.52,364.29,60.002,1438282803,"201051344001203","174011321042388",27.69,41.80,0,332.13,415.39,218.5,209.0,1.008,198579.0,198579.0,8604,0,0,0,L,1122011218,1,125.62,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282900,319254.00
07/30/2015 15:00,2,7.703,ACTIVE,219.16,363.39,59.996,1438282803,"201051344000646","174011321042388",27.61,41.00,0,328.82,410.88,215.5,206.1,0.999,195181.2,195181.2,8590,0,0,0,L,1122011218,1,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282901,319255.00
07/30/2015 15:00,2,4.834,ACTIVE,219.39,420.80,59.996,1438282803,"274151322000068","174011321042388",38.43,50.60,0,385.93,451.16,186.5,178.1,0.698,380340.6,380340.6,9609,0,0,0,L,1151911521,1,126.30,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282902,319256.00
07/30/2015 15:00,2,7.729,ACTIVE,218.93,358.88,60.002,1438282803,"274151322000076","174011321042388",27.49,54.50,0,330.93,399.16,215.2,205.8,0.822,506820.2,506820.2,9872,0,0,0,L,1151911521,1,125.85,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282903,319257.00
07/30/2015 15:00,2,7.801,ACTIVE,218.48,364.29,59.991,1438282803,"201051344000890","174011321042388",27.17,44.00,0,330.03,410.58,214.6,205.2,0.977,199729.3,199729.3,8601,0,0,0,L,1122011218,1,124.27,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282904,319258.00
07/30/2015 15:00,2,7.672,ACTIVE,220.97,364.29,60.002,1438282803,"201051344000900","174011321042388",28.43,36.80,0,336.04,417.19,220.7,211.1,1.008,200426.6,200426.6,8624,0,0,0,L,1122011218,1,125.40,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282905,319259.00
07/30/2015 15:00,2,7.688,ACTIVE,220.29,365.80,59.986,1438282803,"201051344000633","174011321042388",27.63,41.30,0,336.04,414.19,215.0,205.6,0.999,189534.8,189534.8,8617,0,0,0,L,1122011218,1,124.94,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282905,319260.00
07/30/2015 15:00,2,7.748,ACTIVE,221.64,365.80,60.007,1438282803,"201051344000983","174011321042388",27.83,38.20,0,335.74,416.59,218.3,208.8,1.012,197339.9,197339.9,8616,0,0,0,L,1122011218,1,125.62,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282906,319261.00
07/30/2015 15:00,2,7.783,ACTIVE,220.52,366.10,59.996,1438282803,"201051344000917","174011321042388",27.51,40.60,0,331.23,414.79,216.8,207.3,1.021,200242.7,200242.7,8619,0,0,0,L,1122011218,1,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282907,319262.00
07/30/2015 15:00,2,7.730,ACTIVE,221.19,366.10,60.034,1438282803,"201051344000648","174011321042388",27.23,38.60,0,336.64,416.59,213.2,203.9,0.977,195641.6,195641.6,8612,0,0,0,L,1122011218,1,124.94,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282908,319263.00
07/30/2015 15:00,2,7.711,ACTIVE,220.52,366.70,59.991,1438282803,"201051344001093","174011321042388",27.53,40.40,0,331.53,415.09,214.9,205.5,0.981,198449.5,198449.5,8607,0,0,0,L,1122011218,1,125.17,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282909,319264.00
07/30/2015 15:00,2,7.742,ACTIVE,221.42,366.40,60.007,1438282803,"201051344000645","174011321042388",27.55,38.80,0,336.34,415.09,216.1,206.7,0.986,196471.9,196471.9,8616,0,0,0,L,1122011218,1,125.62,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282910,319265.00
07/30/2015 15:00,2,7.332,ACTIVE,218.26,367.00,59.986,1438282803,"274151322000085","174011321042388",26.98,50.00,0,330.03,392.55,200.1,191.2,0.765,477234.7,477234.7,9874,0,0,0,L,1151911521,1,125.85,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282911,319266.00
07/30/2015 15:00,2,7.803,ACTIVE,220.97,363.69,59.991,1438282803,"201051344000651","174011321042388",27.37,40.00,0,336.64,415.09,216.4,206.9,0.972,195762.1,195762.1,8598,0,0,0,L,1122011218,1,125.40,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282912,319267.00
07/30/2015 15:00,2,7.734,ACTIVE,220.29,364.89,59.991,1438282803,"201051344000867","174011321042388",27.57,40.40,0,330.93,413.29,215.9,206.4,0.972,188375.0,188375.0,8616,0,0,0,L,1122011218,1,125.17,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282913,319268.00
07/30/2015 15:00,2,7.688,ACTIVE,219.16,363.99,59.991,1438282803,"201051344001230","174011321042388",27.63,41.80,0,329.43,410.88,215.3,205.8,1.003,199394.6,199394.6,8626,0,0,0,L,1122011218,1,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282914,319269.00
07/30/2015 15:00,2,7.715,ACTIVE,221.64,366.10,59.996,1438282803,"201051344000576","174011321042388",27.71,37.00,0,335.44,416.59,216.4,207.0,0.977,195633.9,195633.9,8631,0,0,0,L,1122011218,1,125.62,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282915,319270.00
07/30/2015 15:00,2,7.826,ACTIVE,221.87,367.30,60.002,1438282803,"201051344000579","174011321042388",27.15,42.30,0,336.04,416.29,215.3,205.9,0.999,202445.4,202445.4,8591,0,0,0,L,1122011218,1,125.62,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438282916,319271.00
07/30/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438282803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283683,319272.00
07/30/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438282803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283683,319273.00
07/30/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438282803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283683,319274.00
07/30/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438282803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283683,319275.00
07/30/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438282803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283683,319276.00
07/30/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438282803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283683,319277.00
07/30/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438282803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283683,319278.00
07/30/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438282803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283683,319279.00
07/30/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438282803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283683,319280.00
07/30/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438282803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283683,319281.00
07/30/2015 15:15,2,7.357,ACTIVE,219.16,361.29,59.970,1438283703,"201051344000955","174011321042388",27.55,41.30,0,333.63,414.19,205.3,196.2,0.968,201244.0,201244.0,8607,0,0,0,L,1122011218,1,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283778,319282.00
07/30/2015 15:15,2,7.420,ACTIVE,217.80,374.21,59.970,1438283703,"274151322000095","174011321042388",27.47,54.30,0,331.23,398.86,206.7,197.6,0.769,500847.0,500847.0,9504,0,0,0,L,1151911521,1,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283779,319283.00
07/30/2015 15:15,2,7.477,ACTIVE,219.84,365.49,59.933,1438283703,"201051344000868","174011321042388",27.65,37.00,0,334.24,415.69,209.3,200.1,0.937,187858.0,187858.0,8613,0,0,0,L,1122011218,1,124.72,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283780,319284.00
07/30/2015 15:15,2,7.348,ACTIVE,221.64,366.10,59.975,1438283703,"201051344000853","174011321042388",28.19,37.30,0,332.43,426.51,209.7,200.4,0.963,194235.8,194235.8,8617,0,0,0,L,1122011218,1,125.85,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283781,319285.00
07/30/2015 15:15,2,7.408,ACTIVE,220.29,363.09,59.981,1438283703,"201051344000582","174011321042388",27.49,39.80,0,332.43,414.79,206.3,197.2,0.937,193783.2,193783.2,8592,0,0,0,L,1122011218,1,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283782,319286.00
07/30/2015 15:15,2,7.416,ACTIVE,221.42,368.80,59.970,1438283703,"201051344000469","174011321042388",28.01,34.50,0,334.84,415.99,210.4,201.1,1.003,189516.3,189516.3,8607,0,0,0,L,1122011218,1,124.94,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283782,319287.00
07/30/2015 15:15,2,7.471,ACTIVE,221.19,366.40,59.975,1438283703,"201051344000988","174011321042388",27.55,38.00,0,334.54,416.29,208.6,199.4,0.950,188794.5,188794.5,8595,0,0,0,L,1122011218,1,125.40,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283783,319288.00
07/30/2015 15:15,2,7.371,ACTIVE,221.19,364.59,59.970,1438283703,"201051344001158","174011321042388",27.61,39.50,0,335.14,413.89,206.2,197.1,0.963,194620.7,194620.7,8596,0,0,0,L,1122011218,1,125.17,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283784,319289.00
07/30/2015 15:15,2,7.547,ACTIVE,220.06,362.79,59.996,1438283703,"201051344001025","174011321042388",27.67,41.50,0,336.04,415.39,211.4,202.1,0.932,198722.7,198722.7,8599,0,0,0,L,1122011218,1,124.49,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283785,319290.00
07/30/2015 15:15,2,7.381,ACTIVE,220.97,364.29,59.965,1438283703,"201051344000569","174011321042388",28.09,38.20,0,335.44,414.79,209.9,200.7,0.955,202032.1,202032.1,8616,0,0,0,L,1122011218,1,124.72,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283786,319291.00
07/30/2015 15:15,2,4.766,ACTIVE,218.03,409.38,59.965,1438283703,"274151322000094","174011321042388",37.45,49.30,0,384.43,456.27,180.6,172.4,0.694,381187.4,381187.4,10002,0,0,0,L,1151911521,1,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283787,319292.00
07/30/2015 15:15,2,7.439,ACTIVE,220.97,364.59,59.965,1438283703,"201051344000458","174011321042388",27.69,39.00,0,336.04,414.19,208.5,199.3,0.981,197772.9,197772.9,8607,0,0,0,L,1122011218,1,125.40,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283788,319293.00
07/30/2015 15:15,2,6.982,ACTIVE,217.80,352.27,59.959,1438283703,"274151322000087","174011321042388",25.68,79.70,0,333.03,392.55,181.6,173.4,0.676,452577.9,452577.9,9452,0,0,0,L,1151911521,1,125.40,124.27,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283789,319294.00
07/30/2015 15:15,2,7.082,ACTIVE,218.03,373.91,59.949,1438283703,"274151322000052","174011321042388",26.90,54.80,0,333.63,396.45,192.8,184.1,0.729,483920.1,483920.1,9866,0,0,0,L,1151911521,1,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283790,319295.00
07/30/2015 15:15,2,7.412,ACTIVE,218.71,362.49,59.981,1438283703,"201051344001145","174011321042388",27.71,40.20,0,333.33,414.19,207.9,198.8,0.941,202893.6,202893.6,8615,0,0,0,L,1122011218,1,124.04,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283791,319296.00
07/30/2015 15:15,2,7.479,ACTIVE,218.48,361.59,59.965,1438283703,"201051344000685","174011321042388",27.39,40.60,0,333.03,415.99,207.4,198.2,0.994,201713.7,201713.7,8618,0,0,0,L,1122011218,1,124.72,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283792,319297.00
07/30/2015 15:15,2,6.959,ACTIVE,217.58,351.97,59.944,1438283703,"274151322000088","174011321042388",27.06,49.00,0,332.73,394.95,190.5,182.0,0.716,464181.0,464181.0,9472,0,0,0,L,1151911521,1,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283792,319298.00
07/30/2015 15:15,2,7.340,ACTIVE,219.39,362.49,59.981,1438283703,"201051344000438","174011321042388",27.63,42.00,0,333.33,413.59,205.4,196.3,0.941,201750.1,201750.1,8593,0,0,0,L,1122011218,1,124.72,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283793,319299.00
07/30/2015 15:15,2,7.389,ACTIVE,219.61,362.19,60.002,1438283703,"201051344001135","174011321042388",27.69,39.50,0,336.34,413.59,207.1,198.0,0.932,193207.6,193207.6,8579,0,0,0,L,1122011218,1,124.72,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283794,319300.00
07/30/2015 15:15,2,7.348,ACTIVE,218.93,362.49,59.981,1438283703,"201051344000417","174011321042388",27.27,43.60,0,333.03,412.08,202.9,193.9,0.955,197047.3,197047.3,8594,0,0,0,L,1122011218,1,124.27,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283795,319301.00
07/30/2015 15:15,2,7.496,ACTIVE,218.93,363.99,59.949,1438283703,"201051344000594","174011321042388",27.47,44.80,0,332.73,415.09,208.6,199.4,0.959,198324.9,198324.9,8605,0,0,0,L,1122011218,1,124.27,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283796,319302.00
07/30/2015 15:15,2,7.107,ACTIVE,217.35,367.00,59.954,1438283703,"274151322000083","174011321042388",26.92,55.50,0,331.53,395.25,193.6,185.0,0.760,479883.7,479883.7,9896,0,0,0,L,1151911521,1,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283797,319303.00
07/30/2015 15:15,2,7.594,ACTIVE,220.06,363.99,59.954,1438283703,"201051344000585","174011321042388",27.67,39.50,0,335.14,413.89,212.7,203.4,0.977,197647.8,197647.8,8594,0,0,0,L,1122011218,1,124.49,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283798,319304.00
07/30/2015 15:15,2,7.012,ACTIVE,217.80,372.71,59.959,1438283703,"274151322000054","174011321042388",27.17,49.50,0,332.73,396.15,192.9,184.3,0.729,474787.9,474787.9,9462,0,0,0,L,1151911521,1,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283799,319305.00
07/30/2015 15:15,2,7.371,ACTIVE,220.29,364.59,59.965,1438283703,"201051344001203","174011321042388",28.09,41.30,0,336.94,414.79,209.7,200.5,0.981,198630.1,198630.1,8605,0,0,0,L,1122011218,1,125.40,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283800,319306.00
07/30/2015 15:15,2,7.400,ACTIVE,218.71,362.19,59.965,1438283703,"201051344000646","174011321042388",27.65,41.50,0,331.83,413.59,207.2,198.1,0.968,195231.6,195231.6,8591,0,0,0,L,1122011218,1,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283801,319307.00
07/30/2015 15:15,2,4.740,ACTIVE,218.71,419.00,59.981,1438283703,"274151322000068","174011321042388",37.55,50.80,0,382.03,451.76,180.0,171.8,0.676,380384.4,380384.4,9610,0,0,0,L,1151911521,1,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283802,319308.00
07/30/2015 15:15,2,7.420,ACTIVE,218.48,371.81,59.954,1438283703,"274151322000076","174011321042388",27.55,53.50,0,335.74,399.76,207.1,198.0,0.795,506870.6,506870.6,9873,0,0,0,L,1151911521,1,125.62,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283803,319309.00
07/30/2015 15:15,2,7.426,ACTIVE,218.71,361.59,59.970,1438283703,"201051344000890","174011321042388",27.47,43.80,0,333.33,412.68,206.7,197.5,0.946,199779.5,199779.5,8602,0,0,0,L,1122011218,1,124.49,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283803,319310.00
07/30/2015 15:15,2,7.402,ACTIVE,220.52,364.29,59.959,1438283703,"201051344000900","174011321042388",28.39,36.30,0,335.14,415.09,212.8,203.5,0.955,200478.3,200478.3,8625,0,0,0,L,1122011218,1,125.17,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283805,319311.00
07/30/2015 15:15,2,7.523,ACTIVE,219.84,365.19,59.959,1438283703,"201051344000633","174011321042388",27.14,41.50,0,335.14,413.29,206.8,197.7,0.963,189585.1,189585.1,8618,0,0,0,L,1122011218,1,124.94,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283806,319312.00
07/30/2015 15:15,2,7.412,ACTIVE,220.74,366.10,59.959,1438283703,"201051344000983","174011321042388",28.03,38.20,0,332.73,417.79,210.4,201.2,0.963,197391.0,197391.0,8617,0,0,0,L,1122011218,1,125.17,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283807,319313.00
07/30/2015 15:15,2,7.389,ACTIVE,219.61,363.69,59.975,1438283703,"201051344000917","174011321042388",27.91,40.20,0,333.93,413.59,208.8,199.6,0.981,200293.5,200293.5,8620,0,0,0,L,1122011218,1,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283808,319314.00
07/30/2015 15:15,2,7.447,ACTIVE,220.52,364.89,59.986,1438283703,"201051344000648","174011321042388",27.19,38.80,0,332.43,413.89,205.2,196.1,0.928,195691.6,195691.6,8613,0,0,0,L,1122011218,1,124.72,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283809,319315.00
07/30/2015 15:15,2,7.334,ACTIVE,219.84,363.99,59.970,1438283703,"201051344001093","174011321042388",27.87,40.00,0,333.93,413.59,206.9,197.8,0.924,198499.9,198499.9,8608,0,0,0,L,1122011218,1,124.72,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283810,319316.00
07/30/2015 15:15,2,7.385,ACTIVE,220.74,365.19,59.970,1438283703,"201051344000645","174011321042388",27.81,38.60,0,336.04,412.68,207.9,198.7,0.928,196522.5,196522.5,8617,0,0,0,L,1122011218,1,125.40,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283811,319317.00
07/30/2015 15:15,2,7.051,ACTIVE,218.03,353.17,59.996,1438283703,"274151322000085","174011321042388",27.00,49.30,0,334.54,397.05,192.7,184.1,0.734,477281.6,477281.6,9875,0,0,0,L,1151911521,1,126.07,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283812,319318.00
07/30/2015 15:15,2,7.420,ACTIVE,220.29,363.69,59.959,1438283703,"201051344000651","174011321042388",27.69,40.20,0,335.44,413.89,208.1,198.9,0.924,195812.8,195812.8,8599,0,0,0,L,1122011218,1,125.40,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283813,319319.00
07/30/2015 15:15,2,7.473,ACTIVE,219.61,361.59,59.959,1438283703,"201051344000867","174011321042388",27.51,40.20,0,336.04,412.98,207.9,198.8,0.941,188425.6,188425.6,8617,0,0,0,L,1122011218,1,124.72,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283814,319320.00
07/30/2015 15:15,2,7.293,ACTIVE,218.48,360.69,59.965,1438283703,"201051344001230","174011321042388",28.05,41.50,0,330.33,413.29,207.1,197.9,0.968,199445.0,199445.0,8627,0,0,0,L,1122011218,1,124.27,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283815,319321.00
07/30/2015 15:15,2,7.361,ACTIVE,220.97,367.00,59.949,1438283703,"201051344000576","174011321042388",27.95,37.00,0,335.74,413.59,208.3,199.1,0.950,195684.6,195684.6,8632,0,0,0,L,1122011218,1,125.40,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283816,319322.00
07/30/2015 15:15,2,7.480,ACTIVE,221.19,367.30,59.933,1438283703,"201051344000579","174011321042388",27.39,42.30,0,336.34,414.79,207.5,198.4,0.963,202495.9,202495.9,8592,0,0,0,L,1122011218,1,125.40,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438283816,319323.00
07/30/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438283703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284583,319324.00
07/30/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438283703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284583,319325.00
07/30/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438283703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284583,319326.00
07/30/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438283703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284583,319327.00
07/30/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438283703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284583,319328.00
07/30/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438283703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284583,319329.00
07/30/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438283703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284583,319330.00
07/30/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438283703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284583,319331.00
07/30/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438283703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284583,319332.00
07/30/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438283703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284583,319333.00
07/30/2015 15:30,2,7.135,ACTIVE,219.61,361.89,59.981,1438284603,"201051344000955","174011321042388",27.69,41.30,0,337.24,406.07,200.0,191.1,0.932,201292.5,201292.5,8608,0,0,0,L,1122011218,1,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284680,319334.00
07/30/2015 15:30,2,7.107,ACTIVE,218.26,361.29,59.959,1438284603,"274151322000095","174011321042388",28.07,52.80,0,332.13,392.85,201.9,192.9,0.760,500895.8,500895.8,9505,0,0,0,L,1151911521,1,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284680,319335.00
07/30/2015 15:30,2,7.248,ACTIVE,220.29,364.59,60.007,1438284603,"201051344000868","174011321042388",27.67,37.00,0,337.24,411.78,203.1,194.1,0.906,187907.3,187907.3,8614,0,0,0,L,1122011218,1,125.17,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284681,319336.00
07/30/2015 15:30,2,7.225,ACTIVE,222.10,366.70,59.944,1438284603,"201051344000853","174011321042388",27.87,37.50,0,336.64,410.88,203.8,194.8,0.946,194285.3,194285.3,8618,0,0,0,L,1122011218,1,126.07,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284682,319337.00
07/30/2015 15:30,2,7.170,ACTIVE,220.74,363.09,60.023,1438284603,"201051344000582","174011321042388",27.67,39.50,0,336.64,412.38,200.8,191.9,0.919,193831.8,193831.8,8593,0,0,0,L,1122011218,1,125.17,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284683,319338.00
07/30/2015 15:30,2,7.139,ACTIVE,221.64,366.40,59.991,1438284603,"201051344000469","174011321042388",28.25,34.50,0,335.44,412.68,204.1,195.0,0.955,189565.9,189565.9,8608,0,0,0,L,1122011218,1,125.40,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284684,319339.00
07/30/2015 15:30,2,7.271,ACTIVE,221.64,366.70,59.981,1438284603,"201051344000988","174011321042388",27.47,38.00,0,334.24,410.88,202.2,193.2,0.924,188843.5,188843.5,8596,0,0,0,L,1122011218,1,125.62,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284685,319340.00
07/30/2015 15:30,2,7.113,ACTIVE,221.87,364.89,59.991,1438284603,"201051344001158","174011321042388",27.79,39.00,0,336.04,410.58,200.2,191.4,0.928,194669.2,194669.2,8597,0,0,0,L,1122011218,1,125.62,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284686,319341.00
07/30/2015 15:30,2,7.289,ACTIVE,220.29,363.99,59.938,1438284603,"201051344001025","174011321042388",27.93,41.30,0,337.54,412.38,206.1,197.0,0.915,198772.5,198772.5,8600,0,0,0,L,1122011218,1,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284687,319342.00
07/30/2015 15:30,2,7.229,ACTIVE,221.19,365.49,59.981,1438284603,"201051344000569","174011321042388",27.79,37.50,0,336.04,412.38,203.5,194.5,0.924,202081.5,202081.5,8617,0,0,0,L,1122011218,1,125.17,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284688,319343.00
07/30/2015 15:30,2,4.613,ACTIVE,218.71,409.98,59.975,1438284603,"274151322000094","174011321042388",37.55,49.30,0,386.53,452.36,174.5,166.5,0.663,381229.8,381229.8,10003,0,0,0,L,1151911521,1,125.62,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284689,319344.00
07/30/2015 15:30,2,7.104,ACTIVE,221.42,362.79,59.991,1438284603,"201051344000458","174011321042388",28.15,39.30,0,336.04,411.78,202.6,193.6,0.932,197822.1,197822.1,8608,0,0,0,L,1122011218,1,125.62,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284690,319345.00
07/30/2015 15:30,2,6.758,ACTIVE,218.48,351.97,59.975,1438284603,"274151322000087","174011321042388",25.88,79.00,0,336.34,387.14,176.8,168.7,0.663,452620.6,452620.6,9453,0,0,0,L,1151911521,1,125.62,124.72,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284690,319346.00
07/30/2015 15:30,2,6.836,ACTIVE,218.26,372.71,59.981,1438284603,"274151322000052","174011321042388",27.15,54.00,0,334.24,393.75,187.8,179.3,0.720,483965.5,483965.5,9867,0,0,0,L,1151911521,1,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284691,319347.00
07/30/2015 15:30,2,7.182,ACTIVE,219.16,362.49,59.991,1438284603,"201051344001145","174011321042388",27.91,40.00,0,337.24,410.88,202.9,194.0,0.924,202942.7,202942.7,8616,0,0,0,L,1122011218,1,124.49,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284692,319348.00
07/30/2015 15:30,2,7.178,ACTIVE,219.16,362.49,59.954,1438284603,"201051344000685","174011321042388",27.79,40.40,0,333.03,406.07,202.1,193.1,0.968,201762.7,201762.7,8619,0,0,0,L,1122011218,1,125.40,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284693,319349.00
07/30/2015 15:30,2,6.789,ACTIVE,218.03,352.27,60.012,1438284603,"274151322000088","174011321042388",26.90,48.00,0,337.24,393.15,184.8,176.4,0.698,464225.8,464225.8,9473,0,0,0,L,1151911521,1,126.07,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284694,319350.00
07/30/2015 15:30,2,7.123,ACTIVE,220.06,363.39,59.991,1438284603,"201051344000438","174011321042388",27.67,42.00,0,337.54,410.88,199.5,190.7,0.915,201798.5,201798.5,8594,0,0,0,L,1122011218,1,125.40,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284695,319351.00
07/30/2015 15:30,2,7.182,ACTIVE,220.06,362.79,59.991,1438284603,"201051344001135","174011321042388",27.75,39.80,0,336.94,410.58,201.8,192.9,0.910,193256.4,193256.4,8580,0,0,0,L,1122011218,1,125.17,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284696,319352.00
07/30/2015 15:30,2,7.107,ACTIVE,219.61,362.19,59.975,1438284603,"201051344000417","174011321042388",27.47,43.40,0,337.54,409.08,197.6,188.8,0.924,197095.2,197095.2,8595,0,0,0,L,1122011218,1,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284697,319353.00
07/30/2015 15:30,2,7.248,ACTIVE,219.39,363.09,59.991,1438284603,"201051344000594","174011321042388",27.55,44.30,0,335.74,407.57,202.1,193.2,0.928,198374.0,198374.0,8606,0,0,0,L,1122011218,1,124.72,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284698,319354.00
07/30/2015 15:30,2,6.930,ACTIVE,218.03,365.80,60.002,1438284603,"274151322000083","174011321042388",26.84,55.50,0,331.83,389.54,188.2,179.8,0.751,479929.3,479929.3,9897,0,0,0,L,1151911521,1,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284699,319355.00
07/30/2015 15:30,2,7.244,ACTIVE,220.74,366.10,59.986,1438284603,"201051344000585","174011321042388",28.29,39.30,0,336.64,412.38,207.4,198.3,0.955,197698.0,197698.0,8595,0,0,0,L,1122011218,1,124.94,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284700,319356.00
07/30/2015 15:30,2,6.773,ACTIVE,218.26,354.07,59.970,1438284603,"274151322000054","174011321042388",27.33,49.50,0,336.64,393.45,187.3,178.9,0.712,474833.3,474833.3,9463,0,0,0,L,1151911521,1,125.85,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284701,319357.00
07/30/2015 15:30,2,7.246,ACTIVE,220.52,362.79,59.944,1438284603,"201051344001203","174011321042388",27.83,40.80,0,338.14,412.98,204.3,195.2,0.946,198679.5,198679.5,8606,0,0,0,L,1122011218,1,125.62,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284702,319358.00
07/30/2015 15:30,2,7.037,ACTIVE,219.39,362.19,59.991,1438284603,"201051344000646","174011321042388",28.27,40.80,0,332.43,406.67,201.3,192.4,0.928,195280.4,195280.4,8592,0,0,0,L,1122011218,1,124.94,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284702,319359.00
07/30/2015 15:30,2,4.650,ACTIVE,219.39,416.89,59.975,1438284603,"274151322000068","174011321042388",37.03,50.60,0,387.14,451.46,175.7,167.6,0.663,380426.7,380426.7,9611,0,0,0,L,1151911521,1,126.07,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284703,319360.00
07/30/2015 15:30,2,7.100,ACTIVE,219.16,357.38,59.981,1438284603,"274151322000076","174011321042388",28.07,53.30,0,338.14,397.05,201.8,192.9,0.773,506919.4,506919.4,9874,0,0,0,L,1151911521,1,125.85,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284704,319361.00
07/30/2015 15:30,2,7.168,ACTIVE,219.39,362.49,59.986,1438284603,"201051344000890","174011321042388",27.73,43.80,0,335.14,406.37,201.3,192.4,0.919,199828.1,199828.1,8603,0,0,0,L,1122011218,1,125.17,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284705,319362.00
07/30/2015 15:30,2,7.199,ACTIVE,220.97,363.69,59.986,1438284603,"201051344000900","174011321042388",28.27,36.80,0,336.34,413.29,206.1,197.0,0.932,200528.4,200528.4,8626,0,0,0,L,1122011218,1,125.62,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284706,319363.00
07/30/2015 15:30,2,7.129,ACTIVE,220.29,364.59,59.981,1438284603,"201051344000633","174011321042388",27.81,41.30,0,336.34,410.58,200.7,191.8,0.955,189633.8,189633.8,8619,0,0,0,L,1122011218,1,125.40,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284707,319364.00
07/30/2015 15:30,2,7.162,ACTIVE,221.42,364.29,59.954,1438284603,"201051344000983","174011321042388",28.13,38.20,0,335.74,412.68,203.9,194.9,0.946,197440.4,197440.4,8618,0,0,0,L,1122011218,1,125.62,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284708,319365.00
07/30/2015 15:30,2,7.174,ACTIVE,220.29,362.79,59.991,1438284603,"201051344000917","174011321042388",27.99,40.40,0,337.24,411.48,203.3,194.3,0.950,200342.6,200342.6,8621,0,0,0,L,1122011218,1,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284709,319366.00
07/30/2015 15:30,2,7.115,ACTIVE,220.97,363.99,59.981,1438284603,"201051344000648","174011321042388",27.65,38.20,0,336.64,412.08,199.1,190.2,0.915,195739.9,195739.9,8614,0,0,0,L,1122011218,1,124.94,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284710,319367.00
07/30/2015 15:30,2,7.039,ACTIVE,220.52,363.69,59.975,1438284603,"201051344001093","174011321042388",28.21,39.80,0,337.24,411.48,201.1,192.2,0.906,198548.5,198548.5,8609,0,0,0,L,1122011218,1,125.17,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284711,319368.00
07/30/2015 15:30,2,7.219,ACTIVE,221.42,362.79,59.991,1438284603,"201051344000645","174011321042388",27.59,38.60,0,336.64,412.38,201.6,192.7,0.906,196571.3,196571.3,8618,0,0,0,L,1122011218,1,125.85,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284712,319369.00
07/30/2015 15:30,2,6.732,ACTIVE,218.48,363.99,59.981,1438284603,"274151322000085","174011321042388",27.47,49.80,0,337.54,392.55,187.4,179.0,0.716,477326.9,477326.9,9876,0,0,0,L,1151911521,1,125.85,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284713,319370.00
07/30/2015 15:30,2,7.113,ACTIVE,220.97,363.39,59.981,1438284603,"201051344000651","174011321042388",28.15,40.00,0,336.34,411.48,202.6,193.6,0.924,195861.8,195861.8,8600,0,0,0,L,1122011218,1,125.62,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284714,319371.00
07/30/2015 15:30,2,7.172,ACTIVE,220.52,361.29,59.996,1438284603,"201051344000867","174011321042388",27.83,40.20,0,337.84,409.98,202.2,193.2,0.910,188474.5,188474.5,8618,0,0,0,L,1122011218,1,125.40,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284714,319372.00
07/30/2015 15:30,2,7.119,ACTIVE,219.16,362.49,59.981,1438284603,"201051344001230","174011321042388",28.01,41.30,0,330.03,405.47,201.8,192.8,0.946,199493.8,199493.8,8628,0,0,0,L,1122011218,1,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284716,319373.00
07/30/2015 15:30,2,7.150,ACTIVE,221.42,364.29,59.981,1438284603,"201051344000576","174011321042388",27.91,37.30,0,335.74,411.18,202.0,193.0,0.910,195733.5,195733.5,8633,0,0,0,L,1122011218,1,125.62,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284716,319374.00
07/30/2015 15:30,2,7.137,ACTIVE,221.64,365.49,59.981,1438284603,"201051344000579","174011321042388",27.93,41.80,0,336.94,410.88,201.8,192.9,0.932,202544.8,202544.8,8593,0,0,0,L,1122011218,1,125.62,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438284717,319375.00
07/30/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438284603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285484,319376.00
07/30/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438284603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285484,319377.00
07/30/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438284603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285484,319378.00
