ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438284603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285484,319379.00
07/30/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438284603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285484,319380.00
07/30/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438284603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285484,319381.00
07/30/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438284603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285484,319382.00
07/30/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438284603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285484,319383.00
07/30/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438284603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285484,319384.00
07/30/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438284603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285484,319385.00
07/30/2015 15:45,2,7.062,ACTIVE,218.71,361.59,59.991,1438285503,"201051344000955","174011321042388",27.53,41.50,0,333.03,408.18,196.8,188.1,0.928,201339.3,201339.3,8609,0,0,0,L,1122011218,1,123.81,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285577,319386.00
07/30/2015 15:45,2,7.092,ACTIVE,217.35,360.69,59.949,1438285503,"274151322000095","174011321042388",27.75,52.80,0,333.93,391.64,199.2,190.4,0.747,500943.1,500943.1,9506,0,0,0,L,1151911521,1,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285578,319387.00
07/30/2015 15:45,2,7.146,ACTIVE,219.39,363.09,59.981,1438285503,"201051344000868","174011321042388",27.75,36.80,0,337.84,410.28,200.8,191.9,0.902,187955.0,187955.0,8615,0,0,0,L,1122011218,1,124.49,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285579,319388.00
07/30/2015 15:45,2,7.131,ACTIVE,221.19,366.10,59.975,1438285503,"201051344000853","174011321042388",27.89,37.80,0,336.34,409.38,201.5,192.5,0.941,194333.2,194333.2,8619,0,0,0,L,1122011218,1,125.62,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285580,319389.00
07/30/2015 15:45,2,7.154,ACTIVE,220.06,365.49,60.007,1438285503,"201051344000582","174011321042388",27.31,40.20,0,337.24,410.58,197.9,189.1,0.906,193878.7,193878.7,8594,0,0,0,L,1122011218,1,124.94,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285581,319390.00
07/30/2015 15:45,2,7.117,ACTIVE,220.97,367.00,59.970,1438285503,"201051344000469","174011321042388",27.95,35.00,0,336.04,410.28,201.4,192.5,0.950,189613.8,189613.8,8609,0,0,0,L,1122011218,1,124.72,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285582,319391.00
07/30/2015 15:45,2,7.184,ACTIVE,220.74,368.20,59.981,1438285503,"201051344000988","174011321042388",27.43,38.60,0,334.84,409.08,199.4,190.6,0.893,188891.0,188891.0,8597,0,0,0,L,1122011218,1,124.94,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285583,319392.00
07/30/2015 15:45,2,7.104,ACTIVE,220.74,364.59,59.981,1438285503,"201051344001158","174011321042388",27.45,39.30,0,335.74,408.18,197.5,188.7,0.932,194716.1,194716.1,8598,0,0,0,L,1122011218,1,124.94,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285584,319393.00
07/30/2015 15:45,2,7.236,ACTIVE,219.84,362.19,59.981,1438285503,"201051344001025","174011321042388",27.69,41.80,0,337.84,411.18,202.8,193.8,0.902,198820.8,198820.8,8601,0,0,0,L,1122011218,1,124.49,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285585,319394.00
07/30/2015 15:45,2,7.150,ACTIVE,220.52,367.30,59.986,1438285503,"201051344000569","174011321042388",27.77,38.00,0,336.04,410.58,201.1,192.2,0.924,202129.3,202129.3,8618,0,0,0,L,1122011218,1,124.49,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285586,319395.00
07/30/2015 15:45,2,4.615,ACTIVE,217.80,416.89,59.965,1438285503,"274151322000094","174011321042388",36.78,49.80,0,386.53,450.86,171.9,164.0,0.654,381270.6,381270.6,10004,0,0,0,L,1151911521,1,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285586,319396.00
07/30/2015 15:45,2,7.088,ACTIVE,220.74,363.39,59.970,1438285503,"201051344000458","174011321042388",27.85,39.30,0,336.04,409.98,199.9,191.0,0.963,197869.7,197869.7,8609,0,0,0,L,1122011218,1,125.40,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285587,319397.00
07/30/2015 15:45,2,6.646,ACTIVE,217.58,351.07,59.991,1438285503,"274151322000087","174011321042388",25.96,77.70,0,336.04,385.93,174.6,166.6,0.650,452662.2,452662.2,9454,0,0,0,L,1151911521,1,125.40,124.27,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285588,319398.00
07/30/2015 15:45,2,6.756,ACTIVE,218.26,374.51,59.975,1438285503,"274151322000052","174011321042388",26.96,54.30,0,333.63,392.55,184.2,175.8,0.703,484009.5,484009.5,9868,0,0,0,L,1151911521,1,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285589,319399.00
07/30/2015 15:45,2,7.068,ACTIVE,218.48,361.89,59.981,1438285503,"201051344001145","174011321042388",27.67,40.20,0,335.44,410.28,197.9,189.1,0.897,202990.2,202990.2,8617,0,0,0,L,1122011218,1,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285590,319400.00
07/30/2015 15:45,2,7.039,ACTIVE,218.26,361.89,59.986,1438285503,"201051344000685","174011321042388",27.51,40.80,0,333.33,408.18,196.1,187.3,0.937,201810.0,201810.0,8620,0,0,0,L,1122011218,1,124.72,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285591,319401.00
07/30/2015 15:45,2,6.576,ACTIVE,217.35,373.91,59.975,1438285503,"274151322000088","174011321042388",26.78,48.30,0,336.94,391.94,178.3,170.2,0.672,464269.0,464269.0,9474,0,0,0,L,1151911521,1,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285592,319402.00
07/30/2015 15:45,2,6.822,ACTIVE,218.71,361.89,59.970,1438285503,"201051344000438","174011321042388",27.63,42.00,0,337.84,409.38,190.8,182.2,0.884,201845.2,201845.2,8595,0,0,0,L,1122011218,1,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285593,319403.00
07/30/2015 15:45,2,6.791,ACTIVE,219.16,361.29,59.986,1438285503,"201051344001135","174011321042388",27.59,40.00,0,337.84,409.68,189.7,181.2,0.857,193303.6,193303.6,8581,0,0,0,L,1122011218,1,124.49,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285594,319404.00
07/30/2015 15:45,2,6.576,ACTIVE,218.48,360.08,59.975,1438285503,"201051344000417","174011321042388",27.41,43.80,0,336.94,409.08,182.5,174.2,0.862,197141.4,197141.4,8596,0,0,0,L,1122011218,1,123.81,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285595,319405.00
07/30/2015 15:45,2,6.447,ACTIVE,218.03,358.88,59.981,1438285503,"201051344000594","174011321042388",27.73,44.80,0,333.63,408.78,181.0,172.8,0.831,198421.4,198421.4,8607,0,0,0,L,1122011218,1,124.04,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285596,319406.00
07/30/2015 15:45,2,6.043,ACTIVE,216.45,361.29,59.965,1438285503,"274151322000083","174011321042388",27.02,55.00,0,332.43,388.04,165.2,157.5,0.654,479973.5,479973.5,9898,0,0,0,L,1151911521,1,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285597,319407.00
07/30/2015 15:45,2,6.078,ACTIVE,218.71,359.48,59.981,1438285503,"201051344000585","174011321042388",27.63,40.00,0,336.34,410.58,169.9,162.0,0.782,197746.6,197746.6,8596,0,0,0,L,1122011218,1,123.81,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285598,319408.00
07/30/2015 15:45,2,5.400,ACTIVE,216.67,360.69,59.996,1438285503,"274151322000054","174011321042388",27.23,49.00,0,333.93,393.15,148.9,141.8,0.566,474877.1,474877.1,9464,0,0,0,L,1151911521,1,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285599,319409.00
07/30/2015 15:45,2,5.338,ACTIVE,218.03,355.88,59.975,1438285503,"201051344001203","174011321042388",28.13,41.50,0,337.84,410.88,152.0,144.8,0.716,198727.2,198727.2,8607,0,0,0,L,1122011218,1,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285599,319410.00
07/30/2015 15:45,2,5.221,ACTIVE,216.67,354.07,59.975,1438285503,"201051344000646","174011321042388",27.77,41.00,0,333.33,407.87,146.8,139.8,0.698,195327.5,195327.5,8593,0,0,0,L,1122011218,1,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285601,319411.00
07/30/2015 15:45,2,3.207,ACTIVE,216.90,411.48,59.981,1438285503,"274151322000068","174011321042388",37.81,50.60,0,386.83,453.56,122.0,115.9,0.455,380467.6,380467.6,9612,0,0,0,L,1151911521,1,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285602,319412.00
07/30/2015 15:45,2,5.008,ACTIVE,216.67,362.19,59.986,1438285503,"274151322000076","174011321042388",27.85,52.80,0,335.14,396.15,141.2,134.4,0.548,506966.6,506966.6,9875,0,0,0,L,1151911521,1,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285603,319413.00
07/30/2015 15:45,2,4.980,ACTIVE,216.22,353.17,59.975,1438285503,"201051344000890","174011321042388",27.51,44.00,0,333.63,405.17,138.8,132.0,0.641,199875.1,199875.1,8604,0,0,0,L,1122011218,1,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285604,319414.00
07/30/2015 15:45,2,4.961,ACTIVE,217.58,354.67,59.975,1438285503,"201051344000900","174011321042388",28.07,36.50,0,333.33,410.88,141.1,134.2,0.645,200576.6,200576.6,8627,0,0,0,L,1122011218,1,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285604,319415.00
07/30/2015 15:45,2,4.871,ACTIVE,217.35,354.67,59.965,1438285503,"201051344000633","174011321042388",27.51,41.50,0,333.33,409.08,135.7,129.1,0.645,189680.8,189680.8,8620,0,0,0,L,1122011218,1,124.04,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285605,319416.00
07/30/2015 15:45,2,4.785,ACTIVE,218.03,353.77,60.018,1438285503,"201051344000983","174011321042388",28.19,38.40,0,334.24,411.18,136.8,130.1,0.641,197488.2,197488.2,8619,0,0,0,L,1122011218,1,124.27,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285606,319417.00
07/30/2015 15:45,2,4.756,ACTIVE,217.13,353.47,59.965,1438285503,"201051344000917","174011321042388",27.61,40.60,0,333.63,410.28,132.9,126.3,0.636,200390.1,200390.1,8622,0,0,0,L,1122011218,1,123.59,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285607,319418.00
07/30/2015 15:45,2,4.660,ACTIVE,217.58,352.87,59.975,1438285503,"201051344000648","174011321042388",27.43,38.60,0,334.54,409.98,129.5,123.1,0.605,195786.5,195786.5,8615,0,0,0,L,1122011218,1,123.59,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285608,319419.00
07/30/2015 15:45,2,4.518,ACTIVE,217.13,353.17,59.975,1438285503,"201051344001093","174011321042388",28.07,39.80,0,333.33,409.98,128.5,122.1,0.592,198595.3,198595.3,8610,0,0,0,L,1122011218,1,123.59,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285609,319420.00
07/30/2015 15:45,2,4.605,ACTIVE,217.58,352.87,59.965,1438285503,"201051344000645","174011321042388",27.59,39.00,0,333.63,409.08,128.6,122.2,0.588,196618.5,196618.5,8619,0,0,0,L,1122011218,1,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285610,319421.00
07/30/2015 15:45,2,4.271,ACTIVE,216.00,359.48,59.975,1438285503,"274151322000085","174011321042388",27.45,49.00,0,333.93,392.25,118.8,112.7,0.464,477370.5,477370.5,9877,0,0,0,L,1151911521,1,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285611,319422.00
07/30/2015 15:45,2,4.537,ACTIVE,217.13,351.37,59.981,1438285503,"201051344000651","174011321042388",27.57,40.00,0,333.63,409.98,126.8,120.4,0.579,195909.1,195909.1,8601,0,0,0,L,1122011218,1,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285612,319423.00
07/30/2015 15:45,2,4.498,ACTIVE,216.67,351.07,59.991,1438285503,"201051344000867","174011321042388",27.65,40.40,0,333.63,408.78,125.9,119.6,0.579,188521.7,188521.7,8619,0,0,0,L,1122011218,1,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285613,319424.00
07/30/2015 15:45,2,4.445,ACTIVE,215.77,349.86,59.970,1438285503,"201051344001230","174011321042388",27.71,41.80,0,330.33,404.57,124.7,118.4,0.592,199540.7,199540.7,8629,0,0,0,L,1122011218,1,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285614,319425.00
07/30/2015 15:45,2,4.398,ACTIVE,217.35,353.47,59.970,1438285503,"201051344000576","174011321042388",27.77,37.30,0,334.84,409.68,123.7,117.5,0.579,195780.6,195780.6,8634,0,0,0,L,1122011218,1,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285615,319426.00
07/30/2015 15:45,2,4.408,ACTIVE,217.35,351.37,59.970,1438285503,"201051344000579","174011321042388",27.67,41.80,0,334.54,409.08,123.5,117.3,0.583,202591.8,202591.8,8594,0,0,0,L,1122011218,1,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438285616,319427.00
07/30/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438285503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286384,319428.00
07/30/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438285503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286384,319429.00
07/30/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438285503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286384,319430.00
07/30/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438285503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286384,319431.00
07/30/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438285503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286384,319432.00
07/30/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438285503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286384,319433.00
07/30/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438285503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286384,319434.00
07/30/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438285503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286384,319435.00
07/30/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438285503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286384,319436.00
07/30/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438285503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286384,319437.00
07/30/2015 16:00,2,6.633,ACTIVE,218.71,359.18,59.970,1438286403,"201051344000955","174011321042388",27.75,41.00,0,331.83,403.67,186.3,177.9,0.884,201382.6,201382.6,8610,0,0,0,L,1122011218,1,123.81,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286478,319438.00
07/30/2015 16:00,2,6.719,ACTIVE,217.35,375.11,59.986,1438286403,"274151322000095","174011321042388",27.75,52.80,0,330.93,390.74,188.8,180.3,0.707,500986.9,500986.9,9507,0,0,0,L,1151911521,1,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286479,319439.00
07/30/2015 16:00,2,6.779,ACTIVE,219.16,361.29,59.996,1438286403,"201051344000868","174011321042388",27.69,36.50,0,333.03,409.38,189.9,181.3,0.857,187999.2,187999.2,8616,0,0,0,L,1122011218,1,124.49,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286479,319440.00
07/30/2015 16:00,2,6.713,ACTIVE,220.97,363.69,59.944,1438286403,"201051344000853","174011321042388",28.07,37.50,0,333.93,408.48,190.7,182.2,0.884,194377.6,194377.6,8620,0,0,0,L,1122011218,1,125.62,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286480,319441.00
07/30/2015 16:00,2,6.744,ACTIVE,219.84,361.89,59.970,1438286403,"201051344000582","174011321042388",27.37,39.80,0,332.73,410.58,186.9,178.5,0.862,193922.2,193922.2,8595,0,0,0,L,1122011218,1,124.72,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286481,319442.00
07/30/2015 16:00,2,6.703,ACTIVE,220.74,362.79,59.965,1438286403,"201051344000469","174011321042388",28.17,35.00,0,333.63,408.78,191.2,182.6,0.902,189658.1,189658.1,8610,0,0,0,L,1122011218,1,124.72,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286482,319443.00
07/30/2015 16:00,2,6.791,ACTIVE,220.74,362.79,59.965,1438286403,"201051344000988","174011321042388",27.49,38.00,0,333.33,408.18,189.1,180.6,0.879,188934.9,188934.9,8598,0,0,0,L,1122011218,1,124.94,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286483,319444.00
07/30/2015 16:00,2,6.703,ACTIVE,220.52,362.49,59.991,1438286403,"201051344001158","174011321042388",27.59,39.30,0,333.63,407.57,187.3,178.9,0.866,194759.6,194759.6,8599,0,0,0,L,1122011218,1,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286484,319445.00
07/30/2015 16:00,2,6.838,ACTIVE,219.39,360.99,59.933,1438286403,"201051344001025","174011321042388",27.79,41.30,0,333.63,410.28,192.4,183.8,0.857,198865.4,198865.4,8602,0,0,0,L,1122011218,1,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286485,319446.00
07/30/2015 16:00,2,6.666,ACTIVE,220.29,362.19,59.996,1438286403,"201051344000569","174011321042388",28.25,37.80,0,333.63,410.28,190.5,182.0,0.879,202173.6,202173.6,8619,0,0,0,L,1122011218,1,124.49,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286486,319447.00
07/30/2015 16:00,2,4.184,ACTIVE,217.58,428.91,59.970,1438286403,"274151322000094","174011321042388",38.51,49.30,0,384.13,448.75,162.8,155.2,0.619,381308.3,381308.3,10005,0,0,0,L,1151911521,1,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286487,319448.00
07/30/2015 16:00,2,6.748,ACTIVE,220.52,361.89,59.996,1438286403,"201051344000458","174011321042388",27.77,39.00,0,334.24,409.08,189.8,181.3,0.897,197913.7,197913.7,8610,0,0,0,L,1122011218,1,125.40,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286488,319449.00
07/30/2015 16:00,2,6.350,ACTIVE,217.35,364.89,59.975,1438286403,"274151322000087","174011321042388",25.86,77.30,0,332.43,385.33,166.3,158.6,0.628,452700.8,452700.8,9455,0,0,0,L,1151911521,1,125.17,124.27,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286488,319450.00
07/30/2015 16:00,2,6.385,ACTIVE,217.80,354.97,59.954,1438286403,"274151322000052","174011321042388",27.19,52.80,0,332.13,391.94,175.8,167.7,0.663,484050.2,484050.2,9869,0,0,0,L,1151911521,1,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286489,319451.00
07/30/2015 16:00,2,6.789,ACTIVE,218.48,359.78,59.970,1438286403,"201051344001145","174011321042388",27.61,40.20,0,332.73,409.38,189.8,181.3,0.857,203034.2,203034.2,8618,0,0,0,L,1122011218,1,124.27,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286490,319452.00
07/30/2015 16:00,2,6.682,ACTIVE,218.26,360.08,59.965,1438286403,"201051344000685","174011321042388",27.85,40.60,0,331.23,403.97,188.3,179.9,0.906,201853.8,201853.8,8621,0,0,0,L,1122011218,1,124.72,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286491,319453.00
07/30/2015 16:00,2,6.234,ACTIVE,217.58,350.77,59.959,1438286403,"274151322000088","174011321042388",27.35,48.50,0,331.83,391.34,172.7,164.8,0.641,464309.1,464309.1,9475,0,0,0,L,1151911521,1,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286492,319454.00
07/30/2015 16:00,2,6.686,ACTIVE,218.93,360.69,59.954,1438286403,"201051344000438","174011321042388",27.51,42.30,0,333.93,409.08,186.1,177.7,0.862,201888.5,201888.5,8596,0,0,0,L,1122011218,1,124.72,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286493,319455.00
07/30/2015 16:00,2,6.646,ACTIVE,219.39,360.08,59.970,1438286403,"201051344001135","174011321042388",27.99,39.50,0,327.92,413.89,188.4,179.9,0.853,193347.3,193347.3,8582,0,0,0,L,1122011218,1,124.72,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286494,319456.00
07/30/2015 16:00,2,6.578,ACTIVE,218.71,359.48,59.965,1438286403,"201051344000417","174011321042388",27.69,43.20,0,332.13,408.18,184.4,176.0,0.866,197184.2,197184.2,8597,0,0,0,L,1122011218,1,124.27,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286495,319457.00
07/30/2015 16:00,2,6.764,ACTIVE,218.48,361.29,59.933,1438286403,"201051344000594","174011321042388",27.67,44.30,0,330.93,405.77,189.4,180.9,0.871,198465.3,198465.3,8608,0,0,0,L,1122011218,1,124.27,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286496,319458.00
07/30/2015 16:00,2,6.455,ACTIVE,217.35,351.97,59.954,1438286403,"274151322000083","174011321042388",27.04,54.50,0,330.93,388.04,176.7,168.6,0.703,480014.5,480014.5,9899,0,0,0,L,1151911521,1,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286497,319459.00
07/30/2015 16:00,2,6.902,ACTIVE,219.84,361.89,59.954,1438286403,"201051344000585","174011321042388",27.85,39.80,0,333.63,409.68,194.7,186.0,0.893,197791.6,197791.6,8597,0,0,0,L,1122011218,1,124.49,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286498,319460.00
07/30/2015 16:00,2,6.318,ACTIVE,217.58,364.29,59.965,1438286403,"274151322000054","174011321042388",27.49,49.30,0,331.83,388.34,175.8,167.7,0.672,474917.8,474917.8,9465,0,0,0,L,1151911521,1,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286499,319461.00
07/30/2015 16:00,2,6.770,ACTIVE,219.61,360.99,59.944,1438286403,"201051344001203","174011321042388",27.79,41.00,0,333.63,409.68,190.6,182.0,0.897,198771.5,198771.5,8608,0,0,0,L,1122011218,1,125.17,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286500,319462.00
07/30/2015 16:00,2,6.691,ACTIVE,218.26,360.69,59.981,1438286403,"201051344000646","174011321042388",27.81,40.60,0,330.63,404.27,188.5,180.0,0.879,195371.3,195371.3,8594,0,0,0,L,1122011218,1,124.49,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286501,319463.00
07/30/2015 16:00,2,4.355,ACTIVE,218.26,413.59,59.954,1438286403,"274151322000068","174011321042388",36.82,50.20,0,384.43,449.95,162.7,155.1,0.610,380505.3,380505.3,9613,0,0,0,L,1151911521,1,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286502,319464.00
07/30/2015 16:00,2,6.656,ACTIVE,218.03,359.48,59.954,1438286403,"274151322000076","174011321042388",28.01,52.00,0,334.24,394.95,188.5,180.0,0.725,507010.3,507010.3,9876,0,0,0,L,1151911521,1,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286503,319465.00
07/30/2015 16:00,2,6.637,ACTIVE,218.26,359.18,59.954,1438286403,"201051344000890","174011321042388",27.95,43.40,0,331.53,403.97,187.8,179.4,0.862,199918.8,199918.8,8605,0,0,0,L,1122011218,1,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286504,319466.00
07/30/2015 16:00,2,6.777,ACTIVE,219.84,362.19,59.959,1438286403,"201051344000900","174011321042388",28.15,36.00,0,333.03,409.98,193.1,184.5,0.875,200621.4,200621.4,8628,0,0,0,L,1122011218,1,125.17,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286504,319467.00
07/30/2015 16:00,2,6.713,ACTIVE,219.16,360.38,59.970,1438286403,"201051344000633","174011321042388",27.71,41.00,0,332.43,408.48,188.3,179.9,0.879,189724.5,189724.5,8621,0,0,0,L,1122011218,1,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286505,319468.00
07/30/2015 16:00,2,6.643,ACTIVE,220.52,361.89,59.959,1438286403,"201051344000983","174011321042388",28.43,37.80,0,333.63,409.98,191.2,182.6,0.884,197532.8,197532.8,8620,0,0,0,L,1122011218,1,125.17,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286506,319469.00
07/30/2015 16:00,2,6.750,ACTIVE,219.39,360.69,59.970,1438286403,"201051344000917","174011321042388",27.77,40.60,0,332.73,409.38,189.9,181.4,0.902,200434.2,200434.2,8623,0,0,0,L,1122011218,1,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286507,319470.00
07/30/2015 16:00,2,6.641,ACTIVE,220.06,361.59,59.970,1438286403,"201051344000648","174011321042388",27.75,38.20,0,333.93,409.08,186.6,178.1,0.857,195829.9,195829.9,8616,0,0,0,L,1122011218,1,124.49,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286508,319471.00
07/30/2015 16:00,2,6.619,ACTIVE,219.39,361.89,59.944,1438286403,"201051344001093","174011321042388",27.87,39.80,0,333.03,408.48,186.8,178.4,0.849,198638.9,198638.9,8611,0,0,0,L,1122011218,1,124.72,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286509,319472.00
07/30/2015 16:00,2,6.738,ACTIVE,220.06,360.99,59.944,1438286403,"201051344000645","174011321042388",27.67,38.80,0,333.33,408.18,188.8,180.3,0.853,196662.5,196662.5,8620,0,0,0,L,1122011218,1,125.40,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286510,319473.00
07/30/2015 16:00,2,6.322,ACTIVE,217.80,373.31,59.986,1438286403,"274151322000085","174011321042388",27.33,49.30,0,332.73,391.04,174.9,166.9,0.672,477411.3,477411.3,9878,0,0,0,L,1151911521,1,125.62,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286511,319474.00
07/30/2015 16:00,2,6.699,ACTIVE,219.84,360.69,59.970,1438286403,"201051344000651","174011321042388",27.85,40.20,0,334.24,409.08,189.1,180.6,0.844,195953.2,195953.2,8602,0,0,0,L,1122011218,1,125.40,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286512,319475.00
07/30/2015 16:00,2,6.668,ACTIVE,219.16,359.18,59.954,1438286403,"201051344000867","174011321042388",27.97,40.00,0,333.63,407.87,188.8,180.3,0.857,188565.7,188565.7,8620,0,0,0,L,1122011218,1,124.72,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286513,319476.00
07/30/2015 16:00,2,6.699,ACTIVE,218.03,357.98,59.959,1438286403,"201051344001230","174011321042388",27.71,41.30,0,330.33,403.97,188.0,179.6,0.902,199584.7,199584.7,8630,0,0,0,L,1122011218,1,124.27,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286514,319477.00
07/30/2015 16:00,2,6.639,ACTIVE,220.29,361.89,59.959,1438286403,"201051344000576","174011321042388",28.13,36.80,0,332.13,408.78,189.0,180.5,0.857,195824.7,195824.7,8635,0,0,0,L,1122011218,1,125.17,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286515,319478.00
07/30/2015 16:00,2,6.592,ACTIVE,220.52,362.19,59.944,1438286403,"201051344000579","174011321042388",28.27,41.80,0,333.33,408.48,188.8,180.3,0.884,202635.9,202635.9,8595,0,0,0,L,1122011218,1,125.17,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438286516,319479.00
07/30/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438286403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287283,319480.00
07/30/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438286403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287283,319481.00
07/30/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438286403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287283,319482.00
07/30/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438286403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287283,319483.00
07/30/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438286403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287283,319484.00
07/30/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438286403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287283,319485.00
07/30/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438286403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287283,319486.00
07/30/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438286403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287283,319487.00
07/30/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438286403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287283,319488.00
07/30/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438286403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287283,319489.00
07/30/2015 16:15,2,6.146,ACTIVE,217.58,357.68,59.959,1438287303,"201051344000955","174011321042388",28.15,41.30,0,331.53,400.06,175.2,167.2,0.835,201424.9,201424.9,8611,0,0,0,L,1122011218,1,123.81,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287377,319490.00
07/30/2015 16:15,2,6.287,ACTIVE,217.13,352.57,59.970,1438287303,"274151322000095","174011321042388",27.99,52.00,0,330.33,387.44,178.3,170.1,0.667,501029.9,501029.9,9508,0,0,0,L,1151911521,1,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287378,319491.00
07/30/2015 16:15,2,6.350,ACTIVE,218.26,357.08,59.970,1438287303,"201051344000868","174011321042388",27.67,36.50,0,331.23,401.86,177.9,169.8,0.800,188042.3,188042.3,8617,0,0,0,L,1122011218,1,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287379,319492.00
07/30/2015 16:15,2,6.332,ACTIVE,219.84,360.69,59.944,1438287303,"201051344000853","174011321042388",27.83,37.50,0,334.84,406.97,178.4,170.3,0.844,194420.8,194420.8,8621,0,0,0,L,1122011218,1,125.40,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287380,319493.00
07/30/2015 16:15,2,6.225,ACTIVE,218.71,358.58,59.970,1438287303,"201051344000582","174011321042388",27.93,39.50,0,330.33,402.16,176.0,168.0,0.813,193964.7,193964.7,8596,0,0,0,L,1122011218,1,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287381,319494.00
07/30/2015 16:15,2,6.254,ACTIVE,219.39,359.78,59.970,1438287303,"201051344000469","174011321042388",28.19,35.00,0,333.03,406.97,178.6,170.4,0.849,189701.3,189701.3,8611,0,0,0,L,1122011218,1,124.49,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287382,319495.00
07/30/2015 16:15,2,6.301,ACTIVE,219.16,360.08,59.970,1438287303,"201051344000988","174011321042388",27.77,38.40,0,333.33,407.27,177.2,169.1,0.818,188977.8,188977.8,8599,0,0,0,L,1122011218,1,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287383,319496.00
07/30/2015 16:15,2,6.234,ACTIVE,219.16,359.18,59.991,1438287303,"201051344001158","174011321042388",27.77,39.00,0,333.33,405.47,175.4,167.4,0.822,194802.1,194802.1,8600,0,0,0,L,1122011218,1,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287384,319497.00
07/30/2015 16:15,2,6.400,ACTIVE,218.26,358.28,59.959,1438287303,"201051344001025","174011321042388",27.87,41.30,0,331.53,403.37,180.7,172.5,0.831,198909.1,198909.1,8603,0,0,0,L,1122011218,1,124.04,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287385,319498.00
07/30/2015 16:15,2,6.314,ACTIVE,218.93,358.88,59.970,1438287303,"201051344000569","174011321042388",27.85,37.50,0,333.33,406.37,178.2,170.0,0.826,202216.7,202216.7,8620,0,0,0,L,1122011218,1,124.27,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287385,319499.00
07/30/2015 16:15,2,3.957,ACTIVE,216.90,412.08,59.991,1438287303,"274151322000094","174011321042388",38.17,49.00,0,384.13,444.85,152.1,144.9,0.583,381345.2,381345.2,10006,0,0,0,L,1151911521,1,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287386,319500.00
07/30/2015 16:15,2,6.271,ACTIVE,219.39,358.58,59.954,1438287303,"201051344000458","174011321042388",27.97,39.30,0,333.63,405.77,177.6,169.5,0.844,197956.7,197956.7,8611,0,0,0,L,1122011218,1,124.94,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287387,319501.00
07/30/2015 16:15,2,5.883,ACTIVE,216.67,352.87,59.965,1438287303,"274151322000087","174011321042388",26.30,75.70,0,332.13,382.63,156.6,149.3,0.588,452738.6,452738.6,9456,0,0,0,L,1151911521,1,124.49,124.04,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287388,319502.00
07/30/2015 16:15,2,5.920,ACTIVE,216.90,352.57,59.954,1438287303,"274151322000052","174011321042388",27.63,52.80,0,331.83,384.73,165.8,158.1,0.628,484090.1,484090.1,9870,0,0,0,L,1151911521,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287389,319503.00
07/30/2015 16:15,2,6.328,ACTIVE,217.58,356.48,59.959,1438287303,"201051344001145","174011321042388",27.87,40.00,0,330.93,401.86,178.7,170.5,0.831,203077.4,203077.4,8619,0,0,0,L,1122011218,1,123.81,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287390,319504.00
07/30/2015 16:15,2,6.246,ACTIVE,217.35,354.97,59.975,1438287303,"201051344000685","174011321042388",28.03,40.40,0,331.23,399.76,177.4,169.3,0.853,201896.6,201896.6,8622,0,0,0,L,1122011218,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287391,319505.00
07/30/2015 16:15,2,5.838,ACTIVE,216.67,348.36,59.959,1438287303,"274151322000088","174011321042388",27.47,48.00,0,331.83,384.43,162.4,154.9,0.610,464348.3,464348.3,9476,0,0,0,L,1151911521,1,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287392,319506.00
07/30/2015 16:15,2,6.176,ACTIVE,218.03,356.78,59.965,1438287303,"201051344000438","174011321042388",28.03,41.50,0,331.53,400.66,175.2,167.2,0.818,201930.8,201930.8,8597,0,0,0,L,1122011218,1,124.49,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287393,319507.00
07/30/2015 16:15,2,6.312,ACTIVE,218.03,357.08,59.959,1438287303,"201051344001135","174011321042388",27.63,40.00,0,331.53,400.66,176.6,168.5,0.800,193390.1,193390.1,8583,0,0,0,L,1122011218,1,124.27,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287394,319508.00
07/30/2015 16:15,2,6.277,ACTIVE,217.80,358.88,59.954,1438287303,"201051344000417","174011321042388",27.23,43.20,0,331.53,400.36,173.2,165.3,0.813,197226.1,197226.1,8598,0,0,0,L,1122011218,1,123.81,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287395,319509.00
07/30/2015 16:15,2,6.324,ACTIVE,217.58,358.28,59.959,1438287303,"201051344000594","174011321042388",27.75,44.00,0,330.03,400.66,177.7,169.6,0.826,198508.3,198508.3,8609,0,0,0,L,1122011218,1,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287396,319510.00
07/30/2015 16:15,2,6.031,ACTIVE,216.45,357.98,59.959,1438287303,"274151322000083","174011321042388",27.29,53.80,0,331.23,385.03,166.6,158.9,0.654,480054.7,480054.7,9900,0,0,0,L,1151911521,1,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287397,319511.00
07/30/2015 16:15,2,6.383,ACTIVE,218.48,359.48,59.970,1438287303,"201051344000585","174011321042388",28.29,39.50,0,331.23,406.37,183.0,174.7,0.844,197835.8,197835.8,8598,0,0,0,L,1122011218,1,123.81,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287398,319512.00
07/30/2015 16:15,2,5.924,ACTIVE,216.67,354.37,59.928,1438287303,"274151322000054","174011321042388",27.49,48.80,0,330.93,385.03,164.8,157.2,0.623,474957.6,474957.6,9466,0,0,0,L,1151911521,1,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287399,319513.00
07/30/2015 16:15,2,6.375,ACTIVE,218.48,356.78,59.959,1438287303,"201051344001203","174011321042388",27.67,41.00,0,331.83,402.46,178.7,170.5,0.835,198814.6,198814.6,8609,0,0,0,L,1122011218,1,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287400,319514.00
07/30/2015 16:15,2,6.256,ACTIVE,217.35,355.58,59.933,1438287303,"201051344000646","174011321042388",27.93,41.00,0,330.03,400.06,176.9,168.9,0.826,195414.0,195414.0,8595,0,0,0,L,1122011218,1,124.04,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287401,319515.00
07/30/2015 16:15,2,4.025,ACTIVE,217.58,413.29,59.959,1438287303,"274151322000068","174011321042388",37.73,49.50,0,386.23,446.95,154.1,146.8,0.583,380542.2,380542.2,9614,0,0,0,L,1151911521,1,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287402,319516.00
07/30/2015 16:15,2,6.211,ACTIVE,217.35,367.90,59.954,1438287303,"274151322000076","174011321042388",28.19,51.50,0,332.13,387.44,177.1,169.0,0.681,507053.1,507053.1,9877,0,0,0,L,1151911521,1,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287402,319517.00
07/30/2015 16:15,2,6.291,ACTIVE,217.13,356.18,59.970,1438287303,"201051344000890","174011321042388",27.69,43.20,0,331.53,400.36,176.3,168.3,0.809,199961.4,199961.4,8606,0,0,0,L,1122011218,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287403,319518.00
07/30/2015 16:15,2,6.316,ACTIVE,218.93,359.18,59.970,1438287303,"201051344000900","174011321042388",28.21,36.50,0,331.53,405.47,180.3,172.1,0.818,200665.1,200665.1,8629,0,0,0,L,1122011218,1,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287404,319519.00
07/30/2015 16:15,2,6.295,ACTIVE,218.26,358.88,59.965,1438287303,"201051344000633","174011321042388",27.65,41.00,0,331.53,401.26,176.2,168.1,0.826,189767.1,189767.1,8622,0,0,0,L,1122011218,1,124.27,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287405,319520.00
07/30/2015 16:15,2,6.314,ACTIVE,219.39,359.18,59.933,1438287303,"201051344000983","174011321042388",28.03,38.20,0,331.83,405.77,179.2,171.1,0.835,197576.1,197576.1,8621,0,0,0,L,1122011218,1,124.72,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287406,319521.00
07/30/2015 16:15,2,6.277,ACTIVE,218.48,357.98,59.975,1438287303,"201051344000917","174011321042388",28.05,40.20,0,330.63,401.86,178.3,170.2,0.826,200477.4,200477.4,8624,0,0,0,L,1122011218,1,124.04,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287407,319522.00
07/30/2015 16:15,2,6.186,ACTIVE,218.93,358.58,59.965,1438287303,"201051344000648","174011321042388",27.87,38.40,0,333.33,405.47,174.5,166.5,0.813,195872.2,195872.2,8617,0,0,0,L,1122011218,1,124.04,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287408,319523.00
07/30/2015 16:15,2,6.098,ACTIVE,218.48,358.58,59.970,1438287303,"201051344001093","174011321042388",28.35,39.50,0,331.83,400.96,175.0,167.0,0.795,198681.2,198681.2,8612,0,0,0,L,1122011218,1,124.27,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287409,319524.00
07/30/2015 16:15,2,6.273,ACTIVE,219.16,358.58,59.970,1438287303,"201051344000645","174011321042388",27.81,39.00,0,332.73,404.57,176.5,168.4,0.804,196705.2,196705.2,8621,0,0,0,L,1122011218,1,124.94,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287410,319525.00
