ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 16:15,2,5.857,ACTIVE,216.90,365.19,59.922,1438287303,"274151322000085","174011321042388",27.69,48.50,0,331.83,385.33,164.2,156.5,0.632,477450.9,477450.9,9879,0,0,0,L,1151911521,1,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287411,319526.00
07/30/2015 16:15,2,6.340,ACTIVE,218.71,358.28,59.965,1438287303,"201051344000651","174011321042388",27.65,39.80,0,331.53,405.77,177.5,169.4,0.800,195996.2,195996.2,8603,0,0,0,L,1122011218,1,124.72,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287412,319527.00
07/30/2015 16:15,2,6.186,ACTIVE,218.26,358.58,59.991,1438287303,"201051344000867","174011321042388",28.23,40.80,0,331.83,400.06,176.9,168.8,0.787,188608.5,188608.5,8621,0,0,0,L,1122011218,1,124.49,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287412,319528.00
07/30/2015 16:15,2,6.242,ACTIVE,217.13,356.48,59.959,1438287303,"201051344001230","174011321042388",27.91,40.80,0,330.33,400.66,176.4,168.4,0.826,199627.4,199627.4,8631,0,0,0,L,1122011218,1,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287413,319529.00
07/30/2015 16:15,2,6.219,ACTIVE,219.39,360.69,59.970,1438287303,"201051344000576","174011321042388",28.01,37.30,0,333.63,406.97,176.4,168.4,0.800,195867.4,195867.4,8636,0,0,0,L,1122011218,1,124.72,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287414,319530.00
07/30/2015 16:15,2,6.254,ACTIVE,219.39,358.28,59.970,1438287303,"201051344000579","174011321042388",27.97,41.80,0,333.93,405.77,177.2,169.1,0.831,202678.7,202678.7,8596,0,0,0,L,1122011218,1,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438287415,319531.00
07/30/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438287303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288183,319532.00
07/30/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438287303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288183,319533.00
07/30/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438287303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288183,319534.00
07/30/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438287303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288183,319535.00
07/30/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438287303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288183,319536.00
07/30/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438287303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288183,319537.00
07/30/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438287303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288183,319538.00
07/30/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438287303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288183,319539.00
07/30/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438287303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288183,319540.00
07/30/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438287303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288183,319541.00
07/30/2015 16:30,2,5.875,ACTIVE,216.45,353.17,59.975,1438288203,"201051344000955","174011321042388",27.77,41.00,0,329.13,396.75,165.2,157.6,0.791,201465.4,201465.4,8612,0,0,0,L,1122011218,1,122.91,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288278,319542.00
07/30/2015 16:30,2,5.967,ACTIVE,215.77,347.16,59.970,1438288203,"274151322000095","174011321042388",27.91,51.50,0,330.93,385.63,168.7,160.9,0.632,501071.1,501071.1,9509,0,0,0,L,1151911521,1,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288279,319543.00
07/30/2015 16:30,2,5.990,ACTIVE,217.13,354.97,59.975,1438288203,"201051344000868","174011321042388",27.75,36.00,0,331.23,397.35,168.3,160.5,0.769,188083.5,188083.5,8618,0,0,0,L,1122011218,1,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288280,319544.00
07/30/2015 16:30,2,5.900,ACTIVE,218.71,356.78,59.970,1438288203,"201051344000853","174011321042388",28.31,37.30,0,331.53,403.07,169.1,161.3,0.804,194462.2,194462.2,8622,0,0,0,L,1122011218,1,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288281,319545.00
07/30/2015 16:30,2,5.955,ACTIVE,217.58,356.18,59.986,1438288203,"201051344000582","174011321042388",27.57,39.50,0,327.62,399.16,166.3,158.6,0.773,194005.4,194005.4,8597,0,0,0,L,1122011218,1,123.81,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288282,319546.00
07/30/2015 16:30,2,5.855,ACTIVE,218.26,357.08,59.970,1438288203,"201051344000469","174011321042388",28.49,34.80,0,332.13,398.26,168.9,161.1,0.822,189742.7,189742.7,8612,0,0,0,L,1122011218,1,123.59,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288283,319547.00
07/30/2015 16:30,2,5.938,ACTIVE,218.26,356.78,59.970,1438288203,"201051344000988","174011321042388",27.95,38.00,0,331.23,400.96,168.0,160.2,0.782,189018.8,189018.8,8600,0,0,0,L,1122011218,1,123.81,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288284,319548.00
07/30/2015 16:30,2,5.916,ACTIVE,218.26,357.38,59.975,1438288203,"201051344001158","174011321042388",27.85,38.80,0,331.83,397.05,166.8,159.1,0.765,194842.8,194842.8,8601,0,0,0,L,1122011218,1,123.81,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288285,319549.00
07/30/2015 16:30,2,6.047,ACTIVE,217.13,354.67,59.975,1438288203,"201051344001025","174011321042388",28.01,41.30,0,331.53,397.96,171.4,163.5,0.773,198951.0,198951.0,8604,0,0,0,L,1122011218,1,123.36,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288286,319550.00
07/30/2015 16:30,2,5.930,ACTIVE,218.03,355.58,59.965,1438288203,"201051344000569","174011321042388",28.15,37.80,0,332.13,398.86,169.1,161.3,0.787,202258.0,202258.0,8621,0,0,0,L,1122011218,1,123.59,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288287,319551.00
07/30/2015 16:30,2,3.807,ACTIVE,216.00,409.08,59.975,1438288203,"274151322000094","174011321042388",37.27,48.00,0,385.03,443.94,143.6,136.6,0.552,381380.4,381380.4,10007,0,0,0,L,1151911521,1,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288287,319552.00
07/30/2015 16:30,2,5.902,ACTIVE,218.26,355.58,59.970,1438288203,"201051344000458","174011321042388",28.27,39.30,0,333.33,398.26,168.9,161.1,0.813,197998.0,197998.0,8612,0,0,0,L,1122011218,1,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288289,319553.00
07/30/2015 16:30,2,5.600,ACTIVE,215.77,352.27,59.965,1438288203,"274151322000087","174011321042388",26.24,74.00,0,331.83,380.22,148.8,141.7,0.557,452774.8,452774.8,9457,0,0,0,L,1151911521,1,124.04,123.36,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288289,319554.00
07/30/2015 16:30,2,5.590,ACTIVE,215.77,357.98,59.959,1438288203,"274151322000052","174011321042388",27.73,52.30,0,331.53,383.53,156.8,149.5,0.597,484128.4,484128.4,9871,0,0,0,L,1151911521,1,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288290,319555.00
07/30/2015 16:30,2,6.023,ACTIVE,216.22,355.58,59.970,1438288203,"201051344001145","174011321042388",27.81,39.50,0,330.93,397.66,169.6,161.8,0.778,203118.8,203118.8,8620,0,0,0,L,1122011218,1,123.14,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288291,319556.00
07/30/2015 16:30,2,5.936,ACTIVE,216.22,353.47,59.975,1438288203,"201051344000685","174011321042388",27.95,40.40,0,331.23,397.35,168.1,160.4,0.818,201937.6,201937.6,8623,0,0,0,L,1122011218,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288292,319557.00
07/30/2015 16:30,2,5.531,ACTIVE,215.77,352.27,59.965,1438288203,"274151322000088","174011321042388",27.41,46.60,0,315.90,394.95,153.6,146.3,0.583,464385.8,464385.8,9477,0,0,0,L,1151911521,1,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288293,319558.00
07/30/2015 16:30,2,5.922,ACTIVE,216.90,354.07,60.007,1438288203,"201051344000438","174011321042388",27.75,41.80,0,331.23,397.96,166.5,158.7,0.782,201971.4,201971.4,8598,0,0,0,L,1122011218,1,123.59,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288294,319559.00
07/30/2015 16:30,2,5.926,ACTIVE,217.13,353.47,59.975,1438288203,"201051344001135","174011321042388",28.01,39.30,0,331.53,396.45,168.0,160.2,0.773,193431.0,193431.0,8584,0,0,0,L,1122011218,1,123.59,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288295,319560.00
07/30/2015 16:30,2,5.848,ACTIVE,216.67,354.07,59.975,1438288203,"201051344000417","174011321042388",27.81,43.00,0,330.93,397.05,164.7,157.0,0.782,197266.2,197266.2,8599,0,0,0,L,1122011218,1,123.14,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288296,319561.00
07/30/2015 16:30,2,5.959,ACTIVE,216.45,354.67,59.975,1438288203,"201051344000594","174011321042388",28.01,44.00,0,330.93,398.26,169.0,161.2,0.791,198549.5,198549.5,8610,0,0,0,L,1122011218,1,123.36,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288297,319562.00
07/30/2015 16:30,2,5.646,ACTIVE,215.54,353.77,59.965,1438288203,"274151322000083","174011321042388",27.75,52.30,0,331.83,382.93,158.5,151.1,0.641,480093.3,480093.3,9901,0,0,0,L,1151911521,1,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288298,319563.00
07/30/2015 16:30,2,6.158,ACTIVE,217.80,355.28,59.975,1438288203,"201051344000585","174011321042388",27.97,39.50,0,331.53,397.66,174.5,166.5,0.804,197878.2,197878.2,8599,0,0,0,L,1122011218,1,123.36,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288299,319564.00
07/30/2015 16:30,2,5.584,ACTIVE,216.00,364.29,59.970,1438288203,"274151322000054","174011321042388",27.69,47.50,0,319.21,396.15,156.5,149.1,0.601,474995.7,474995.7,9467,0,0,0,L,1151911521,1,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288300,319565.00
07/30/2015 16:30,2,5.994,ACTIVE,217.35,353.77,59.965,1438288203,"201051344001203","174011321042388",27.93,40.60,0,331.83,397.35,169.5,161.7,0.795,198855.9,198855.9,8610,0,0,0,L,1122011218,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288301,319566.00
07/30/2015 16:30,2,5.967,ACTIVE,216.22,354.37,59.975,1438288203,"201051344000646","174011321042388",27.81,40.40,0,323.11,402.16,168.0,160.2,0.791,195454.9,195454.9,8596,0,0,0,L,1122011218,1,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288302,319567.00
07/30/2015 16:30,2,3.789,ACTIVE,216.45,418.09,59.944,1438288203,"274151322000068","174011321042388",37.85,49.30,0,385.93,451.16,145.3,138.3,0.548,380577.5,380577.5,9615,0,0,0,L,1151911521,1,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288302,319568.00
07/30/2015 16:30,2,5.910,ACTIVE,216.45,365.80,59.970,1438288203,"274151322000076","174011321042388",28.09,51.00,0,332.43,386.53,168.2,160.4,0.650,507094.1,507094.1,9878,0,0,0,L,1151911521,1,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288303,319569.00
07/30/2015 16:30,2,5.922,ACTIVE,216.22,352.87,59.938,1438288203,"201051344000890","174011321042388",27.97,43.00,0,332.13,404.27,167.6,159.9,0.782,200002.2,200002.2,8607,0,0,0,L,1122011218,1,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288304,319570.00
07/30/2015 16:30,2,5.945,ACTIVE,217.58,356.18,59.981,1438288203,"201051344000900","174011321042388",28.43,36.30,0,332.13,397.96,171.2,163.3,0.787,200706.9,200706.9,8630,0,0,0,L,1122011218,1,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288305,319571.00
07/30/2015 16:30,2,5.930,ACTIVE,217.13,355.58,59.975,1438288203,"201051344000633","174011321042388",27.95,40.80,0,331.83,396.45,167.8,160.1,0.795,189808.0,189808.0,8623,0,0,0,L,1122011218,1,123.81,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288306,319572.00
07/30/2015 16:30,2,5.891,ACTIVE,218.26,355.28,59.981,1438288203,"201051344000983","174011321042388",28.53,38.20,0,332.43,398.26,170.3,162.4,0.800,197617.6,197617.6,8622,0,0,0,L,1122011218,1,124.04,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288307,319573.00
07/30/2015 16:30,2,5.963,ACTIVE,217.35,354.97,59.970,1438288203,"201051344000917","174011321042388",28.11,40.20,0,330.93,397.05,169.8,162.0,0.800,200518.7,200518.7,8625,0,0,0,L,1122011218,1,123.59,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288308,319574.00
07/30/2015 16:30,2,5.877,ACTIVE,218.03,354.67,59.981,1438288203,"201051344000648","174011321042388",27.93,38.20,0,332.73,397.35,166.2,158.5,0.782,195912.6,195912.6,8618,0,0,0,L,1122011218,1,123.59,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288309,319575.00
07/30/2015 16:30,2,5.787,ACTIVE,217.58,354.67,59.981,1438288203,"201051344001093","174011321042388",28.33,39.00,0,331.53,396.45,165.9,158.2,0.760,198721.7,198721.7,8613,0,0,0,L,1122011218,1,123.81,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288310,319576.00
07/30/2015 16:30,2,6.012,ACTIVE,218.26,356.48,59.965,1438288203,"201051344000645","174011321042388",27.53,38.60,0,333.33,397.05,167.7,159.9,0.765,196746.2,196746.2,8622,0,0,0,L,1122011218,1,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288311,319577.00
07/30/2015 16:30,2,5.635,ACTIVE,216.22,364.29,59.970,1438288203,"274151322000085","174011321042388",27.39,48.00,0,332.13,382.03,156.2,148.9,0.605,477488.9,477488.9,9880,0,0,0,L,1151911521,1,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288312,319578.00
07/30/2015 16:30,2,6.008,ACTIVE,217.80,357.68,59.975,1438288203,"201051344000651","174011321042388",27.77,39.80,0,332.43,396.75,168.9,161.1,0.769,196037.3,196037.3,8604,0,0,0,L,1122011218,1,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288313,319579.00
07/30/2015 16:30,2,5.977,ACTIVE,217.35,354.37,60.002,1438288203,"201051344000867","174011321042388",27.85,40.20,0,331.53,396.45,168.4,160.6,0.773,188649.5,188649.5,8622,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288313,319580.00
07/30/2015 16:30,2,5.951,ACTIVE,216.22,352.87,59.975,1438288203,"201051344001230","174011321042388",27.83,40.80,0,327.32,397.66,167.6,159.9,0.800,199668.2,199668.2,8632,0,0,0,L,1122011218,1,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288314,319581.00
07/30/2015 16:30,2,5.971,ACTIVE,218.48,356.78,59.970,1438288203,"201051344000576","174011321042388",27.71,37.00,0,331.83,400.96,167.6,159.8,0.760,195908.2,195908.2,8637,0,0,0,L,1122011218,1,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288315,319582.00
07/30/2015 16:30,2,5.928,ACTIVE,218.48,358.28,59.986,1438288203,"201051344000579","174011321042388",28.13,41.00,0,327.32,401.86,168.8,161.0,0.791,202719.7,202719.7,8597,0,0,0,L,1122011218,1,124.04,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438288316,319583.00
07/30/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438288203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289083,319584.00
07/30/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438288203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289083,319585.00
07/30/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438288203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289083,319586.00
07/30/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438288203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289083,319587.00
07/30/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438288203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289083,319588.00
07/30/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438288203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289083,319589.00
07/30/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438288203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289083,319590.00
07/30/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438288203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289083,319591.00
07/30/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438288203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289083,319592.00
07/30/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438288203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289083,319593.00
07/30/2015 16:45,2,5.369,ACTIVE,216.90,353.17,59.959,1438289104,"201051344000955","174011321042388",28.21,39.80,0,314.40,394.95,153.4,146.2,0.725,201502.3,201502.3,8613,0,0,0,L,1122011218,1,123.36,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289179,319594.00
07/30/2015 16:45,2,5.488,ACTIVE,216.22,360.08,59.959,1438289104,"274151322000095","174011321042388",28.13,50.00,0,327.62,384.73,156.3,148.9,0.588,501108.8,501108.8,9510,0,0,0,L,1151911521,1,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289180,319595.00
07/30/2015 16:45,2,5.469,ACTIVE,217.58,355.58,59.965,1438289104,"201051344000868","174011321042388",28.17,35.80,0,317.40,397.96,155.9,148.6,0.707,188121.0,188121.0,8619,0,0,0,L,1122011218,1,124.04,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289181,319596.00
07/30/2015 16:45,2,5.406,ACTIVE,218.93,356.48,59.965,1438289104,"201051344000853","174011321042388",28.47,36.80,0,320.11,396.75,155.7,148.4,0.729,194499.9,194499.9,8623,0,0,0,L,1122011218,1,125.17,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289182,319597.00
07/30/2015 16:45,2,5.395,ACTIVE,217.80,355.28,59.959,1438289104,"201051344000582","174011321042388",28.09,39.00,0,315.30,397.96,153.5,146.2,0.694,194042.6,194042.6,8598,0,0,0,L,1122011218,1,124.27,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289183,319598.00
07/30/2015 16:45,2,5.396,ACTIVE,218.48,355.88,59.944,1438289104,"201051344000469","174011321042388",28.27,34.30,0,317.10,397.96,154.6,147.2,0.738,189780.3,189780.3,8613,0,0,0,L,1122011218,1,124.27,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289184,319599.00
07/30/2015 16:45,2,5.447,ACTIVE,218.48,357.38,59.970,1438289104,"201051344000988","174011321042388",27.77,37.30,0,317.10,397.96,153.2,146.0,0.716,189056.2,189056.2,8601,0,0,0,L,1122011218,1,124.49,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289185,319600.00
07/30/2015 16:45,2,5.324,ACTIVE,218.48,356.48,59.965,1438289104,"201051344001158","174011321042388",28.15,38.20,0,317.10,397.35,151.9,144.7,0.707,194879.9,194879.9,8602,0,0,0,L,1122011218,1,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289186,319601.00
07/30/2015 16:45,2,5.482,ACTIVE,217.35,354.67,59.965,1438289104,"201051344001025","174011321042388",28.09,40.40,0,316.80,398.26,156.0,148.6,0.698,198989.1,198989.1,8605,0,0,0,L,1122011218,1,123.81,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289187,319602.00
07/30/2015 16:45,2,5.496,ACTIVE,218.26,357.38,59.954,1438289104,"201051344000569","174011321042388",27.99,36.80,0,316.20,399.46,155.8,148.5,0.725,202295.5,202295.5,8622,0,0,0,L,1122011218,1,124.04,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289188,319603.00
07/30/2015 16:45,2,3.477,ACTIVE,216.22,405.17,59.949,1438289104,"274151322000094","174011321042388",37.73,47.50,0,377.82,448.75,133.6,127.0,0.513,381412.3,381412.3,10008,0,0,0,L,1151911521,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289189,319604.00
07/30/2015 16:45,2,5.605,ACTIVE,218.48,357.08,59.965,1438289104,"201051344000458","174011321042388",27.79,38.40,0,316.80,396.75,157.8,150.3,0.765,198035.5,198035.5,8613,0,0,0,L,1122011218,1,124.72,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289190,319605.00
07/30/2015 16:45,2,5.168,ACTIVE,216.45,352.87,59.970,1438289104,"274151322000087","174011321042388",26.76,73.00,0,321.91,380.82,140.0,133.2,0.539,452808.0,452808.0,9458,0,0,0,L,1151911521,1,124.49,124.27,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289191,319606.00
07/30/2015 16:45,2,5.266,ACTIVE,216.67,346.26,59.959,1438289104,"274151322000052","174011321042388",27.73,50.40,0,328.52,383.23,147.7,140.7,0.566,484163.2,484163.2,9872,0,0,0,L,1151911521,1,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289192,319607.00
07/30/2015 16:45,2,5.637,ACTIVE,216.90,356.48,59.975,1438289104,"201051344001145","174011321042388",28.09,38.80,0,316.80,397.66,160.3,152.8,0.747,203156.6,203156.6,8621,0,0,0,L,1122011218,1,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289193,319608.00
07/30/2015 16:45,2,5.520,ACTIVE,216.90,354.67,59.970,1438289104,"201051344000685","174011321042388",28.37,39.80,0,315.00,395.25,158.6,151.1,0.778,201975.0,201975.0,8624,0,0,0,L,1122011218,1,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289194,319609.00
07/30/2015 16:45,2,5.189,ACTIVE,216.45,352.87,59.959,1438289104,"274151322000088","174011321042388",27.49,45.80,0,326.12,382.03,144.5,137.5,0.544,464419.9,464419.9,9478,0,0,0,L,1151911521,1,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289195,319610.00
07/30/2015 16:45,2,5.494,ACTIVE,217.58,355.88,59.954,1438289104,"201051344000438","174011321042388",28.21,40.80,0,316.20,396.45,156.9,149.5,0.738,202008.4,202008.4,8599,0,0,0,L,1122011218,1,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289195,319611.00
07/30/2015 16:45,2,5.562,ACTIVE,217.58,354.67,59.965,1438289104,"201051344001135","174011321042388",28.09,38.60,0,318.00,396.45,158.2,150.8,0.725,193468.4,193468.4,8585,0,0,0,L,1122011218,1,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289196,319612.00
07/30/2015 16:45,2,5.475,ACTIVE,217.13,355.58,59.954,1438289104,"201051344000417","174011321042388",27.97,42.00,0,318.30,395.55,155.0,147.7,0.738,197302.8,197302.8,8600,0,0,0,L,1122011218,1,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289197,319613.00
07/30/2015 16:45,2,5.615,ACTIVE,216.90,354.97,59.965,1438289104,"201051344000594","174011321042388",28.01,43.00,0,316.20,396.75,159.2,151.8,0.742,198586.9,198586.9,8611,0,0,0,L,1122011218,1,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289198,319614.00
07/30/2015 16:45,2,5.301,ACTIVE,216.00,348.06,59.986,1438289104,"274151322000083","174011321042388",27.83,51.50,0,325.22,382.93,149.5,142.4,0.601,480128.5,480128.5,9902,0,0,0,L,1151911521,1,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289199,319615.00
07/30/2015 16:45,2,5.779,ACTIVE,218.03,357.08,59.938,1438289104,"201051344000585","174011321042388",28.07,38.60,0,328.52,397.05,164.3,156.6,0.747,197916.9,197916.9,8600,0,0,0,L,1122011218,1,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289200,319616.00
07/30/2015 16:45,2,5.227,ACTIVE,216.90,364.89,59.986,1438289104,"274151322000054","174011321042388",27.77,46.80,0,326.72,384.13,146.8,139.8,0.561,475030.3,475030.3,9468,0,0,0,L,1151911521,1,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289201,319617.00
07/30/2015 16:45,2,5.605,ACTIVE,218.26,354.67,59.938,1438289104,"201051344001203","174011321042388",28.09,40.20,0,317.10,397.66,159.5,152.1,0.738,198893.5,198893.5,8611,0,0,0,L,1122011218,1,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289202,319618.00
07/30/2015 16:45,2,5.619,ACTIVE,216.90,353.77,59.965,1438289104,"201051344000646","174011321042388",27.79,39.50,0,315.60,396.15,158.1,150.7,0.738,195492.2,195492.2,8597,0,0,0,L,1122011218,1,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289203,319619.00
07/30/2015 16:45,2,3.574,ACTIVE,217.13,410.28,59.981,1438289104,"274151322000068","174011321042388",37.63,48.80,0,382.03,448.15,136.3,129.7,0.517,380609.5,380609.5,9616,0,0,0,L,1151911521,1,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289204,319620.00
07/30/2015 16:45,2,5.529,ACTIVE,217.13,353.47,59.959,1438289104,"274151322000076","174011321042388",28.39,49.50,0,330.03,384.43,158.9,151.5,0.619,507131.4,507131.4,9879,0,0,0,L,1151911521,1,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289205,319621.00
07/30/2015 16:45,2,5.529,ACTIVE,216.67,352.57,59.975,1438289104,"201051344000890","174011321042388",28.21,41.80,0,315.90,394.95,157.8,150.4,0.734,200039.4,200039.4,8608,0,0,0,L,1122011218,1,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289205,319622.00
07/30/2015 16:45,2,5.568,ACTIVE,218.03,355.58,59.954,1438289104,"201051344000900","174011321042388",28.51,35.60,0,316.20,398.56,160.8,153.3,0.738,200744.7,200744.7,8631,0,0,0,L,1122011218,1,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289206,319623.00
07/30/2015 16:45,2,5.584,ACTIVE,217.80,355.28,59.970,1438289104,"201051344000633","174011321042388",27.95,39.80,0,318.91,397.35,158.2,150.7,0.742,189845.1,189845.1,8624,0,0,0,L,1122011218,1,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289207,319624.00
07/30/2015 16:45,2,5.586,ACTIVE,218.48,356.78,59.970,1438289104,"201051344000983","174011321042388",28.35,37.30,0,315.00,398.26,160.3,152.8,0.756,197655.4,197655.4,8623,0,0,0,L,1122011218,1,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289208,319625.00
07/30/2015 16:45,2,5.557,ACTIVE,217.58,355.28,59.959,1438289104,"201051344000917","174011321042388",28.45,39.50,0,317.70,397.66,160.0,152.5,0.765,200556.3,200556.3,8626,0,0,0,L,1122011218,1,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289209,319626.00
07/30/2015 16:45,2,5.510,ACTIVE,218.48,355.88,59.975,1438289104,"201051344000648","174011321042388",28.01,37.30,0,313.20,399.46,156.3,149.0,0.729,195949.4,195949.4,8619,0,0,0,L,1122011218,1,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289210,319627.00
07/30/2015 16:45,2,5.463,ACTIVE,218.03,356.18,59.954,1438289104,"201051344001093","174011321042388",28.21,38.40,0,318.61,396.15,156.0,148.7,0.716,198758.4,198758.4,8614,0,0,0,L,1122011218,1,124.27,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289211,319628.00
07/30/2015 16:45,2,5.615,ACTIVE,218.48,356.18,60.002,1438289104,"201051344000645","174011321042388",27.79,37.80,0,313.80,396.45,158.1,150.7,0.716,196783.4,196783.4,8623,0,0,0,L,1122011218,1,124.72,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289212,319629.00
07/30/2015 16:45,2,5.217,ACTIVE,216.67,354.67,59.944,1438289104,"274151322000085","174011321042388",27.81,46.80,0,329.13,381.73,146.8,139.8,0.566,477523.5,477523.5,9881,0,0,0,L,1151911521,1,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289213,319630.00
07/30/2015 16:45,2,5.582,ACTIVE,218.26,357.08,59.965,1438289104,"201051344000651","174011321042388",28.19,38.80,0,315.90,397.35,159.3,151.8,0.716,196074.8,196074.8,8605,0,0,0,L,1122011218,1,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289214,319631.00
07/30/2015 16:45,2,5.551,ACTIVE,218.03,354.37,59.981,1438289104,"201051344000867","174011321042388",28.23,38.80,0,318.91,396.45,158.7,151.3,0.725,188686.8,188686.8,8623,0,0,0,L,1122011218,1,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289215,319632.00
07/30/2015 16:45,2,5.508,ACTIVE,216.90,352.57,59.975,1438289104,"201051344001230","174011321042388",28.35,40.00,0,315.90,394.95,158.1,150.7,0.747,199705.4,199705.4,8633,0,0,0,L,1122011218,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289216,319633.00
07/30/2015 16:45,2,5.492,ACTIVE,218.71,357.38,59.959,1438289104,"201051344000576","174011321042388",28.37,36.00,0,315.90,398.86,157.7,150.3,0.729,195945.3,195945.3,8638,0,0,0,L,1122011218,1,124.72,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289217,319634.00
07/30/2015 16:45,2,5.594,ACTIVE,218.71,357.08,59.970,1438289104,"201051344000579","174011321042388",28.07,40.40,0,317.40,397.66,159.1,151.6,0.751,202757.1,202757.1,8598,0,0,0,L,1122011218,1,124.72,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289218,319635.00
07/30/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438289104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289984,319636.00
07/30/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438289104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289984,319637.00
07/30/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438289104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289984,319638.00
07/30/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438289104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289984,319639.00
07/30/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438289104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289984,319640.00
07/30/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438289104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289984,319641.00
07/30/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438289104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289984,319642.00
07/30/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438289104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289984,319643.00
07/30/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438289104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289984,319644.00
07/30/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438289104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438289984,319645.00
07/30/2015 17:00,2,4.789,ACTIVE,216.00,352.87,59.986,1438290003,"201051344000955","174011321042388",28.47,39.30,0,318.30,394.95,138.1,131.4,0.650,201537.4,201537.4,8614,0,0,0,L,1122011218,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290078,319646.00
07/30/2015 17:00,2,4.908,ACTIVE,215.54,346.26,59.991,1438290003,"274151322000095","174011321042388",28.31,48.50,0,319.21,385.93,140.7,133.9,0.530,501144.7,501144.7,9511,0,0,0,L,1151911521,1,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290079,319647.00
07/30/2015 17:00,2,5.242,ACTIVE,216.90,356.48,60.007,1438290003,"201051344000868","174011321042388",28.55,35.20,0,318.30,397.35,151.6,144.4,0.689,188156.6,188156.6,8620,0,0,0,L,1122011218,1,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290080,319648.00
07/30/2015 17:00,2,5.430,ACTIVE,218.48,356.78,59.975,1438290003,"201051344000853","174011321042388",28.21,35.80,0,319.81,400.06,155.2,147.9,0.725,194535.7,194535.7,8624,0,0,0,L,1122011218,1,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290081,319649.00
07/30/2015 17:00,2,5.348,ACTIVE,217.58,355.28,59.991,1438290003,"201051344000582","174011321042388",28.43,38.00,0,318.30,399.16,154.0,146.7,0.712,194077.9,194077.9,8599,0,0,0,L,1122011218,1,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290082,319650.00
07/30/2015 17:00,2,5.381,ACTIVE,218.26,357.38,59.991,1438290003,"201051344000469","174011321042388",28.53,33.50,0,316.50,401.56,155.4,148.1,0.747,189816.0,189816.0,8614,0,0,0,L,1122011218,1,124.27,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290083,319651.00
07/30/2015 17:00,2,5.482,ACTIVE,218.26,357.98,59.996,1438290003,"201051344000988","174011321042388",27.87,36.30,0,317.10,399.46,154.7,147.4,0.720,189091.7,189091.7,8602,0,0,0,L,1122011218,1,124.49,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290084,319652.00
07/30/2015 17:00,2,5.320,ACTIVE,218.26,356.48,59.996,1438290003,"201051344001158","174011321042388",28.35,37.30,0,318.30,398.86,152.7,145.5,0.716,194915.2,194915.2,8603,0,0,0,L,1122011218,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290085,319653.00
07/30/2015 17:00,2,5.465,ACTIVE,216.45,355.28,59.970,1438290003,"201051344001025","174011321042388",28.39,39.50,0,319.51,397.66,157.0,149.6,0.707,199025.5,199025.5,8606,0,0,0,L,1122011218,1,123.36,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290086,319654.00
07/30/2015 17:00,2,5.264,ACTIVE,217.80,355.58,59.991,1438290003,"201051344000569","174011321042388",28.37,36.00,0,319.21,398.86,151.3,144.1,0.707,202331.2,202331.2,8623,0,0,0,L,1122011218,1,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290086,319655.00
07/30/2015 17:00,2,3.359,ACTIVE,215.77,427.41,60.012,1438290003,"274151322000094","174011321042388",38.51,45.80,0,385.03,446.95,132.3,125.8,0.513,381442.6,381442.6,10009,0,0,0,L,1151911521,1,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290087,319656.00
07/30/2015 17:00,2,5.391,ACTIVE,217.80,355.88,59.981,1438290003,"201051344000458","174011321042388",28.29,37.50,0,316.80,399.76,154.4,147.1,0.742,198071.1,198071.1,8614,0,0,0,L,1122011218,1,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290088,319657.00
07/30/2015 17:00,2,5.057,ACTIVE,215.77,350.47,59.986,1438290003,"274151322000087","174011321042388",27.10,70.70,0,319.51,383.23,138.7,131.9,0.508,452839.6,452839.6,9459,0,0,0,L,1151911521,1,123.81,124.04,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290089,319658.00
07/30/2015 17:00,2,5.113,ACTIVE,216.00,366.40,59.986,1438290003,"274151322000052","174011321042388",27.97,48.50,0,320.41,383.83,144.7,137.7,0.548,484196.4,484196.4,9873,0,0,0,L,1151911521,1,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290090,319659.00
07/30/2015 17:00,2,5.475,ACTIVE,216.45,355.88,59.991,1438290003,"201051344001145","174011321042388",28.45,38.20,0,320.41,396.15,157.7,150.3,0.738,203192.6,203192.6,8622,0,0,0,L,1122011218,1,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290091,319660.00
07/30/2015 17:00,2,5.459,ACTIVE,216.22,354.37,60.002,1438290003,"201051344000685","174011321042388",28.21,38.60,0,315.90,396.15,155.9,148.5,0.760,202010.6,202010.6,8625,0,0,0,L,1122011218,1,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290092,319661.00
07/30/2015 17:00,2,5.012,ACTIVE,215.77,361.59,60.007,1438290003,"274151322000088","174011321042388",27.83,44.30,0,319.81,383.53,141.1,134.3,0.535,464452.2,464452.2,9479,0,0,0,L,1151911521,1,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290093,319662.00
07/30/2015 17:00,2,5.377,ACTIVE,216.67,355.88,59.996,1438290003,"201051344000438","174011321042388",28.33,39.50,0,319.21,397.35,154.4,147.1,0.729,202043.6,202043.6,8600,0,0,0,L,1122011218,1,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290094,319663.00
07/30/2015 17:00,2,5.477,ACTIVE,217.13,356.18,60.007,1438290003,"201051344001135","174011321042388",28.05,38.00,0,317.10,394.95,155.6,148.2,0.712,193503.9,193503.9,8586,0,0,0,L,1122011218,1,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290095,319664.00
07/30/2015 17:00,2,5.262,ACTIVE,216.67,356.18,59.996,1438290003,"201051344000417","174011321042388",28.57,40.80,0,317.10,397.66,152.3,145.1,0.716,197337.6,197337.6,8601,0,0,0,L,1122011218,1,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290096,319665.00
07/30/2015 17:00,2,5.348,ACTIVE,216.22,354.37,59.975,1438290003,"201051344000594","174011321042388",28.63,41.50,0,316.50,397.96,155.1,147.7,0.729,198622.6,198622.6,8612,0,0,0,L,1122011218,1,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290097,319666.00
07/30/2015 17:00,2,5.180,ACTIVE,216.22,348.96,59.986,1438290003,"274151322000083","174011321042388",27.97,50.00,0,321.01,383.83,146.7,139.6,0.583,480162.1,480162.1,9903,0,0,0,L,1151911521,1,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290098,319667.00
07/30/2015 17:00,2,5.664,ACTIVE,218.26,357.98,60.002,1438290003,"201051344000585","174011321042388",28.27,37.80,0,318.61,398.86,162.2,154.6,0.751,197954.0,197954.0,8601,0,0,0,L,1122011218,1,124.27,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290099,319668.00
07/30/2015 17:00,2,5.111,ACTIVE,216.67,355.28,59.991,1438290003,"274151322000054","174011321042388",27.77,45.80,0,318.91,384.13,143.7,136.8,0.548,475063.2,475063.2,9469,0,0,0,L,1151911521,1,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290100,319669.00
07/30/2015 17:00,2,5.406,ACTIVE,218.03,354.97,59.996,1438290003,"201051344001203","174011321042388",28.47,39.30,0,316.20,397.96,155.9,148.6,0.738,198929.2,198929.2,8612,0,0,0,L,1122011218,1,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290101,319670.00
07/30/2015 17:00,2,5.365,ACTIVE,216.90,353.77,59.991,1438290003,"201051344000646","174011321042388",28.47,38.80,0,317.10,396.75,154.6,147.3,0.738,195527.7,195527.7,8598,0,0,0,L,1122011218,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290102,319671.00
07/30/2015 17:00,2,3.467,ACTIVE,217.35,408.18,59.991,1438290003,"274151322000068","174011321042388",38.07,47.00,0,373.91,448.45,132.9,126.4,0.491,380639.9,380639.9,9617,0,0,0,L,1151911521,1,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290103,319672.00
07/30/2015 17:00,2,5.414,ACTIVE,217.35,364.29,59.949,1438290003,"274151322000076","174011321042388",28.43,47.50,0,319.81,385.93,155.9,148.5,0.601,507167.0,507167.0,9880,0,0,0,L,1151911521,1,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290103,319673.00
