ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 17:00,2,5.340,ACTIVE,216.90,355.58,60.002,1438290003,"201051344000890","174011321042388",28.39,41.00,0,318.61,396.15,153.6,146.3,0.707,200074.8,200074.8,8609,0,0,0,L,1122011218,1,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290104,319674.00
07/30/2015 17:00,2,4.430,ACTIVE,217.58,354.37,60.002,1438290003,"201051344000900","174011321042388",28.80,35.20,0,317.70,398.26,128.9,122.5,0.597,200780.8,200780.8,8632,0,0,0,L,1122011218,1,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290105,319675.00
07/30/2015 17:00,2,3.961,ACTIVE,216.45,350.47,60.002,1438290003,"201051344000633","174011321042388",28.13,38.80,0,319.81,397.96,112.8,106.9,0.517,189880.5,189880.5,8625,0,0,0,L,1122011218,1,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290106,319676.00
07/30/2015 17:00,2,2.973,ACTIVE,215.54,345.06,59.991,1438290003,"201051344000983","174011321042388",28.53,36.30,0,319.51,399.16,85.7,80.8,0.402,197691.3,197691.3,8624,0,0,0,L,1122011218,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290107,319677.00
07/30/2015 17:00,2,2.902,ACTIVE,214.64,348.96,59.986,1438290003,"201051344000917","174011321042388",28.15,38.60,0,319.81,398.26,82.7,77.8,0.389,200592.2,200592.2,8627,0,0,0,L,1122011218,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290108,319678.00
07/30/2015 17:00,2,2.582,ACTIVE,214.41,363.09,60.002,1438290003,"201051344000648","174011321042388",28.11,36.30,0,318.91,398.56,73.5,69.0,0.628,195984.4,195984.4,8620,0,0,0,L,1122011218,1,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290109,319679.00
07/30/2015 17:00,2,2.756,ACTIVE,214.41,361.29,59.996,1438290003,"201051344001093","174011321042388",27.95,37.80,0,318.00,396.45,78.1,73.5,0.676,198793.2,198793.2,8615,0,0,0,L,1122011218,1,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290110,319680.00
07/30/2015 17:00,2,3.150,ACTIVE,215.54,348.96,59.996,1438290003,"201051344000645","174011321042388",27.27,37.00,0,319.51,398.86,87.1,82.1,0.407,196818.7,196818.7,8624,0,0,0,L,1122011218,1,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290111,319681.00
07/30/2015 17:00,2,3.029,ACTIVE,215.09,345.06,59.991,1438290003,"274151322000085","174011321042388",27.71,45.50,0,319.51,384.43,85.1,80.2,0.327,477556.2,477556.2,9882,0,0,0,L,1151911521,1,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290112,319682.00
07/30/2015 17:00,2,3.652,ACTIVE,216.00,348.96,59.996,1438290003,"201051344000651","174011321042388",27.77,38.20,0,316.80,398.56,102.7,97.2,0.473,196110.4,196110.4,8606,0,0,0,L,1122011218,1,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290113,319683.00
07/30/2015 17:00,2,3.785,ACTIVE,216.00,347.16,59.996,1438290003,"201051344000867","174011321042388",28.01,38.00,0,319.21,397.35,107.4,101.7,0.495,188722.2,188722.2,8624,0,0,0,L,1122011218,1,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290113,319684.00
07/30/2015 17:00,2,3.721,ACTIVE,215.09,346.86,59.991,1438290003,"201051344001230","174011321042388",28.03,38.80,0,317.40,395.25,105.5,99.9,0.495,199740.7,199740.7,8634,0,0,0,L,1122011218,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290114,319685.00
07/30/2015 17:00,2,3.295,ACTIVE,216.00,349.26,59.996,1438290003,"201051344000576","174011321042388",28.03,35.80,0,320.11,399.16,93.5,88.3,0.433,195980.4,195980.4,8639,0,0,0,L,1122011218,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290115,319686.00
07/30/2015 17:00,2,3.023,ACTIVE,215.54,346.56,59.996,1438290003,"201051344000579","174011321042388",27.99,39.80,0,317.10,399.16,85.7,80.7,0.402,202792.6,202792.6,8599,0,0,0,L,1122011218,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290116,319687.00
07/30/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438290003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290883,319688.00
07/30/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438290003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290883,319689.00
07/30/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438290003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290883,319690.00
07/30/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438290003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290883,319691.00
07/30/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438290003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290883,319692.00
07/30/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438290003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290883,319693.00
07/30/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438290003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290883,319694.00
07/30/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438290003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290883,319695.00
07/30/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438290003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290883,319696.00
07/30/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438290003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290883,319697.00
07/30/2015 17:15,2,4.480,ACTIVE,215.54,351.97,59.981,1438290903,"201051344000955","174011321042388",28.51,38.40,0,317.40,397.05,129.3,122.9,0.614,201568.5,201568.5,8615,0,0,0,L,1122011218,1,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290979,319698.00
07/30/2015 17:15,2,4.631,ACTIVE,215.54,361.29,59.975,1438290903,"274151322000095","174011321042388",28.33,46.40,0,331.83,386.53,132.9,126.4,0.486,501176.7,501176.7,9512,0,0,0,L,1151911521,1,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290980,319699.00
07/30/2015 17:15,2,4.596,ACTIVE,216.22,352.57,59.991,1438290903,"201051344000868","174011321042388",28.19,34.30,0,318.91,396.75,131.2,124.7,0.601,188188.2,188188.2,8621,0,0,0,L,1122011218,1,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290981,319700.00
07/30/2015 17:15,2,4.574,ACTIVE,217.58,353.47,59.991,1438290903,"201051344000853","174011321042388",28.51,35.40,0,321.01,399.76,132.0,125.5,0.632,194567.4,194567.4,8625,0,0,0,L,1122011218,1,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290982,319701.00
07/30/2015 17:15,2,4.545,ACTIVE,216.67,352.57,59.959,1438290903,"201051344000582","174011321042388",28.31,37.50,0,316.20,397.35,130.3,123.9,0.610,194109.2,194109.2,8600,0,0,0,L,1122011218,1,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290983,319702.00
07/30/2015 17:15,2,4.537,ACTIVE,217.13,353.47,59.981,1438290903,"201051344000469","174011321042388",28.67,33.00,0,318.61,399.76,131.8,125.3,0.654,189847.6,189847.6,8615,0,0,0,L,1122011218,1,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290984,319703.00
07/30/2015 17:15,2,4.613,ACTIVE,217.13,354.97,59.965,1438290903,"201051344000988","174011321042388",28.09,35.60,0,318.91,399.76,131.4,124.9,0.610,189123.3,189123.3,8603,0,0,0,L,1122011218,1,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290985,319704.00
07/30/2015 17:15,2,4.625,ACTIVE,217.13,354.37,59.981,1438290903,"201051344001158","174011321042388",27.85,36.30,0,320.11,398.86,130.4,124.0,0.614,194946.5,194946.5,8604,0,0,0,L,1122011218,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290986,319705.00
07/30/2015 17:15,2,4.635,ACTIVE,216.22,352.27,59.981,1438290903,"201051344001025","174011321042388",28.63,38.40,0,319.21,399.16,134.5,127.9,0.605,199057.9,199057.9,8607,0,0,0,L,1122011218,1,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290987,319706.00
07/30/2015 17:15,2,4.564,ACTIVE,216.90,353.77,59.981,1438290903,"201051344000569","174011321042388",28.45,35.20,0,317.40,399.46,131.4,124.9,0.614,202362.8,202362.8,8624,0,0,0,L,1122011218,1,123.36,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290988,319707.00
07/30/2015 17:15,2,2.818,ACTIVE,215.54,415.69,59.975,1438290903,"274151322000094","174011321042388",38.80,44.80,0,389.24,445.45,110.6,104.8,0.429,381469.3,381469.3,10010,0,0,0,L,1151911521,1,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290989,319708.00
07/30/2015 17:15,2,4.582,ACTIVE,217.13,351.97,59.986,1438290903,"201051344000458","174011321042388",28.43,36.80,0,319.51,400.96,132.1,125.5,0.632,198102.8,198102.8,8615,0,0,0,L,1122011218,1,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290990,319709.00
07/30/2015 17:15,2,4.291,ACTIVE,215.54,349.26,60.002,1438290903,"274151322000087","174011321042388",27.08,68.00,0,328.22,384.43,117.6,111.6,0.451,452867.8,452867.8,9460,0,0,0,L,1151911521,1,123.81,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290991,319710.00
07/30/2015 17:15,2,4.283,ACTIVE,215.32,357.98,59.975,1438290903,"274151322000052","174011321042388",28.05,47.50,0,330.03,387.44,121.7,115.5,0.451,484225.7,484225.7,9874,0,0,0,L,1151911521,1,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290992,319711.00
07/30/2015 17:15,2,4.656,ACTIVE,215.54,351.07,59.991,1438290903,"201051344001145","174011321042388",28.31,37.80,0,318.61,398.26,133.4,126.8,0.601,203224.6,203224.6,8623,0,0,0,L,1122011218,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290993,319712.00
07/30/2015 17:15,2,4.605,ACTIVE,215.54,351.37,59.991,1438290903,"201051344000685","174011321042388",28.17,37.80,0,315.60,397.05,131.3,124.8,0.650,202042.2,202042.2,8626,0,0,0,L,1122011218,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290994,319713.00
07/30/2015 17:15,2,4.188,ACTIVE,214.87,363.09,59.975,1438290903,"274151322000088","174011321042388",27.97,42.80,0,328.82,386.23,118.6,112.5,0.455,464480.8,464480.8,9480,0,0,0,L,1151911521,1,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290995,319714.00
07/30/2015 17:15,2,4.500,ACTIVE,216.00,352.57,59.986,1438290903,"201051344000438","174011321042388",28.49,38.80,0,318.00,397.35,129.8,123.4,0.614,202074.8,202074.8,8601,0,0,0,L,1122011218,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290996,319715.00
07/30/2015 17:15,2,4.539,ACTIVE,215.77,351.07,59.975,1438290903,"201051344001135","174011321042388",28.49,37.00,0,316.50,397.66,131.1,124.6,0.601,193535.4,193535.4,8587,0,0,0,L,1122011218,1,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290997,319716.00
07/30/2015 17:15,2,4.529,ACTIVE,215.54,351.67,59.981,1438290903,"201051344000417","174011321042388",28.01,39.80,0,317.40,398.26,128.5,122.1,0.614,197368.5,197368.5,8602,0,0,0,L,1122011218,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290997,319717.00
07/30/2015 17:15,2,4.600,ACTIVE,215.32,350.77,59.970,1438290903,"201051344000594","174011321042388",28.35,40.20,0,318.30,397.66,132.1,125.5,0.623,198654.4,198654.4,8613,0,0,0,L,1122011218,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290998,319718.00
07/30/2015 17:15,2,4.400,ACTIVE,214.87,353.47,59.981,1438290903,"274151322000083","174011321042388",27.87,48.00,0,329.43,385.93,124.0,117.8,0.491,480191.8,480191.8,9904,0,0,0,L,1151911521,1,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438290999,319719.00
07/30/2015 17:15,2,4.764,ACTIVE,216.45,352.87,59.981,1438290903,"201051344000585","174011321042388",28.45,37.00,0,318.00,396.15,137.3,130.6,0.632,197986.9,197986.9,8602,0,0,0,L,1122011218,1,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291000,319720.00
07/30/2015 17:15,2,4.301,ACTIVE,215.32,357.68,59.975,1438290903,"274151322000054","174011321042388",27.73,43.60,0,327.32,386.23,120.8,114.6,0.460,475092.2,475092.2,9470,0,0,0,L,1151911521,1,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291001,319721.00
07/30/2015 17:15,2,4.570,ACTIVE,216.00,350.17,59.981,1438290903,"201051344001203","174011321042388",28.43,38.20,0,316.80,396.75,131.6,125.1,0.623,198960.9,198960.9,8613,0,0,0,L,1122011218,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291002,319722.00
07/30/2015 17:15,2,4.545,ACTIVE,215.32,351.67,59.975,1438290903,"201051344000646","174011321042388",28.45,37.50,0,317.10,398.26,130.9,124.4,0.623,195559.2,195559.2,8599,0,0,0,L,1122011218,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291003,319723.00
07/30/2015 17:15,2,2.850,ACTIVE,216.22,412.68,59.959,1438290903,"274151322000068","174011321042388",38.70,45.50,0,385.93,446.35,112.1,106.3,0.415,380666.7,380666.7,9618,0,0,0,L,1151911521,1,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291004,319724.00
07/30/2015 17:15,2,4.520,ACTIVE,215.77,363.09,59.975,1438290903,"274151322000076","174011321042388",28.55,46.40,0,330.93,386.83,130.7,124.2,0.504,507198.4,507198.4,9881,0,0,0,L,1151911521,1,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291005,319725.00
07/30/2015 17:15,2,4.547,ACTIVE,215.32,351.37,59.986,1438290903,"201051344000890","174011321042388",28.39,39.80,0,318.30,397.35,130.6,124.2,0.610,200106.2,200106.2,8610,0,0,0,L,1122011218,1,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291006,319726.00
07/30/2015 17:15,2,4.572,ACTIVE,216.67,351.37,59.981,1438290903,"201051344000900","174011321042388",28.61,34.50,0,318.91,398.26,132.6,126.0,0.619,200812.6,200812.6,8633,0,0,0,L,1122011218,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291006,319727.00
07/30/2015 17:15,2,4.547,ACTIVE,216.22,355.28,59.981,1438290903,"201051344000633","174011321042388",28.35,37.80,0,318.30,397.66,130.7,124.2,0.632,189911.9,189911.9,8626,0,0,0,L,1122011218,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291007,319728.00
07/30/2015 17:15,2,4.605,ACTIVE,217.13,353.17,59.970,1438290903,"201051344000983","174011321042388",28.43,36.00,0,320.41,400.36,132.5,126.0,0.614,197723.2,197723.2,8625,0,0,0,L,1122011218,1,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291008,319729.00
07/30/2015 17:15,2,4.570,ACTIVE,216.22,351.97,59.981,1438290903,"201051344000917","174011321042388",28.57,38.40,0,318.00,397.35,132.2,125.7,0.623,200624.0,200624.0,8628,0,0,0,L,1122011218,1,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291009,319730.00
07/30/2015 17:15,2,4.508,ACTIVE,216.90,353.17,59.975,1438290903,"201051344000648","174011321042388",28.27,35.60,0,318.61,401.56,129.1,122.6,0.614,196015.4,196015.4,8621,0,0,0,L,1122011218,1,123.59,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291010,319731.00
07/30/2015 17:15,2,4.395,ACTIVE,216.45,351.67,59.996,1438290903,"201051344001093","174011321042388",28.67,36.80,0,319.21,394.65,127.6,121.2,0.575,198824.0,198824.0,8616,0,0,0,L,1122011218,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291011,319732.00
07/30/2015 17:15,2,4.572,ACTIVE,216.90,353.47,59.970,1438290903,"201051344000645","174011321042388",28.19,36.30,0,319.21,396.75,130.5,124.1,0.597,196850.2,196850.2,8625,0,0,0,L,1122011218,1,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291012,319733.00
07/30/2015 17:15,2,4.266,ACTIVE,215.77,356.18,59.970,1438290903,"274151322000085","174011321042388",27.85,44.00,0,330.03,384.13,120.2,114.1,0.464,477585.2,477585.2,9883,0,0,0,L,1151911521,1,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291013,319734.00
07/30/2015 17:15,2,4.557,ACTIVE,216.90,354.37,59.981,1438290903,"201051344000651","174011321042388",28.51,37.50,0,318.00,397.35,131.4,124.9,0.601,196142.1,196142.1,8607,0,0,0,L,1122011218,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291014,319735.00
07/30/2015 17:15,2,4.562,ACTIVE,216.45,351.37,59.959,1438290903,"201051344000867","174011321042388",28.31,37.00,0,321.01,396.15,130.8,124.3,0.605,188753.7,188753.7,8625,0,0,0,L,1122011218,1,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291015,319736.00
07/30/2015 17:15,2,4.539,ACTIVE,215.54,350.77,59.975,1438290903,"201051344001230","174011321042388",28.31,38.00,0,316.80,396.15,130.1,123.7,0.619,199772.1,199772.1,8635,0,0,0,L,1122011218,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291016,319737.00
07/30/2015 17:15,2,4.520,ACTIVE,217.13,352.27,59.965,1438290903,"201051344000576","174011321042388",28.35,35.00,0,319.21,398.26,129.8,123.4,0.601,196011.8,196011.8,8640,0,0,0,L,1122011218,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291017,319738.00
07/30/2015 17:15,2,4.564,ACTIVE,216.90,351.67,59.970,1438290903,"201051344000579","174011321042388",28.45,38.60,0,320.11,398.86,131.5,125.0,0.619,202824.4,202824.4,8600,0,0,0,L,1122011218,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291018,319739.00
07/30/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438290903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291783,319740.00
07/30/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438290903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291783,319741.00
07/30/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438290903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291783,319742.00
07/30/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438290903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291783,319743.00
07/30/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438290903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291783,319744.00
07/30/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438290903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291783,319745.00
07/30/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438290903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291783,319746.00
07/30/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438290903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291783,319747.00
07/30/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438290903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291783,319748.00
07/30/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438290903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291783,319749.00
07/30/2015 17:30,2,4.121,ACTIVE,215.54,349.26,59.970,1438291803,"201051344000955","174011321042388",28.45,38.00,0,321.01,388.94,118.8,112.7,0.570,201597.3,201597.3,8616,0,0,0,L,1122011218,1,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291878,319750.00
07/30/2015 17:30,2,4.229,ACTIVE,215.54,356.78,59.970,1438291803,"274151322000095","174011321042388",28.59,46.00,0,332.13,380.52,122.2,116.1,0.460,501206.4,501206.4,9513,0,0,0,L,1151911521,1,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291879,319751.00
07/30/2015 17:30,2,4.139,ACTIVE,216.22,350.77,59.970,1438291803,"201051344000868","174011321042388",28.71,34.00,0,321.01,395.25,120.3,114.2,0.548,188217.5,188217.5,8622,0,0,0,L,1122011218,1,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291880,319752.00
07/30/2015 17:30,2,4.172,ACTIVE,217.35,351.97,59.981,1438291803,"201051344000853","174011321042388",28.71,34.80,0,322.21,396.15,121.3,115.1,0.570,194596.9,194596.9,8626,0,0,0,L,1122011218,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291881,319753.00
07/30/2015 17:30,2,4.154,ACTIVE,216.67,351.67,59.996,1438291803,"201051344000582","174011321042388",28.49,37.30,0,317.40,391.64,119.9,113.8,0.561,194138.3,194138.3,8601,0,0,0,L,1122011218,1,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291882,319754.00
07/30/2015 17:30,2,4.162,ACTIVE,216.90,351.97,59.996,1438291803,"201051344000469","174011321042388",28.67,32.40,0,319.81,396.75,120.8,114.7,0.583,189877.0,189877.0,8616,0,0,0,L,1122011218,1,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291883,319755.00
07/30/2015 17:30,2,4.252,ACTIVE,216.67,353.17,59.981,1438291803,"201051344000988","174011321042388",28.01,35.00,0,317.70,396.45,120.7,114.5,0.570,189152.6,189152.6,8604,0,0,0,L,1122011218,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291883,319756.00
07/30/2015 17:30,2,4.168,ACTIVE,216.90,351.37,59.981,1438291803,"201051344001158","174011321042388",28.37,35.60,0,322.51,394.35,119.8,113.7,0.566,194975.6,194975.6,8605,0,0,0,L,1122011218,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291884,319757.00
07/30/2015 17:30,2,4.299,ACTIVE,216.22,350.47,59.975,1438291803,"201051344001025","174011321042388",28.45,37.80,0,322.21,391.64,123.9,117.6,0.561,199087.9,199087.9,8608,0,0,0,L,1122011218,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291885,319758.00
07/30/2015 17:30,2,4.131,ACTIVE,216.67,351.37,59.975,1438291803,"201051344000569","174011321042388",28.78,35.00,0,320.41,395.55,120.5,114.3,0.561,202392.1,202392.1,8625,0,0,0,L,1122011218,1,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291886,319759.00
07/30/2015 17:30,2,2.576,ACTIVE,215.54,418.70,59.954,1438291803,"274151322000094","174011321042388",39.00,44.50,0,388.64,443.94,100.0,94.6,0.380,381493.8,381493.8,10011,0,0,0,L,1151911521,1,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291887,319760.00
07/30/2015 17:30,2,4.221,ACTIVE,216.90,350.17,59.975,1438291803,"201051344000458","174011321042388",28.35,36.30,0,320.11,395.25,121.2,115.1,0.583,198132.3,198132.3,8616,0,0,0,L,1122011218,1,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291888,319761.00
07/30/2015 17:30,2,3.881,ACTIVE,215.54,355.28,59.975,1438291803,"274151322000087","174011321042388",27.35,66.00,0,331.83,380.82,107.5,101.8,0.407,452894.0,452894.0,9461,0,0,0,L,1151911521,1,123.59,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291889,319762.00
07/30/2015 17:30,2,3.922,ACTIVE,215.54,350.17,59.965,1438291803,"274151322000052","174011321042388",27.95,45.80,0,331.83,380.22,111.0,105.2,0.429,484252.7,484252.7,9875,0,0,0,L,1151911521,1,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291890,319763.00
07/30/2015 17:30,2,4.252,ACTIVE,215.54,350.77,59.975,1438291803,"201051344001145","174011321042388",28.49,36.50,0,319.81,391.04,122.8,116.6,0.570,203254.4,203254.4,8624,0,0,0,L,1122011218,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291891,319764.00
07/30/2015 17:30,2,4.180,ACTIVE,215.77,350.47,59.975,1438291803,"201051344000685","174011321042388",28.47,37.30,0,316.80,390.74,120.6,114.4,0.588,202071.5,202071.5,8627,0,0,0,L,1122011218,1,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291892,319765.00
07/30/2015 17:30,2,3.828,ACTIVE,215.32,345.96,59.975,1438291803,"274151322000088","174011321042388",27.85,41.80,0,331.53,380.52,108.0,102.3,0.411,464507.1,464507.1,9481,0,0,0,L,1151911521,1,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291893,319766.00
07/30/2015 17:30,2,4.137,ACTIVE,216.00,350.77,59.944,1438291803,"201051344000438","174011321042388",28.45,38.20,0,319.51,389.24,119.2,113.1,0.561,202103.8,202103.8,8602,0,0,0,L,1122011218,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291894,319767.00
07/30/2015 17:30,2,4.189,ACTIVE,216.00,349.56,59.991,1438291803,"201051344001135","174011321042388",28.33,36.80,0,319.51,389.54,120.2,114.1,0.557,193564.7,193564.7,8588,0,0,0,L,1122011218,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291895,319768.00
07/30/2015 17:30,2,4.045,ACTIVE,215.77,350.17,59.986,1438291803,"201051344000417","174011321042388",28.75,39.00,0,318.30,391.04,117.8,111.7,0.561,197397.2,197397.2,8603,0,0,0,L,1122011218,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291896,319769.00
07/30/2015 17:30,2,4.227,ACTIVE,215.54,349.86,59.965,1438291803,"201051344000594","174011321042388",28.25,39.50,0,321.01,394.95,121.0,114.8,0.570,198683.9,198683.9,8614,0,0,0,L,1122011218,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291897,319770.00
07/30/2015 17:30,2,4.014,ACTIVE,215.09,346.86,59.975,1438291803,"274151322000083","174011321042388",27.93,47.00,0,331.53,379.92,113.5,107.6,0.455,480219.5,480219.5,9905,0,0,0,L,1151911521,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291898,319771.00
07/30/2015 17:30,2,4.324,ACTIVE,216.45,352.27,59.975,1438291803,"201051344000585","174011321042388",28.90,36.00,0,321.01,394.05,126.5,120.2,0.592,198017.7,198017.7,8603,0,0,0,L,1122011218,1,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291899,319772.00
07/30/2015 17:30,2,3.873,ACTIVE,215.54,345.66,59.975,1438291803,"274151322000054","174011321042388",28.01,42.80,0,331.83,381.42,109.8,104.1,0.420,475119.0,475119.0,9471,0,0,0,L,1151911521,1,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291899,319773.00
07/30/2015 17:30,2,4.158,ACTIVE,216.45,349.86,59.970,1438291803,"201051344001203","174011321042388",28.67,38.00,0,319.81,393.15,120.7,114.6,0.579,198990.2,198990.2,8614,0,0,0,L,1122011218,1,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291900,319774.00
07/30/2015 17:30,2,4.195,ACTIVE,215.32,349.26,59.965,1438291803,"201051344000646","174011321042388",28.23,36.80,0,319.51,389.84,120.0,113.9,0.566,195588.4,195588.4,8600,0,0,0,L,1122011218,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291901,319775.00
07/30/2015 17:30,2,2.604,ACTIVE,216.22,414.49,59.970,1438291803,"274151322000068","174011321042388",38.39,45.80,0,389.24,446.35,101.5,96.0,0.389,380691.4,380691.4,9619,0,0,0,L,1151911521,1,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291902,319776.00
07/30/2015 17:30,2,4.098,ACTIVE,216.22,360.99,59.965,1438291803,"274151322000076","174011321042388",28.80,45.00,0,332.43,380.82,119.3,113.2,0.455,507227.6,507227.6,9882,0,0,0,L,1151911521,1,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291903,319777.00
07/30/2015 17:30,2,4.197,ACTIVE,215.54,349.56,59.975,1438291803,"201051344000890","174011321042388",28.23,38.80,0,319.21,389.54,120.0,113.9,0.552,200135.4,200135.4,8611,0,0,0,L,1122011218,1,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291904,319778.00
07/30/2015 17:30,2,4.131,ACTIVE,216.45,350.47,59.970,1438291803,"201051344000900","174011321042388",29.00,33.80,0,318.61,397.66,121.2,115.1,0.561,200842.2,200842.2,8634,0,0,0,L,1122011218,1,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291905,319779.00
07/30/2015 17:30,2,4.180,ACTIVE,216.22,351.67,59.981,1438291803,"201051344000633","174011321042388",28.31,36.50,0,321.61,395.25,119.8,113.7,0.575,189941.1,189941.1,8627,0,0,0,L,1122011218,1,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291906,319780.00
07/30/2015 17:30,2,4.166,ACTIVE,216.90,351.37,59.965,1438291803,"201051344000983","174011321042388",28.88,35.20,0,321.31,395.25,121.9,115.7,0.575,197752.9,197752.9,8626,0,0,0,L,1122011218,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291907,319781.00
07/30/2015 17:30,2,4.139,ACTIVE,216.22,351.07,59.981,1438291803,"201051344000917","174011321042388",28.92,38.00,0,321.31,391.04,121.3,115.1,0.583,200653.6,200653.6,8629,0,0,0,L,1122011218,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291908,319782.00
07/30/2015 17:30,2,4.137,ACTIVE,216.67,350.77,59.981,1438291803,"201051344000648","174011321042388",28.23,35.00,0,321.91,398.26,118.3,112.3,0.561,196044.3,196044.3,8622,0,0,0,L,1122011218,1,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291908,319783.00
07/30/2015 17:30,2,4.037,ACTIVE,216.22,349.56,59.975,1438291803,"201051344001093","174011321042388",28.57,36.50,0,320.71,392.25,116.8,110.9,0.544,198852.4,198852.4,8617,0,0,0,L,1122011218,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291909,319784.00
07/30/2015 17:30,2,4.189,ACTIVE,216.90,350.77,59.975,1438291803,"201051344000645","174011321042388",28.15,35.80,0,321.31,395.85,119.5,113.4,0.548,196879.3,196879.3,8626,0,0,0,L,1122011218,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291910,319785.00
07/30/2015 17:30,2,3.852,ACTIVE,215.54,357.38,59.970,1438291803,"274151322000085","174011321042388",28.09,43.00,0,333.03,381.73,109.6,103.9,0.424,477612.0,477612.0,9884,0,0,0,L,1151911521,1,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291911,319786.00
07/30/2015 17:30,2,4.199,ACTIVE,216.45,350.47,59.938,1438291803,"201051344000651","174011321042388",28.41,36.80,0,323.11,390.44,120.9,114.8,0.557,196171.5,196171.5,8608,0,0,0,L,1122011218,1,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291912,319787.00
07/30/2015 17:30,2,4.168,ACTIVE,216.22,349.56,59.959,1438291803,"201051344000867","174011321042388",28.43,36.50,0,322.21,394.95,120.0,113.9,0.557,188783.0,188783.0,8626,0,0,0,L,1122011218,1,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291913,319788.00
07/30/2015 17:30,2,4.164,ACTIVE,215.54,349.86,59.970,1438291803,"201051344001230","174011321042388",28.29,37.30,0,318.91,388.04,119.4,113.3,0.566,199801.2,199801.2,8636,0,0,0,L,1122011218,1,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291914,319789.00
07/30/2015 17:30,2,4.119,ACTIVE,216.90,352.57,59.949,1438291803,"201051344000576","174011321042388",28.45,34.50,0,321.01,397.05,118.6,112.6,0.544,196040.7,196040.7,8641,0,0,0,L,1122011218,1,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291915,319790.00
07/30/2015 17:30,2,4.137,ACTIVE,216.67,351.67,59.965,1438291803,"201051344000579","174011321042388",28.82,38.00,0,320.11,395.55,120.8,114.7,0.570,202853.8,202853.8,8601,0,0,0,L,1122011218,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438291916,319791.00
07/30/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438291803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292683,319792.00
07/30/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438291803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292683,319793.00
07/30/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438291803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292683,319794.00
07/30/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438291803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292683,319795.00
07/30/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438291803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292683,319796.00
07/30/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438291803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292683,319797.00
07/30/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438291803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292683,319798.00
07/30/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438291803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292683,319799.00
07/30/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438291803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292683,319800.00
07/30/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438291803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292683,319801.00
07/30/2015 17:45,2,3.527,ACTIVE,214.19,346.26,59.986,1438292704,"201051344000955","174011321042388",28.77,37.00,0,328.22,376.31,102.7,97.2,0.495,201623.3,201623.3,8617,0,0,0,L,1122011218,1,122.46,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292778,319802.00
07/30/2015 17:45,2,3.684,ACTIVE,214.41,342.05,59.975,1438292704,"274151322000095","174011321042388",28.55,44.00,0,329.43,371.51,106.6,100.9,0.398,501233.3,501233.3,9514,0,0,0,L,1151911521,1,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292779,319803.00
07/30/2015 17:45,2,3.609,ACTIVE,214.64,346.86,59.965,1438292704,"201051344000868","174011321042388",28.57,33.30,0,328.52,379.02,104.4,98.8,0.482,188243.9,188243.9,8623,0,0,0,L,1122011218,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292780,319804.00
07/30/2015 17:45,2,3.623,ACTIVE,215.77,348.96,59.986,1438292704,"201051344000853","174011321042388",28.69,33.80,0,333.03,380.22,105.3,99.7,0.495,194623.5,194623.5,8627,0,0,0,L,1122011218,1,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292781,319805.00
07/30/2015 17:45,2,3.609,ACTIVE,215.09,347.46,59.996,1438292704,"201051344000582","174011321042388",28.51,36.00,0,328.82,380.82,104.2,98.7,0.486,194164.7,194164.7,8602,0,0,0,L,1122011218,1,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292782,319806.00
07/30/2015 17:45,2,3.574,ACTIVE,215.32,348.06,59.986,1438292704,"201051344000469","174011321042388",28.88,32.20,0,329.43,381.12,104.6,99.0,0.517,189903.5,189903.5,8617,0,0,0,L,1122011218,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292783,319807.00
07/30/2015 17:45,2,3.670,ACTIVE,215.32,348.66,60.018,1438292704,"201051344000988","174011321042388",28.13,34.30,0,329.73,380.82,104.5,99.0,0.499,189179.0,189179.0,8605,0,0,0,L,1122011218,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292784,319808.00
07/30/2015 17:45,2,3.609,ACTIVE,215.32,347.76,59.975,1438292704,"201051344001158","174011321042388",28.49,35.00,0,328.82,380.22,104.0,98.5,0.495,195001.9,195001.9,8606,0,0,0,L,1122011218,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292784,319809.00
07/30/2015 17:45,2,3.703,ACTIVE,214.64,346.56,59.986,1438292704,"201051344001025","174011321042388",28.73,36.80,0,328.52,380.52,107.8,102.1,0.491,199115.2,199115.2,8609,0,0,0,L,1122011218,1,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292785,319810.00
07/30/2015 17:45,2,3.627,ACTIVE,215.09,347.76,59.975,1438292704,"201051344000569","174011321042388",28.33,34.50,0,329.73,380.22,104.1,98.6,0.491,202418.5,202418.5,8626,0,0,0,L,1122011218,1,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292786,319811.00
07/30/2015 17:45,2,2.242,ACTIVE,214.41,419.60,59.959,1438292704,"274151322000094","174011321042388",38.45,43.40,0,391.34,441.24,87.5,82.5,0.336,381515.9,381515.9,10012,0,0,0,L,1151911521,1,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292787,319812.00
07/30/2015 17:45,2,3.637,ACTIVE,215.32,347.16,59.975,1438292704,"201051344000458","174011321042388",28.59,35.20,0,329.73,380.52,105.3,99.7,0.508,198158.9,198158.9,8617,0,0,0,L,1122011218,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292788,319813.00
07/30/2015 17:45,2,3.355,ACTIVE,214.19,342.95,59.975,1438292704,"274151322000087","174011321042388",27.57,63.30,0,329.13,368.50,93.7,88.5,0.349,452917.6,452917.6,9462,0,0,0,L,1151911521,1,123.14,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292789,319814.00
07/30/2015 17:45,2,3.381,ACTIVE,214.19,352.57,59.970,1438292704,"274151322000052","174011321042388",28.09,44.30,0,329.13,369.10,96.2,90.9,0.362,484277.0,484277.0,9876,0,0,0,L,1151911521,1,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292790,319815.00
07/30/2015 17:45,2,3.705,ACTIVE,214.19,346.56,59.981,1438292704,"201051344001145","174011321042388",28.47,35.80,0,328.82,380.22,106.8,101.2,0.499,203281.4,203281.4,8625,0,0,0,L,1122011218,1,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292791,319816.00
07/30/2015 17:45,2,3.639,ACTIVE,213.96,346.26,59.986,1438292704,"201051344000685","174011321042388",28.43,36.30,0,327.92,377.22,104.8,99.2,0.521,202098.0,202098.0,8628,0,0,0,L,1122011218,1,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292792,319817.00
07/30/2015 17:45,2,3.289,ACTIVE,213.29,342.65,59.975,1438292704,"274151322000088","174011321042388",27.99,40.80,0,329.73,368.50,93.2,88.1,0.349,464530.7,464530.7,9482,0,0,0,L,1151911521,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292793,319818.00
07/30/2015 17:45,2,3.580,ACTIVE,214.41,346.56,59.975,1438292704,"201051344000438","174011321042388",28.55,37.50,0,328.82,379.62,103.6,98.1,0.495,202130.0,202130.0,8603,0,0,0,L,1122011218,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292794,319819.00
07/30/2015 17:45,2,3.648,ACTIVE,214.19,345.36,59.986,1438292704,"201051344001135","174011321042388",28.31,35.80,0,328.52,378.12,104.6,99.0,0.477,193591.2,193591.2,8589,0,0,0,L,1122011218,1,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292795,319820.00
07/30/2015 17:45,2,3.580,ACTIVE,214.19,347.16,59.981,1438292704,"201051344000417","174011321042388",28.27,38.00,0,328.52,379.32,102.5,97.0,0.495,197423.1,197423.1,8604,0,0,0,L,1122011218,1,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292796,319821.00
