ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 17:45,2,3.586,ACTIVE,213.74,346.26,59.975,1438292704,"201051344000594","174011321042388",28.98,38.20,0,327.92,376.92,105.2,99.6,0.504,198710.5,198710.5,8615,0,0,0,L,1122011218,1,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292797,319822.00
07/30/2015 17:45,2,3.500,ACTIVE,213.96,354.07,59.981,1438292704,"274151322000083","174011321042388",27.97,45.00,0,328.52,369.40,99.0,93.6,0.393,480244.4,480244.4,9906,0,0,0,L,1151911521,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292797,319823.00
07/30/2015 17:45,2,3.840,ACTIVE,214.87,348.06,59.986,1438292704,"201051344000585","174011321042388",28.45,35.40,0,328.22,381.73,110.7,104.9,0.517,198045.6,198045.6,8604,0,0,0,L,1122011218,1,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292798,319824.00
07/30/2015 17:45,2,3.355,ACTIVE,213.96,351.37,59.975,1438292704,"274151322000054","174011321042388",28.01,41.50,0,329.13,369.40,95.2,89.9,0.362,475143.1,475143.1,9472,0,0,0,L,1151911521,1,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292799,319825.00
07/30/2015 17:45,2,3.646,ACTIVE,214.87,346.86,59.975,1438292704,"201051344001203","174011321042388",28.37,37.00,0,328.82,379.62,104.8,99.2,0.495,199016.7,199016.7,8615,0,0,0,L,1122011218,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292800,319826.00
07/30/2015 17:45,2,3.602,ACTIVE,213.74,345.96,59.986,1438292704,"201051344000646","174011321042388",28.63,36.30,0,327.92,376.92,104.5,99.0,0.499,195614.8,195614.8,8601,0,0,0,L,1122011218,1,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292801,319827.00
07/30/2015 17:45,2,2.240,ACTIVE,214.87,421.10,59.986,1438292704,"274151322000068","174011321042388",38.70,44.30,0,388.64,442.44,87.6,82.6,0.323,380713.5,380713.5,9620,0,0,0,L,1151911521,1,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292802,319828.00
07/30/2015 17:45,2,3.570,ACTIVE,214.64,347.16,59.970,1438292704,"274151322000076","174011321042388",28.69,43.60,0,333.03,370.90,103.7,98.2,0.402,507253.8,507253.8,9883,0,0,0,L,1151911521,1,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292803,319829.00
07/30/2015 17:45,2,3.662,ACTIVE,213.96,346.26,59.986,1438292704,"201051344000890","174011321042388",28.17,37.80,0,328.22,377.22,104.4,98.9,0.491,200161.8,200161.8,8612,0,0,0,L,1122011218,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292804,319830.00
07/30/2015 17:45,2,3.600,ACTIVE,214.87,347.16,59.981,1438292704,"201051344000900","174011321042388",28.90,33.50,0,328.22,380.52,105.4,99.8,0.495,200868.9,200868.9,8635,0,0,0,L,1122011218,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292805,319831.00
07/30/2015 17:45,2,3.641,ACTIVE,214.87,347.46,59.981,1438292704,"201051344000633","174011321042388",28.29,35.80,0,328.82,381.12,104.4,98.8,0.499,189967.5,189967.5,8628,0,0,0,L,1122011218,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292806,319832.00
07/30/2015 17:45,2,3.645,ACTIVE,215.32,346.56,59.986,1438292704,"201051344000983","174011321042388",28.73,34.30,0,329.13,381.12,106.1,100.5,0.508,197779.7,197779.7,8627,0,0,0,L,1122011218,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292807,319833.00
07/30/2015 17:45,2,3.676,ACTIVE,214.64,346.56,59.975,1438292704,"201051344000917","174011321042388",28.49,37.00,0,327.92,380.82,106.1,100.5,0.508,200680.4,200680.4,8630,0,0,0,L,1122011218,1,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292808,319834.00
07/30/2015 17:45,2,3.521,ACTIVE,215.09,346.56,59.981,1438292704,"201051344000648","174011321042388",28.80,34.50,0,330.63,380.22,102.8,97.2,0.486,196070.3,196070.3,8623,0,0,0,L,1122011218,1,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292808,319835.00
07/30/2015 17:45,2,3.482,ACTIVE,214.64,347.16,59.975,1438292704,"201051344001093","174011321042388",28.63,35.40,0,329.13,379.02,101.0,95.5,0.464,198878.0,198878.0,8618,0,0,0,L,1122011218,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292809,319836.00
07/30/2015 17:45,2,3.641,ACTIVE,214.87,346.86,59.986,1438292704,"201051344000645","174011321042388",28.21,35.20,0,329.43,379.62,104.1,98.5,0.482,196905.6,196905.6,8627,0,0,0,L,1122011218,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292810,319837.00
07/30/2015 17:45,2,3.311,ACTIVE,214.41,351.37,59.981,1438292704,"274151322000085","174011321042388",28.29,41.50,0,330.63,369.10,94.9,89.6,0.367,477635.9,477635.9,9885,0,0,0,L,1151911521,1,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292811,319838.00
07/30/2015 17:45,2,3.646,ACTIVE,214.87,347.16,59.981,1438292704,"201051344000651","174011321042388",28.51,35.80,0,329.73,380.52,105.3,99.7,0.486,196198.1,196198.1,8609,0,0,0,L,1122011218,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292812,319839.00
07/30/2015 17:45,2,3.619,ACTIVE,214.41,346.56,59.991,1438292704,"201051344000867","174011321042388",28.49,35.20,0,328.82,378.12,104.4,98.9,0.486,188809.3,188809.3,8627,0,0,0,L,1122011218,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292813,319840.00
07/30/2015 17:45,2,3.518,ACTIVE,213.74,345.06,59.954,1438292704,"201051344001230","174011321042388",29.08,36.00,0,328.22,375.41,103.7,98.2,0.499,199827.4,199827.4,8637,0,0,0,L,1122011218,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292814,319841.00
07/30/2015 17:45,2,3.553,ACTIVE,215.32,348.66,59.981,1438292704,"201051344000576","174011321042388",28.69,33.50,0,330.93,380.52,103.2,97.7,0.482,196066.7,196066.7,8642,0,0,0,L,1122011218,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292815,319842.00
07/30/2015 17:45,2,3.650,ACTIVE,215.09,346.86,59.986,1438292704,"201051344000579","174011321042388",28.57,36.50,0,330.33,381.42,105.7,100.0,0.499,202880.4,202880.4,8602,0,0,0,L,1122011218,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438292816,319843.00
07/30/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438292704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293584,319844.00
07/30/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438292704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293584,319845.00
07/30/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438292704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293584,319846.00
07/30/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438292704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293584,319847.00
07/30/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438292704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293584,319848.00
07/30/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438292704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293584,319849.00
07/30/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438292704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293584,319850.00
07/30/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438292704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293584,319851.00
07/30/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438292704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293584,319852.00
07/30/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438292704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293584,319853.00
07/30/2015 18:00,2,3.035,ACTIVE,213.51,342.35,59.986,1438293604,"201051344000955","174011321042388",28.73,36.30,0,328.52,369.40,88.3,83.3,0.424,201645.8,201645.8,8618,0,0,0,L,1122011218,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293678,319854.00
07/30/2015 18:00,2,3.158,ACTIVE,213.74,349.86,59.970,1438293604,"274151322000095","174011321042388",28.77,43.00,0,328.52,363.99,92.0,86.9,0.345,501256.7,501256.7,9515,0,0,0,L,1151911521,1,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293679,319855.00
07/30/2015 18:00,2,3.117,ACTIVE,213.96,342.95,59.986,1438293604,"201051344000868","174011321042388",28.45,32.60,0,328.82,371.21,89.8,84.8,0.411,188266.7,188266.7,8624,0,0,0,L,1122011218,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293680,319856.00
07/30/2015 18:00,2,3.105,ACTIVE,215.09,345.06,59.954,1438293604,"201051344000853","174011321042388",28.84,33.30,0,330.03,372.41,90.8,85.7,0.433,194646.6,194646.6,8628,0,0,0,L,1122011218,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293681,319857.00
07/30/2015 18:00,2,3.125,ACTIVE,214.41,344.15,59.981,1438293604,"201051344000582","174011321042388",28.37,35.40,0,328.52,371.21,89.7,84.7,0.429,194187.5,194187.5,8603,0,0,0,L,1122011218,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293682,319858.00
07/30/2015 18:00,2,3.086,ACTIVE,214.64,343.25,59.970,1438293604,"201051344000469","174011321042388",28.82,31.30,0,328.52,372.41,90.1,85.1,0.429,189926.5,189926.5,8618,0,0,0,L,1122011218,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293683,319859.00
07/30/2015 18:00,2,3.137,ACTIVE,214.64,345.36,59.975,1438293604,"201051344000988","174011321042388",28.39,33.30,0,328.52,373.01,90.2,85.2,0.429,189202.0,189202.0,8606,0,0,0,L,1122011218,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293684,319860.00
07/30/2015 18:00,2,3.129,ACTIVE,214.64,344.15,59.975,1438293604,"201051344001158","174011321042388",28.31,34.00,0,328.52,370.90,89.8,84.7,0.438,195024.8,195024.8,8607,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293685,319861.00
07/30/2015 18:00,2,3.164,ACTIVE,214.19,343.55,60.007,1438293604,"201051344001025","174011321042388",29.00,35.60,0,328.22,371.81,93.0,87.8,0.429,199138.9,199138.9,8610,0,0,0,L,1122011218,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293686,319862.00
07/30/2015 18:00,2,3.092,ACTIVE,214.64,342.95,59.975,1438293604,"201051344000569","174011321042388",28.73,34.00,0,328.52,371.51,90.0,84.9,0.424,202441.4,202441.4,8627,0,0,0,L,1122011218,1,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293687,319863.00
07/30/2015 18:00,2,1.928,ACTIVE,214.19,420.50,59.970,1438293604,"274151322000094","174011321042388",38.33,40.60,0,388.64,451.76,74.8,70.3,0.535,381534.8,381534.8,10013,0,0,0,L,1151911521,1,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293688,319864.00
07/30/2015 18:00,2,3.123,ACTIVE,214.64,343.25,59.975,1438293604,"201051344000458","174011321042388",28.73,34.30,0,328.82,371.51,90.8,85.7,0.442,198182.1,198182.1,8618,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293689,319865.00
07/30/2015 18:00,2,2.875,ACTIVE,213.96,346.26,59.975,1438293604,"274151322000087","174011321042388",27.65,61.00,0,328.52,360.99,80.6,75.9,0.305,452938.1,452938.1,9463,0,0,0,L,1151911521,1,122.91,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293690,319866.00
07/30/2015 18:00,2,2.885,ACTIVE,213.74,347.16,59.970,1438293604,"274151322000052","174011321042388",28.17,43.20,0,328.52,361.59,82.2,77.4,0.314,484298.0,484298.0,9877,0,0,0,L,1151911521,1,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293690,319867.00
07/30/2015 18:00,2,3.164,ACTIVE,213.96,343.25,59.996,1438293604,"201051344001145","174011321042388",28.84,35.20,0,328.82,371.51,92.5,87.3,0.429,203304.9,203304.9,8626,0,0,0,L,1122011218,1,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293691,319868.00
07/30/2015 18:00,2,3.127,ACTIVE,213.74,343.25,59.975,1438293604,"201051344000685","174011321042388",28.51,35.60,0,329.13,370.30,90.2,85.2,0.446,202121.0,202121.0,8629,0,0,0,L,1122011218,1,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293692,319869.00
07/30/2015 18:00,2,2.816,ACTIVE,213.74,348.66,59.944,1438293604,"274151322000088","174011321042388",27.83,40.00,0,328.52,360.69,79.4,74.7,0.301,464551.0,464551.0,9483,0,0,0,L,1151911521,1,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293693,319870.00
07/30/2015 18:00,2,3.084,ACTIVE,214.19,343.25,59.975,1438293604,"201051344000438","174011321042388",28.49,36.80,0,328.82,370.60,89.0,83.9,0.420,202152.7,202152.7,8604,0,0,0,L,1122011218,1,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293694,319871.00
07/30/2015 18:00,2,3.127,ACTIVE,213.96,342.05,59.954,1438293604,"201051344001135","174011321042388",28.51,35.00,0,328.52,370.00,90.3,85.2,0.415,193614.1,193614.1,8590,0,0,0,L,1122011218,1,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293695,319872.00
07/30/2015 18:00,2,3.078,ACTIVE,213.96,343.25,59.970,1438293604,"201051344000417","174011321042388",28.39,37.00,0,328.52,370.30,88.4,83.4,0.433,197445.6,197445.6,8605,0,0,0,L,1122011218,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293696,319873.00
07/30/2015 18:00,2,3.156,ACTIVE,213.51,342.35,59.959,1438293604,"201051344000594","174011321042388",28.41,37.30,0,326.72,370.60,90.8,85.7,0.429,198733.6,198733.6,8616,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293697,319874.00
07/30/2015 18:00,2,2.961,ACTIVE,213.74,339.04,59.949,1438293604,"274151322000083","174011321042388",28.41,44.00,0,328.82,361.89,85.2,80.3,0.336,480266.1,480266.1,9907,0,0,0,L,1151911521,1,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293698,319875.00
07/30/2015 18:00,2,3.301,ACTIVE,214.41,345.36,59.949,1438293604,"201051344000585","174011321042388",28.77,34.80,0,327.62,372.71,96.2,90.9,0.451,198070.1,198070.1,8605,0,0,0,L,1122011218,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293699,319876.00
07/30/2015 18:00,2,2.861,ACTIVE,213.96,343.25,59.954,1438293604,"274151322000054","174011321042388",28.03,40.40,0,328.82,361.59,81.2,76.5,0.309,475163.9,475163.9,9473,0,0,0,L,1151911521,1,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293700,319877.00
07/30/2015 18:00,2,3.119,ACTIVE,214.41,342.65,59.965,1438293604,"201051344001203","174011321042388",28.51,35.60,0,328.22,371.21,90.2,85.1,0.424,199039.7,199039.7,8616,0,0,0,L,1122011218,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293701,319878.00
07/30/2015 18:00,2,3.098,ACTIVE,213.51,342.35,59.965,1438293604,"201051344000646","174011321042388",28.65,35.40,0,327.62,370.30,89.9,84.8,0.429,195637.7,195637.7,8602,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293701,319879.00
07/30/2015 18:00,2,1.904,ACTIVE,214.87,428.91,59.959,1438293604,"274151322000068","174011321042388",38.59,41.50,0,393.15,452.36,74.4,69.9,0.504,380732.6,380732.6,9621,0,0,0,L,1151911521,1,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293702,319880.00
07/30/2015 18:00,2,3.074,ACTIVE,214.64,351.37,59.959,1438293604,"274151322000076","174011321042388",28.61,42.50,0,330.03,363.69,89.0,84.0,0.345,507276.6,507276.6,9884,0,0,0,L,1151911521,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293703,319881.00
07/30/2015 18:00,2,3.107,ACTIVE,213.74,342.65,59.965,1438293604,"201051344000890","174011321042388",28.67,37.30,0,329.13,370.60,90.2,85.2,0.420,200184.7,200184.7,8613,0,0,0,L,1122011218,1,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293704,319882.00
07/30/2015 18:00,2,3.096,ACTIVE,214.41,343.85,59.965,1438293604,"201051344000900","174011321042388",28.94,32.60,0,328.22,371.21,90.7,85.6,0.429,200892.0,200892.0,8636,0,0,0,L,1122011218,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293705,319883.00
07/30/2015 18:00,2,3.104,ACTIVE,214.41,344.76,59.959,1438293604,"201051344000633","174011321042388",28.59,34.80,0,328.52,371.51,89.9,84.8,0.429,189990.4,189990.4,8629,0,0,0,L,1122011218,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293706,319884.00
07/30/2015 18:00,2,3.160,ACTIVE,214.64,342.95,59.986,1438293604,"201051344000983","174011321042388",28.57,33.80,0,327.92,371.81,91.5,86.4,0.442,197803.0,197803.0,8628,0,0,0,L,1122011218,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293707,319885.00
07/30/2015 18:00,2,3.166,ACTIVE,214.19,343.55,59.965,1438293604,"201051344000917","174011321042388",28.49,36.30,0,327.92,370.90,91.3,86.2,0.433,200703.6,200703.6,8631,0,0,0,L,1122011218,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293708,319886.00
07/30/2015 18:00,2,3.098,ACTIVE,214.41,342.95,59.928,1438293604,"201051344000648","174011321042388",28.23,33.80,0,328.82,371.21,88.6,83.6,0.424,196092.9,196092.9,8624,0,0,0,L,1122011218,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293709,319887.00
07/30/2015 18:00,2,2.951,ACTIVE,213.96,342.65,59.959,1438293604,"201051344001093","174011321042388",28.82,34.80,0,328.52,370.00,86.2,81.2,0.398,198900.1,198900.1,8619,0,0,0,L,1122011218,1,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293710,319888.00
07/30/2015 18:00,2,3.131,ACTIVE,214.64,343.25,59.959,1438293604,"201051344000645","174011321042388",28.21,34.30,0,329.13,371.51,89.5,84.4,0.411,196928.4,196928.4,8628,0,0,0,L,1122011218,1,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293711,319889.00
07/30/2015 18:00,2,2.822,ACTIVE,213.96,338.14,59.954,1438293604,"274151322000085","174011321042388",28.29,40.40,0,329.73,361.89,80.8,76.1,0.305,477656.6,477656.6,9886,0,0,0,L,1151911521,1,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293711,319890.00
07/30/2015 18:00,2,3.121,ACTIVE,214.41,343.55,59.970,1438293604,"201051344000651","174011321042388",28.61,35.20,0,328.22,371.21,90.4,85.3,0.420,196221.1,196221.1,8610,0,0,0,L,1122011218,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293712,319891.00
07/30/2015 18:00,2,3.104,ACTIVE,214.19,342.35,59.965,1438293604,"201051344000867","174011321042388",28.57,34.80,0,329.13,370.30,89.8,84.8,0.429,188832.2,188832.2,8628,0,0,0,L,1122011218,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293714,319892.00
07/30/2015 18:00,2,3.061,ACTIVE,213.51,341.75,59.959,1438293604,"201051344001230","174011321042388",28.75,35.40,0,328.22,370.30,89.1,84.0,0.424,199850.2,199850.2,8638,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293714,319893.00
07/30/2015 18:00,2,3.051,ACTIVE,214.87,344.76,59.965,1438293604,"201051344000576","174011321042388",28.65,33.00,0,329.13,372.11,88.5,83.5,0.411,196089.3,196089.3,8643,0,0,0,L,1122011218,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293715,319894.00
07/30/2015 18:00,2,3.127,ACTIVE,214.64,343.25,59.965,1438293604,"201051344000579","174011321042388",28.71,35.80,0,328.82,372.11,90.9,85.8,0.433,202903.6,202903.6,8603,0,0,0,L,1122011218,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438293716,319895.00
07/30/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438293604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294484,319896.00
07/30/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438293604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294484,319897.00
07/30/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438293604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294484,319898.00
07/30/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438293604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294484,319899.00
07/30/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438293604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294484,319900.00
07/30/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438293604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294484,319901.00
07/30/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438293604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294484,319902.00
07/30/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438293604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294484,319903.00
07/30/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438293604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294484,319904.00
07/30/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438293604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294484,319905.00
07/30/2015 18:15,2,2.512,ACTIVE,213.06,358.88,59.944,1438294503,"201051344000955","174011321042388",28.71,34.00,0,316.80,394.35,73.1,68.6,0.601,201664.8,201664.8,8619,0,0,0,L,1122011218,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294579,319906.00
07/30/2015 18:15,2,2.621,ACTIVE,213.74,351.67,59.949,1438294503,"274151322000095","174011321042388",28.77,40.60,0,329.13,386.23,76.2,71.7,0.517,501276.6,501276.6,9516,0,0,0,L,1151911521,1,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294580,319907.00
07/30/2015 18:15,2,2.564,ACTIVE,213.06,364.89,59.949,1438294503,"201051344000868","174011321042388",28.61,31.00,0,318.00,396.15,74.4,69.9,0.610,188286.1,188286.1,8625,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294581,319908.00
07/30/2015 18:15,2,2.561,ACTIVE,214.19,361.89,59.933,1438294503,"201051344000853","174011321042388",28.94,31.80,0,317.10,398.26,75.0,70.5,0.641,194666.2,194666.2,8629,0,0,0,L,1122011218,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294582,319909.00
07/30/2015 18:15,2,2.568,ACTIVE,213.74,358.88,59.949,1438294503,"201051344000582","174011321042388",28.69,33.50,0,316.50,398.56,74.7,70.1,0.645,194206.9,194206.9,8604,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294583,319910.00
07/30/2015 18:15,2,2.576,ACTIVE,213.74,362.19,59.933,1438294503,"201051344000469","174011321042388",28.55,30.00,0,316.50,397.05,74.5,70.0,0.667,189945.9,189945.9,8619,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294584,319911.00
07/30/2015 18:15,2,2.590,ACTIVE,213.74,362.79,59.986,1438294503,"201051344000988","174011321042388",28.47,32.00,0,315.00,397.96,74.6,70.1,0.601,189221.4,189221.4,8607,0,0,0,L,1122011218,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294585,319912.00
07/30/2015 18:15,2,2.605,ACTIVE,213.74,362.19,59.954,1438294503,"201051344001158","174011321042388",28.21,32.40,0,318.30,397.66,74.5,69.9,0.601,195044.2,195044.2,8608,0,0,0,L,1122011218,1,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294586,319913.00
07/30/2015 18:15,2,2.674,ACTIVE,213.29,350.17,59.954,1438294503,"201051344001025","174011321042388",28.69,34.50,0,328.82,375.41,77.7,73.1,0.345,199159.0,199159.0,8611,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294587,319914.00
07/30/2015 18:15,2,2.576,ACTIVE,213.96,361.59,59.949,1438294503,"201051344000569","174011321042388",28.49,32.20,0,316.50,397.05,74.3,69.8,0.592,202460.8,202460.8,8628,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294588,319915.00
07/30/2015 18:15,2,1.578,ACTIVE,213.06,412.68,59.954,1438294503,"274151322000094","174011321042388",37.71,38.20,0,386.23,446.65,61.0,57.0,0.442,381550.6,381550.6,10014,0,0,0,L,1151911521,1,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294589,319916.00
07/30/2015 18:15,2,2.561,ACTIVE,213.74,363.09,59.949,1438294503,"201051344000458","174011321042388",28.96,33.00,0,318.30,397.96,75.2,70.7,0.650,198201.6,198201.6,8619,0,0,0,L,1122011218,1,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294590,319917.00
07/30/2015 18:15,2,2.375,ACTIVE,213.74,358.88,59.949,1438294503,"274151322000087","174011321042388",27.61,55.80,0,327.92,383.53,66.4,62.1,0.429,452955.3,452955.3,9464,0,0,0,L,1151911521,1,122.68,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294590,319918.00
07/30/2015 18:15,2,2.365,ACTIVE,214.64,358.58,59.949,1438294503,"274151322000052","174011321042388",28.29,39.00,0,325.82,383.53,67.7,63.5,0.393,484315.7,484315.7,9878,0,0,0,L,1151911521,1,122.46,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294591,319919.00
07/30/2015 18:15,2,2.658,ACTIVE,213.06,361.29,59.944,1438294503,"201051344001145","174011321042388",28.65,34.00,0,316.80,396.75,77.1,72.5,0.641,203325.0,203325.0,8627,0,0,0,L,1122011218,1,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294592,319920.00
07/30/2015 18:15,2,2.572,ACTIVE,213.74,360.08,59.954,1438294503,"201051344000685","174011321042388",28.71,34.00,0,316.20,395.55,74.8,70.3,0.628,202140.5,202140.5,8630,0,0,0,L,1122011218,1,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294593,319921.00
07/30/2015 18:15,2,2.301,ACTIVE,213.29,363.69,59.975,1438294503,"274151322000088","174011321042388",27.75,36.30,0,328.52,382.33,64.7,60.5,0.460,464567.9,464567.9,9484,0,0,0,L,1151911521,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294594,319922.00
07/30/2015 18:15,2,2.535,ACTIVE,213.51,360.08,59.959,1438294503,"201051344000438","174011321042388",28.71,34.50,0,317.40,397.05,73.8,69.3,0.570,202171.9,202171.9,8605,0,0,0,L,1122011218,1,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294595,319923.00
07/30/2015 18:15,2,2.572,ACTIVE,213.51,361.59,59.949,1438294503,"201051344001135","174011321042388",28.77,33.00,0,319.81,396.15,75.0,70.5,0.592,193633.6,193633.6,8591,0,0,0,L,1122011218,1,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294596,319924.00
07/30/2015 18:15,2,2.539,ACTIVE,213.29,361.89,59.954,1438294503,"201051344000417","174011321042388",28.57,35.00,0,317.40,396.45,73.5,69.0,0.645,197464.7,197464.7,8606,0,0,0,L,1122011218,1,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294597,319925.00
07/30/2015 18:15,2,2.568,ACTIVE,213.29,360.38,59.959,1438294503,"201051344000594","174011321042388",28.96,35.40,0,316.50,397.66,75.3,70.8,0.632,198753.2,198753.2,8617,0,0,0,L,1122011218,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294598,319926.00
07/30/2015 18:15,2,2.461,ACTIVE,213.51,355.88,59.954,1438294503,"274151322000083","174011321042388",28.31,40.00,0,327.62,385.33,70.5,66.1,0.517,480284.4,480284.4,9908,0,0,0,L,1151911521,1,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294599,319927.00
07/30/2015 18:15,2,2.746,ACTIVE,213.96,352.87,59.954,1438294503,"201051344000585","174011321042388",29.10,33.80,0,328.22,378.42,80.9,76.2,0.380,198091.0,198091.0,8606,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294600,319928.00
07/30/2015 18:15,2,2.328,ACTIVE,214.41,363.99,59.944,1438294503,"274151322000054","174011321042388",28.21,36.50,0,328.22,384.13,66.5,62.2,0.455,475181.3,475181.3,9474,0,0,0,L,1151911521,1,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294601,319929.00
07/30/2015 18:15,2,2.561,ACTIVE,213.74,360.69,59.959,1438294503,"201051344001203","174011321042388",28.82,34.00,0,317.10,397.96,74.8,70.3,0.632,199059.2,199059.2,8617,0,0,0,L,1122011218,1,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294601,319930.00
07/30/2015 18:15,2,2.602,ACTIVE,212.83,359.78,59.965,1438294503,"201051344000646","174011321042388",28.35,33.30,0,317.10,396.75,74.7,70.2,0.575,195657.2,195657.2,8603,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294602,319931.00
07/30/2015 18:15,2,1.607,ACTIVE,214.41,419.90,59.949,1438294503,"274151322000068","174011321042388",38.23,38.60,0,387.14,449.05,62.1,58.0,0.411,380748.5,380748.5,9622,0,0,0,L,1151911521,1,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294603,319932.00
07/30/2015 18:15,2,2.506,ACTIVE,214.19,355.88,59.954,1438294503,"274151322000076","174011321042388",28.86,39.30,0,328.22,385.63,73.2,68.7,0.508,507295.7,507295.7,9885,0,0,0,L,1151911521,1,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294604,319933.00
07/30/2015 18:15,2,2.584,ACTIVE,213.29,359.78,59.954,1438294503,"201051344000890","174011321042388",28.63,35.00,0,318.30,397.05,74.9,70.4,0.619,200204.2,200204.2,8614,0,0,0,L,1122011218,1,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294605,319934.00
07/30/2015 18:15,2,2.557,ACTIVE,213.74,362.79,59.970,1438294503,"201051344000900","174011321042388",28.94,31.30,0,317.10,397.66,75.0,70.4,0.570,200911.5,200911.5,8637,0,0,0,L,1122011218,1,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294606,319935.00
07/30/2015 18:15,2,2.574,ACTIVE,213.74,362.79,59.959,1438294503,"201051344000633","174011321042388",28.65,33.00,0,317.40,397.05,74.7,70.1,0.658,190009.8,190009.8,8630,0,0,0,L,1122011218,1,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294607,319936.00
07/30/2015 18:15,2,2.588,ACTIVE,214.19,363.39,59.959,1438294503,"201051344000983","174011321042388",29.02,32.40,0,318.91,397.66,76.0,71.4,0.667,197822.7,197822.7,8629,0,0,0,L,1122011218,1,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294608,319937.00
07/30/2015 18:15,2,2.613,ACTIVE,213.74,361.89,59.949,1438294503,"201051344000917","174011321042388",28.75,34.80,0,320.11,397.35,76.2,71.6,0.676,200723.4,200723.4,8632,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294609,319938.00
07/30/2015 18:15,2,2.539,ACTIVE,213.96,359.48,59.954,1438294503,"201051344000648","174011321042388",28.55,31.80,0,309.29,397.66,73.4,68.9,0.605,196111.9,196111.9,8625,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294610,319939.00
07/30/2015 18:15,2,2.414,ACTIVE,213.51,361.59,59.965,1438294503,"201051344001093","174011321042388",29.04,32.60,0,318.30,394.65,71.0,66.6,0.588,198918.6,198918.6,8620,0,0,0,L,1122011218,1,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294610,319940.00
07/30/2015 18:15,2,2.588,ACTIVE,213.96,361.89,59.965,1438294503,"201051344000645","174011321042388",28.29,32.40,0,316.50,397.66,74.1,69.6,0.570,196947.7,196947.7,8629,0,0,0,L,1122011218,1,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294611,319941.00
07/30/2015 18:15,2,2.316,ACTIVE,213.51,363.39,59.922,1438294503,"274151322000085","174011321042388",28.17,36.50,0,329.43,383.23,66.1,61.8,0.438,477673.9,477673.9,9887,0,0,0,L,1151911521,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294612,319942.00
07/30/2015 18:15,2,2.594,ACTIVE,213.96,363.69,59.954,1438294503,"201051344000651","174011321042388",28.55,33.30,0,316.50,397.66,75.1,70.5,0.619,196240.7,196240.7,8611,0,0,0,L,1122011218,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294613,319943.00
07/30/2015 18:15,2,2.572,ACTIVE,213.51,359.48,59.954,1438294503,"201051344000867","174011321042388",28.55,33.00,0,318.30,396.15,74.4,69.9,0.583,188851.5,188851.5,8629,0,0,0,L,1122011218,1,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294614,319944.00
07/30/2015 18:15,2,2.535,ACTIVE,213.06,359.48,59.944,1438294503,"201051344001230","174011321042388",28.77,33.30,0,311.09,395.25,73.9,69.4,0.645,199869.4,199869.4,8639,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294615,319945.00
07/30/2015 18:15,2,2.521,ACTIVE,214.19,362.19,59.954,1438294503,"201051344000576","174011321042388",28.67,31.30,0,314.40,397.35,73.2,68.7,0.623,196108.3,196108.3,8644,0,0,0,L,1122011218,1,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294616,319946.00
07/30/2015 18:15,2,2.580,ACTIVE,213.96,362.19,59.954,1438294503,"201051344000579","174011321042388",28.96,34.30,0,319.51,398.86,75.7,71.1,0.597,202923.2,202923.2,8604,0,0,0,L,1122011218,1,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438294617,319947.00
07/30/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438294503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295384,319948.00
07/30/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438294503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295384,319949.00
07/30/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438294503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295384,319950.00
07/30/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438294503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295384,319951.00
07/30/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438294503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295384,319952.00
07/30/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438294503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295384,319953.00
07/30/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438294503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295384,319954.00
07/30/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438294503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295384,319955.00
07/30/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438294503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295384,319956.00
07/30/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438294503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295384,319957.00
07/30/2015 18:30,2,1.816,ACTIVE,211.70,350.17,59.975,1438295403,"201051344000955","174011321042388",28.27,32.40,0,328.22,394.95,52.0,48.2,0.446,201679.9,201679.9,8620,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295479,319958.00
07/30/2015 18:30,2,1.857,ACTIVE,213.29,343.55,59.975,1438295403,"274151322000095","174011321042388",28.80,37.00,0,333.63,387.44,54.2,50.4,0.336,501292.3,501292.3,9517,0,0,0,L,1151911521,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295480,319959.00
07/30/2015 18:30,2,1.818,ACTIVE,212.16,349.86,59.981,1438295403,"201051344000868","174011321042388",28.80,29.80,0,328.82,397.96,53.1,49.3,0.429,188301.4,188301.4,8626,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295481,319960.00
07/30/2015 18:30,2,1.852,ACTIVE,213.29,353.17,59.975,1438295403,"201051344000853","174011321042388",28.75,30.30,0,317.70,401.26,54.0,50.1,0.446,194681.7,194681.7,8630,0,0,0,L,1122011218,1,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295482,319961.00
07/30/2015 18:30,2,1.879,ACTIVE,212.61,351.07,59.981,1438295403,"201051344000582","174011321042388",28.37,32.00,0,328.82,397.96,54.0,50.2,0.451,194222.3,194222.3,8605,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295483,319962.00
07/30/2015 18:30,2,1.848,ACTIVE,212.61,351.97,59.970,1438295403,"201051344000469","174011321042388",28.82,28.80,0,332.13,397.05,53.9,50.1,0.464,189961.3,189961.3,8620,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295484,319963.00
07/30/2015 18:30,2,1.916,ALERT,212.61,351.97,59.975,1438295403,"201051344000988","174011321042388",27.89,30.50,0,293.36,397.96,54.1,50.3,0.455,189236.8,189236.8,8608,0,0,0,L,1122011218,1,122.46,122.91,0002,27,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295485,319964.00
07/30/2015 18:30,2,1.916,ALERT,212.61,351.07,60.002,1438295403,"201051344001158","174011321042388",28.15,31.00,0,303.58,398.86,54.7,50.8,0.464,195059.5,195059.5,8609,0,0,0,L,1122011218,1,122.46,122.46,0002,29,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295487,319965.00
07/30/2015 18:30,2,1.982,ACTIVE,212.38,351.07,59.981,1438295403,"201051344001025","174011321042388",28.77,32.20,0,319.21,398.86,57.8,53.9,0.468,199175.1,199175.1,8612,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295488,319966.00
07/30/2015 18:30,2,1.904,ALERT,212.38,351.67,59.970,1438295403,"201051344000569","174011321042388",28.69,30.80,0,311.39,397.05,55.3,51.5,0.460,202476.1,202476.1,8629,0,0,0,L,1122011218,1,122.23,122.68,0002,27,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295490,319967.00
07/30/2015 18:30,2,1.141,ACTIVE,213.96,419.60,59.981,1438295403,"274151322000094","174011321042388",38.55,36.80,0,334.54,442.14,44.8,41.3,0.309,381563.0,381563.0,10015,0,0,0,L,1151911521,1,122.01,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295491,319968.00
07/30/2015 18:30,2,1.934,ACTIVE,212.61,351.37,59.970,1438295403,"201051344000458","174011321042388",28.75,31.30,0,331.83,397.66,56.4,52.5,0.482,198217.3,198217.3,8620,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295492,319969.00
