ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 18:30,2,1.756,ACTIVE,212.83,345.96,59.970,1438295403,"274151322000087","174011321042388",27.73,52.30,0,333.03,382.63,49.3,45.6,0.331,452969.0,452969.0,9465,0,0,0,L,1151911521,1,122.23,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295493,319970.00
07/30/2015 18:30,2,1.756,ACTIVE,212.61,356.18,59.991,1438295403,"274151322000052","174011321042388",28.23,37.00,0,332.43,383.53,50.2,46.6,0.340,484329.5,484329.5,9879,0,0,0,L,1151911521,1,121.55,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295494,319971.00
07/30/2015 18:30,2,2.023,ACTIVE,212.16,351.97,59.986,1438295403,"201051344001145","174011321042388",28.55,31.80,0,327.92,398.26,58.6,54.6,0.486,203341.0,203341.0,8628,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295495,319972.00
07/30/2015 18:30,2,1.967,ACTIVE,212.38,352.27,59.975,1438295403,"201051344000685","174011321042388",28.29,32.40,0,327.32,396.45,56.4,52.5,0.504,202156.0,202156.0,8631,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295496,319973.00
07/30/2015 18:30,2,1.689,ACTIVE,211.93,346.26,59.965,1438295403,"274151322000088","174011321042388",27.87,34.50,0,333.93,381.73,47.6,44.1,0.331,464581.0,464581.0,9485,0,0,0,L,1151911521,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295497,319974.00
07/30/2015 18:30,2,1.932,ACTIVE,212.61,351.67,59.970,1438295403,"201051344000438","174011321042388",28.47,32.80,0,327.92,396.45,55.7,51.9,0.460,202187.1,202187.1,8606,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295498,319975.00
07/30/2015 18:30,2,1.973,ACTIVE,212.16,351.37,59.970,1438295403,"201051344001135","174011321042388",28.61,31.50,0,328.22,396.45,57.1,53.2,0.464,193649.2,193649.2,8592,0,0,0,L,1122011218,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295498,319976.00
07/30/2015 18:30,2,1.951,ACTIVE,212.38,351.97,59.986,1438295403,"201051344000417","174011321042388",28.21,33.00,0,328.52,395.25,55.8,51.9,0.468,197479.9,197479.9,8607,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295499,319977.00
07/30/2015 18:30,2,1.930,ALERT,211.93,351.67,59.970,1438295403,"201051344000594","174011321042388",29.02,33.30,0,310.19,397.66,56.7,52.8,0.464,198768.8,198768.8,8618,0,0,0,L,1122011218,1,122.46,122.23,0002,29,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295501,319978.00
07/30/2015 18:30,2,1.842,ACTIVE,212.38,356.18,59.970,1438295403,"274151322000083","174011321042388",28.09,37.50,0,332.73,384.43,52.4,48.6,0.367,480299.0,480299.0,9909,0,0,0,L,1151911521,1,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295502,319979.00
07/30/2015 18:30,2,2.104,ACTIVE,212.83,353.47,59.970,1438295403,"201051344000585","174011321042388",28.75,31.50,0,320.41,397.66,61.2,57.2,0.504,198107.9,198107.9,8607,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295503,319980.00
07/30/2015 18:30,2,1.693,ACTIVE,213.06,345.06,59.965,1438295403,"274151322000054","174011321042388",28.13,35.00,0,332.13,383.83,48.3,44.7,0.327,475194.9,475194.9,9475,0,0,0,L,1151911521,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295504,319981.00
07/30/2015 18:30,2,1.885,ACTIVE,212.61,349.86,59.996,1438295403,"201051344001203","174011321042388",28.69,32.20,0,330.63,396.45,54.7,50.9,0.468,199074.6,199074.6,8618,0,0,0,L,1122011218,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295505,319982.00
07/30/2015 18:30,2,1.906,ACTIVE,211.70,351.07,59.975,1438295403,"201051344000646","174011321042388",28.45,31.80,0,326.12,397.35,54.9,51.1,0.464,195672.7,195672.7,8604,0,0,0,L,1122011218,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295506,319983.00
07/30/2015 18:30,2,1.158,ACTIVE,213.51,403.97,59.959,1438295403,"274151322000068","174011321042388",37.63,37.30,0,333.33,448.15,44.3,40.8,0.296,380761.1,380761.1,9623,0,0,0,L,1151911521,1,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295507,319984.00
07/30/2015 18:30,2,1.873,ACTIVE,212.16,349.86,59.975,1438295403,"201051344000890","174011321042388",28.75,33.30,0,327.92,396.45,54.5,50.7,0.451,200219.7,200219.7,8615,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295509,319985.00
07/30/2015 18:30,2,1.873,ALERT,212.38,352.27,59.970,1438295403,"201051344000900","174011321042388",28.45,29.80,0,291.55,399.16,54.0,50.2,0.451,200927.0,200927.0,8638,0,0,0,L,1122011218,1,122.91,122.46,0800,27,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295510,319986.00
07/30/2015 18:30,2,1.898,ALERT,212.83,352.87,59.970,1438295403,"201051344000633","174011321042388",28.23,31.80,0,316.80,397.35,54.3,50.5,0.455,190025.2,190025.2,8631,0,0,0,L,1122011218,1,122.91,122.91,0002,31,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295512,319987.00
07/30/2015 18:30,2,1.938,ACTIVE,213.06,351.97,59.965,1438295403,"201051344000983","174011321042388",28.71,30.80,0,330.93,397.96,56.4,52.5,0.468,197838.6,197838.6,8630,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295513,319988.00
07/30/2015 18:30,2,1.967,ACTIVE,212.61,352.87,59.991,1438295403,"201051344000917","174011321042388",28.39,32.80,0,328.22,397.96,56.5,52.6,0.477,200739.2,200739.2,8633,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295514,319989.00
07/30/2015 18:30,2,1.904,ACTIVE,212.83,351.97,59.981,1438295403,"201051344000648","174011321042388",28.25,30.30,0,333.33,397.66,54.5,50.7,0.464,196127.2,196127.2,8626,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295515,319990.00
07/30/2015 18:30,2,1.805,ACTIVE,212.61,351.37,59.975,1438295403,"201051344001093","174011321042388",28.73,31.50,0,330.63,394.35,52.5,48.8,0.429,198933.2,198933.2,8621,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295516,319991.00
07/30/2015 18:30,2,1.912,ACTIVE,212.83,351.97,59.944,1438295403,"201051344000645","174011321042388",28.45,31.00,0,330.03,397.66,55.1,51.3,0.455,196963.0,196963.0,8630,0,0,0,L,1122011218,1,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295517,319992.00
07/30/2015 18:30,2,1.709,ACTIVE,212.83,347.16,59.975,1438295403,"274151322000085","174011321042388",28.13,35.00,0,333.93,382.93,48.6,45.0,0.340,477687.4,477687.4,9888,0,0,0,L,1151911521,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295518,319993.00
07/30/2015 18:30,2,1.936,ACTIVE,212.61,351.67,59.981,1438295403,"201051344000651","174011321042388",28.80,31.80,0,328.82,397.66,56.5,52.6,0.464,196256.2,196256.2,8612,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295519,319994.00
07/30/2015 18:30,2,1.945,ACTIVE,212.38,351.37,59.981,1438295403,"201051344000867","174011321042388",28.41,31.50,0,316.50,417.79,56.0,52.2,0.455,188866.9,188866.9,8630,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295520,319995.00
07/30/2015 18:30,2,1.924,ACTIVE,212.16,351.67,59.954,1438295403,"201051344001230","174011321042388",28.55,31.80,0,327.32,396.75,55.6,51.8,0.468,199884.7,199884.7,8640,0,0,0,L,1122011218,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295521,319996.00
07/30/2015 18:30,2,1.898,ACTIVE,213.06,353.47,59.975,1438295403,"201051344000576","174011321042388",28.49,30.00,0,331.23,396.75,54.7,50.9,0.451,196123.5,196123.5,8645,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295522,319997.00
07/30/2015 18:30,2,1.979,ACTIVE,212.61,353.17,59.970,1438295403,"201051344000579","174011321042388",28.59,32.40,0,333.93,397.96,57.4,53.4,0.486,202939.0,202939.0,8605,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295523,319998.00
07/30/2015 18:30,2,1.812,ACTIVE,213.29,346.86,59.970,1438295403,"274151322000076","174011321042388",28.77,36.30,0,334.54,385.93,52.8,49.1,0.367,507311.2,507311.2,9886,0,0,0,L,1151911521,2,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438295536,319999.00
07/30/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438295403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296283,320000.00
07/30/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438295403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296283,320001.00
07/30/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438295403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296283,320002.00
07/30/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438295403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296283,320003.00
07/30/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438295403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296283,320004.00
07/30/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438295403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296283,320005.00
07/30/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438295403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296283,320006.00
07/30/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438295403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296283,320007.00
07/30/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438295403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296283,320008.00
07/30/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438295403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296283,320009.00
07/30/2015 18:45,2,1.527,ACTIVE,212.61,348.66,59.975,1438296304,"201051344000955","174011321042388",28.19,31.50,0,328.52,374.21,43.6,40.2,0.362,201691.4,201691.4,8621,0,0,0,L,1122011218,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296378,320010.00
07/30/2015 18:45,2,1.559,ACTIVE,213.29,350.17,59.970,1438296304,"274151322000095","174011321042388",28.77,35.40,0,333.93,371.21,45.3,41.8,0.314,501304.3,501304.3,9518,0,0,0,L,1151911521,1,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296379,320011.00
07/30/2015 18:45,2,1.570,ACTIVE,213.06,349.26,59.975,1438296304,"201051344000868","174011321042388",27.93,29.30,0,328.82,376.62,44.5,41.0,0.358,188313.2,188313.2,8627,0,0,0,L,1122011218,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296380,320012.00
07/30/2015 18:45,2,1.555,ACTIVE,213.96,351.37,59.981,1438296304,"201051344000853","174011321042388",28.61,29.80,0,332.73,379.02,45.0,41.5,0.380,194693.6,194693.6,8631,0,0,0,L,1122011218,1,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296381,320013.00
07/30/2015 18:45,2,1.564,ACTIVE,213.29,351.07,59.975,1438296304,"201051344000582","174011321042388",28.49,31.30,0,328.22,376.92,45.1,41.7,0.376,194234.3,194234.3,8606,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296382,320014.00
07/30/2015 18:45,2,1.533,ACTIVE,213.06,349.56,59.975,1438296304,"201051344000469","174011321042388",28.65,28.50,0,331.83,376.92,44.5,41.0,0.376,189973.0,189973.0,8621,0,0,0,L,1122011218,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296382,320015.00
07/30/2015 18:45,2,1.533,ACTIVE,212.83,351.07,59.949,1438296304,"201051344000988","174011321042388",28.59,29.80,0,332.13,379.02,44.4,40.9,0.376,189248.6,189248.6,8610,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296383,320016.00
07/30/2015 18:45,2,1.588,ACTIVE,212.83,350.17,60.002,1438296304,"201051344001158","174011321042388",27.79,30.30,0,333.03,378.12,44.7,41.2,0.380,195071.3,195071.3,8611,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296384,320017.00
07/30/2015 18:45,2,1.637,ACTIVE,212.83,349.86,59.970,1438296304,"201051344001025","174011321042388",28.59,31.00,0,329.73,379.02,47.3,43.8,0.389,199187.6,199187.6,8613,0,0,0,L,1122011218,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296385,320018.00
07/30/2015 18:45,2,1.549,ACTIVE,213.06,350.17,59.975,1438296304,"201051344000569","174011321042388",28.47,30.30,0,331.53,376.92,44.7,41.2,0.367,202487.9,202487.9,8631,0,0,0,L,1122011218,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296386,320019.00
07/30/2015 18:45,2,0.896,ACTIVE,213.29,416.89,59.965,1438296304,"274151322000094","174011321042388",38.80,35.60,0,336.04,437.03,36.0,32.8,0.247,381572.3,381572.3,10016,0,0,0,L,1151911521,1,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296387,320020.00
07/30/2015 18:45,2,1.607,ACTIVE,213.29,350.17,59.981,1438296304,"201051344000458","174011321042388",27.87,30.50,0,331.83,376.92,45.4,41.9,0.398,198229.3,198229.3,8621,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296388,320021.00
07/30/2015 18:45,2,1.395,ACTIVE,213.29,344.76,59.970,1438296304,"274151322000087","174011321042388",27.71,49.50,0,333.03,367.90,39.1,35.8,0.252,452979.3,452979.3,9466,0,0,0,L,1151911521,1,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296389,320022.00
07/30/2015 18:45,2,1.387,ACTIVE,214.19,353.17,59.970,1438296304,"274151322000052","174011321042388",28.11,35.40,0,333.63,368.20,39.5,36.2,0.270,484340.0,484340.0,9880,0,0,0,L,1151911521,1,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296390,320023.00
07/30/2015 18:45,2,1.631,ACTIVE,213.06,350.77,59.975,1438296304,"201051344001145","174011321042388",28.57,30.50,0,328.82,378.12,47.2,43.6,0.371,203353.4,203353.4,8629,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296391,320024.00
07/30/2015 18:45,2,1.549,ACTIVE,213.06,350.17,59.975,1438296304,"201051344000685","174011321042388",28.65,31.50,0,328.52,376.62,45.0,41.5,0.376,202167.8,202167.8,8632,0,0,0,L,1122011218,1,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296392,320025.00
07/30/2015 18:45,2,1.311,ACTIVE,212.83,347.16,59.959,1438296304,"274151322000088","174011321042388",27.73,33.30,0,333.93,367.30,36.9,33.7,0.256,464590.8,464590.8,9486,0,0,0,L,1151911521,1,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296393,320026.00
07/30/2015 18:45,2,1.535,ACTIVE,213.06,349.86,59.970,1438296304,"201051344000438","174011321042388",28.39,32.00,0,328.22,376.62,44.2,40.7,0.367,202198.8,202198.8,8607,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296394,320027.00
07/30/2015 18:45,2,1.580,ACTIVE,212.83,348.96,59.975,1438296304,"201051344001135","174011321042388",28.41,30.50,0,328.82,376.01,45.5,42.0,0.367,193661.2,193661.2,8593,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296395,320028.00
07/30/2015 18:45,2,1.559,ACTIVE,213.06,350.77,59.975,1438296304,"201051344000417","174011321042388",28.15,32.20,0,330.03,375.71,44.5,41.0,0.367,197491.7,197491.7,8608,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296396,320029.00
07/30/2015 18:45,2,1.557,ACTIVE,212.61,350.17,59.954,1438296304,"201051344000594","174011321042388",28.77,32.20,0,327.62,376.62,45.4,41.9,0.371,198780.8,198780.8,8620,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296397,320030.00
07/30/2015 18:45,2,1.457,ACTIVE,213.29,348.66,59.991,1438296304,"274151322000083","174011321042388",28.41,35.80,0,333.33,369.10,41.9,38.5,0.301,480310.1,480310.1,9910,0,0,0,L,1151911521,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296398,320031.00
07/30/2015 18:45,2,1.748,ACTIVE,213.29,352.27,59.970,1438296304,"201051344000585","174011321042388",28.61,30.80,0,328.82,383.53,50.7,47.0,0.407,198121.2,198121.2,8608,0,0,0,L,1122011218,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296399,320032.00
07/30/2015 18:45,2,1.363,ACTIVE,213.06,351.97,59.965,1438296304,"274151322000054","174011321042388",27.79,33.80,0,334.24,368.20,38.4,35.1,0.252,475205.0,475205.0,9476,0,0,0,L,1151911521,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296399,320033.00
07/30/2015 18:45,2,1.531,ACTIVE,213.29,349.26,59.928,1438296304,"201051344001203","174011321042388",28.73,31.30,0,330.93,377.82,44.6,41.1,0.362,199086.4,199086.4,8619,0,0,0,L,1122011218,1,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296400,320034.00
07/30/2015 18:45,2,1.555,ACTIVE,212.83,349.56,59.965,1438296304,"201051344000646","174011321042388",28.69,31.00,0,327.62,376.01,45.2,41.7,0.371,195684.6,195684.6,8605,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296401,320035.00
07/30/2015 18:45,2,0.951,ACTIVE,213.96,405.77,59.938,1438296304,"274151322000068","174011321042388",37.37,36.00,0,335.74,439.74,36.1,32.9,0.234,380770.5,380770.5,9624,0,0,0,L,1151911521,1,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296402,320036.00
07/30/2015 18:45,2,1.445,ACTIVE,213.74,347.76,59.965,1438296304,"274151322000076","174011321042388",29.00,35.00,0,335.44,372.71,42.5,39.0,0.292,507322.1,507322.1,9887,0,0,0,L,1151911521,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296403,320037.00
07/30/2015 18:45,2,1.576,ACTIVE,213.06,349.86,59.965,1438296304,"201051344000890","174011321042388",28.39,32.40,0,327.62,376.01,45.4,41.9,0.362,200231.7,200231.7,8616,0,0,0,L,1122011218,1,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296404,320038.00
07/30/2015 18:45,2,1.506,ACTIVE,213.29,351.07,59.970,1438296304,"201051344000900","174011321042388",29.02,29.50,0,329.73,376.31,44.3,40.8,0.354,200938.8,200938.8,8640,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296405,320039.00
07/30/2015 18:45,2,1.553,ACTIVE,213.29,351.37,59.975,1438296304,"201051344000633","174011321042388",28.43,31.00,0,331.23,379.92,44.8,41.3,0.380,190037.0,190037.0,8633,0,0,0,L,1122011218,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296406,320040.00
07/30/2015 18:45,2,1.578,ACTIVE,213.29,351.07,59.965,1438296304,"201051344000983","174011321042388",28.73,30.30,0,332.43,379.92,46.0,42.4,0.376,197850.7,197850.7,8631,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296407,320041.00
07/30/2015 18:45,2,1.592,ACTIVE,213.29,351.07,60.002,1438296304,"201051344000917","174011321042388",28.53,32.00,0,328.82,376.92,46.0,42.5,0.380,200751.3,200751.3,8634,0,0,0,L,1122011218,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296408,320042.00
07/30/2015 18:45,2,1.525,ACTIVE,213.51,350.47,59.975,1438296304,"201051344000648","174011321042388",28.37,29.50,0,331.83,377.22,43.9,40.4,0.358,196138.7,196138.7,8627,0,0,0,L,1122011218,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296409,320043.00
07/30/2015 18:45,2,1.426,ACTIVE,213.29,350.47,59.938,1438296304,"201051344001093","174011321042388",28.71,30.80,0,329.43,375.71,41.5,38.1,0.336,198944.2,198944.2,8622,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296409,320044.00
07/30/2015 18:45,2,1.543,ACTIVE,213.74,350.17,59.965,1438296304,"201051344000645","174011321042388",28.11,30.30,0,332.43,376.62,44.0,40.5,0.362,196974.7,196974.7,8631,0,0,0,L,1122011218,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296410,320045.00
07/30/2015 18:45,2,1.338,ACTIVE,213.51,355.88,59.991,1438296304,"274151322000085","174011321042388",27.97,33.80,0,334.84,372.41,38.0,34.7,0.256,477697.4,477697.4,9889,0,0,0,L,1151911521,1,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296411,320046.00
07/30/2015 18:45,2,1.555,ACTIVE,213.29,350.47,59.954,1438296304,"201051344000651","174011321042388",28.63,30.80,0,329.43,379.62,45.1,41.7,0.367,196268.1,196268.1,8613,0,0,0,L,1122011218,1,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296412,320047.00
07/30/2015 18:45,2,1.553,ACTIVE,213.29,350.17,59.970,1438296304,"201051344000867","174011321042388",28.29,30.50,0,329.73,375.41,44.5,41.0,0.354,188878.7,188878.7,8631,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296413,320048.00
07/30/2015 18:45,2,1.531,ACTIVE,212.83,349.26,59.959,1438296304,"201051344001230","174011321042388",28.45,31.00,0,327.62,374.51,44.1,40.7,0.367,199896.3,199896.3,8641,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296414,320049.00
07/30/2015 18:45,2,1.506,ACTIVE,213.51,351.07,59.970,1438296304,"201051344000576","174011321042388",28.43,29.30,0,333.03,377.22,43.4,39.9,0.358,196134.9,196134.9,8646,0,0,0,L,1122011218,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296415,320050.00
07/30/2015 18:45,2,1.592,ACTIVE,213.29,350.47,59.965,1438296304,"201051344000579","174011321042388",28.39,31.50,0,332.13,381.42,45.8,42.3,0.371,202951.0,202951.0,8606,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438296416,320051.00
07/30/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438296304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297184,320052.00
07/30/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438296304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297184,320053.00
07/30/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438296304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297184,320054.00
07/30/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438296304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297184,320055.00
07/30/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438296304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297184,320056.00
07/30/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438296304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297184,320057.00
07/30/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438296304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297184,320058.00
07/30/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438296304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297184,320059.00
07/30/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438296304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297184,320060.00
07/30/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438296304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297184,320061.00
07/30/2015 19:00,2,1.082,ACTIVE,211.25,341.75,59.991,1438297203,"201051344000955","174011321042388",28.27,30.50,0,328.82,368.80,31.1,28.0,0.270,201699.8,201699.8,8622,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297278,320062.00
07/30/2015 19:00,2,1.092,ACTIVE,212.38,342.65,59.970,1438297203,"274151322000095","174011321042388",28.75,33.80,0,333.33,367.60,31.8,28.8,0.217,501313.0,501313.0,9519,0,0,0,L,1151911521,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297279,320063.00
07/30/2015 19:00,2,1.119,ACTIVE,211.48,342.05,59.986,1438297203,"201051344000868","174011321042388",27.99,28.50,0,329.43,370.00,31.8,28.8,0.265,188321.8,188321.8,8628,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297280,320064.00
07/30/2015 19:00,2,1.109,ACTIVE,212.38,344.15,59.965,1438297203,"201051344000853","174011321042388",28.53,29.30,0,330.63,372.71,32.1,29.0,0.256,194702.3,194702.3,8632,0,0,0,L,1122011218,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297280,320065.00
07/30/2015 19:00,2,1.148,ACTIVE,212.16,344.15,59.975,1438297203,"201051344000582","174011321042388",27.85,30.00,0,329.13,371.21,32.5,29.4,0.256,194243.0,194243.0,8607,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297281,320066.00
07/30/2015 19:00,2,1.094,ACTIVE,211.48,344.15,59.975,1438297203,"201051344000469","174011321042388",28.51,27.80,0,329.43,370.00,31.6,28.6,0.265,189981.6,189981.6,8622,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297282,320067.00
07/30/2015 19:00,2,1.104,ACTIVE,211.48,344.45,59.981,1438297203,"201051344000988","174011321042388",28.19,29.00,0,329.13,372.71,31.5,28.5,0.278,189257.1,189257.1,8611,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297283,320068.00
07/30/2015 19:00,2,1.125,ACTIVE,211.70,344.76,59.981,1438297203,"201051344001158","174011321042388",27.93,29.50,0,330.33,371.21,31.8,28.8,0.261,195079.9,195079.9,8612,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297284,320069.00
07/30/2015 19:00,2,1.188,ACTIVE,211.48,343.25,59.981,1438297203,"201051344001025","174011321042388",28.27,29.80,0,330.03,371.81,34.0,30.9,0.274,199196.8,199196.8,8614,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297285,320070.00
07/30/2015 19:00,2,1.107,ACTIVE,211.70,343.25,59.981,1438297203,"201051344000569","174011321042388",28.37,29.50,0,330.03,370.60,31.9,28.8,0.261,202496.5,202496.5,8632,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297286,320071.00
07/30/2015 19:00,2,0.639,ACTIVE,213.06,409.68,59.975,1438297203,"274151322000094","174011321042388",38.41,34.50,0,330.63,430.42,24.8,22.0,0.168,381579.0,381579.0,10017,0,0,0,L,1151911521,1,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297287,320072.00
07/30/2015 19:00,2,1.123,ACTIVE,211.70,343.85,59.996,1438297203,"201051344000458","174011321042388",28.55,30.00,0,330.33,371.51,32.5,29.4,0.274,198238.1,198238.1,8622,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297288,320073.00
07/30/2015 19:00,2,0.994,ACTIVE,212.16,345.36,59.970,1438297203,"274151322000087","174011321042388",27.57,46.80,0,333.03,365.80,27.8,24.9,0.181,452986.7,452986.7,9467,0,0,0,L,1151911521,1,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297289,320074.00
07/30/2015 19:00,2,0.979,ACTIVE,212.61,340.85,59.965,1438297203,"274151322000052","174011321042388",28.13,34.00,0,332.73,364.59,27.9,25.0,0.150,484347.5,484347.5,9881,0,0,0,L,1151911521,1,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297290,320075.00
07/30/2015 19:00,2,1.193,ACTIVE,211.70,343.85,59.975,1438297203,"201051344001145","174011321042388",28.19,29.50,0,330.03,372.11,34.1,31.0,0.265,203362.6,203362.6,8630,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297291,320076.00
07/30/2015 19:00,2,1.113,ACTIVE,211.70,343.85,59.970,1438297203,"201051344000685","174011321042388",28.35,30.30,0,329.43,371.21,32.0,29.0,0.274,202176.5,202176.5,8633,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297292,320077.00
07/30/2015 19:00,2,0.914,ACTIVE,212.16,347.16,59.975,1438297203,"274151322000088","174011321042388",27.71,32.40,0,332.73,363.99,25.6,22.8,0.164,464597.7,464597.7,9487,0,0,0,L,1151911521,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297293,320078.00
07/30/2015 19:00,2,1.076,ACTIVE,211.48,343.55,59.954,1438297203,"201051344000438","174011321042388",28.90,30.80,0,329.73,369.40,31.6,28.5,0.261,202207.3,202207.3,8608,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297294,320079.00
07/30/2015 19:00,2,1.133,ACTIVE,211.25,342.35,59.970,1438297203,"201051344001135","174011321042388",28.63,29.30,0,329.13,369.40,32.9,29.9,0.256,193670.0,193670.0,8594,0,0,0,L,1122011218,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297295,320080.00
07/30/2015 19:00,2,1.109,ACTIVE,211.70,344.15,59.965,1438297203,"201051344000417","174011321042388",28.57,31.00,0,330.03,369.70,32.1,29.1,0.252,197500.3,197500.3,8609,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297296,320081.00
07/30/2015 19:00,2,1.143,ACTIVE,211.25,342.65,59.965,1438297203,"201051344000594","174011321042388",28.11,31.00,0,328.52,370.60,32.5,29.5,0.265,198789.6,198789.6,8621,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297296,320082.00
07/30/2015 19:00,2,1.037,ACTIVE,211.93,345.06,59.965,1438297203,"274151322000083","174011321042388",28.43,34.50,0,332.43,366.10,29.9,27.0,0.194,480318.1,480318.1,9911,0,0,0,L,1151911521,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297297,320083.00
07/30/2015 19:00,2,1.291,ACTIVE,211.93,345.96,59.970,1438297203,"201051344000585","174011321042388",28.45,29.50,0,328.82,375.71,37.2,34.0,0.301,198131.2,198131.2,8609,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297298,320084.00
07/30/2015 19:00,2,0.959,ACTIVE,212.16,342.95,59.959,1438297203,"274151322000054","174011321042388",27.77,32.60,0,332.73,364.89,27.0,24.1,0.168,475212.3,475212.3,9477,0,0,0,L,1151911521,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297299,320085.00
07/30/2015 19:00,2,1.109,ACTIVE,211.70,342.35,59.959,1438297203,"201051344001203","174011321042388",28.25,30.30,0,330.63,370.90,31.8,28.8,0.256,199095.0,199095.0,8620,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297300,320086.00
07/30/2015 19:00,2,1.135,ACTIVE,211.25,342.35,59.965,1438297203,"201051344000646","174011321042388",28.31,30.00,0,328.52,370.30,32.6,29.5,0.265,195693.3,195693.3,8606,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297301,320087.00
07/30/2015 19:00,2,0.678,ACTIVE,212.83,398.26,59.954,1438297203,"274151322000068","174011321042388",37.37,35.00,0,332.73,431.92,25.8,23.0,0.164,380777.3,380777.3,9625,0,0,0,L,1151911521,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297302,320088.00
07/30/2015 19:00,2,1.016,ACTIVE,212.83,342.95,59.959,1438297203,"274151322000076","174011321042388",28.88,33.30,0,334.54,367.00,29.8,26.8,0.208,507330.2,507330.2,9888,0,0,0,L,1151911521,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297303,320089.00
07/30/2015 19:00,2,1.145,ACTIVE,211.48,342.35,59.970,1438297203,"201051344000890","174011321042388",28.11,31.30,0,329.43,370.90,32.6,29.5,0.247,200240.5,200240.5,8617,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297304,320090.00
07/30/2015 19:00,2,1.096,ACTIVE,211.70,343.55,59.959,1438297203,"201051344000900","174011321042388",28.37,28.80,0,329.13,370.30,31.5,28.5,0.247,200947.3,200947.3,8641,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297305,320091.00
07/30/2015 19:00,2,1.104,ACTIVE,211.93,344.15,59.954,1438297203,"201051344000633","174011321042388",28.63,30.00,0,328.82,371.51,32.0,29.0,0.252,190045.6,190045.6,8634,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297306,320092.00
07/30/2015 19:00,2,1.127,ACTIVE,211.70,343.25,59.981,1438297203,"201051344000983","174011321042388",28.92,29.50,0,330.03,370.90,33.1,30.0,0.283,197859.6,197859.6,8632,0,0,0,L,1122011218,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297307,320093.00
07/30/2015 19:00,2,1.162,ACTIVE,211.70,343.85,59.965,1438297203,"201051344000917","174011321042388",28.25,30.80,0,328.52,371.51,33.2,30.2,0.274,200760.3,200760.3,8635,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297308,320094.00
07/30/2015 19:00,2,1.102,ACTIVE,211.93,343.55,59.970,1438297203,"201051344000648","174011321042388",28.23,28.80,0,330.63,371.51,31.5,28.5,0.256,196147.2,196147.2,8628,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297309,320095.00
07/30/2015 19:00,2,1.008,ACTIVE,211.70,343.55,59.975,1438297203,"201051344001093","174011321042388",28.69,29.80,0,329.43,368.50,29.4,26.4,0.247,198952.2,198952.2,8623,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297309,320096.00
07/30/2015 19:00,2,1.102,ACTIVE,211.93,342.95,59.965,1438297203,"201051344000645","174011321042388",28.09,29.50,0,330.03,371.81,31.4,28.4,0.252,196983.1,196983.1,8632,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297310,320097.00
07/30/2015 19:00,2,0.572,ACTIVE,212.83,339.04,59.954,1438297203,"274151322000085","174011321042388",30.08,32.40,0,334.54,364.29,17.4,14.9,0.097,477702.9,477702.9,9890,0,0,0,L,1151911521,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297311,320098.00
07/30/2015 19:00,2,1.125,ACTIVE,211.93,344.76,59.949,1438297203,"201051344000651","174011321042388",28.31,29.50,0,328.82,370.90,32.2,29.2,0.265,196276.8,196276.8,8614,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297312,320099.00
07/30/2015 19:00,2,1.117,ACTIVE,211.70,342.35,59.959,1438297203,"201051344000867","174011321042388",28.17,29.80,0,329.73,370.90,31.9,28.9,0.239,188887.3,188887.3,8632,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297313,320100.00
07/30/2015 19:00,2,1.098,ACTIVE,211.48,343.25,59.965,1438297203,"201051344001230","174011321042388",28.41,30.00,0,328.82,367.90,31.6,28.6,0.252,199904.8,199904.8,8642,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297314,320101.00
07/30/2015 19:00,2,1.082,ACTIVE,212.16,344.45,59.954,1438297203,"201051344000576","174011321042388",28.09,28.50,0,330.03,374.21,30.8,27.8,0.256,196143.2,196143.2,8647,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297315,320102.00
07/30/2015 19:00,2,1.139,ACTIVE,211.70,344.15,59.949,1438297203,"201051344000579","174011321042388",28.63,30.80,0,330.33,371.51,33.1,30.0,0.278,202959.9,202959.9,8607,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438297316,320103.00
07/30/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438297203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298083,320104.00
07/30/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438297203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298083,320105.00
07/30/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438297203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298083,320106.00
07/30/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438297203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298083,320107.00
07/30/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438297203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298083,320108.00
07/30/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438297203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298083,320109.00
07/30/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438297203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298083,320110.00
07/30/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438297203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298083,320111.00
07/30/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438297203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298083,320112.00
07/30/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438297203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298083,320113.00
07/30/2015 19:15,2,0.734,ACTIVE,210.35,338.74,59.965,1438298103,"201051344000955","174011321042388",27.73,29.30,0,326.72,357.38,20.7,18.0,0.155,201705.5,201705.5,8623,0,0,0,L,1122011218,1,120.65,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298178,320114.00
07/30/2015 19:15,2,0.709,ACTIVE,211.48,343.55,59.954,1438298103,"274151322000095","174011321042388",28.39,32.60,0,330.33,355.58,20.4,17.8,0.133,501318.8,501318.8,9520,0,0,0,L,1151911521,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298179,320115.00
07/30/2015 19:15,2,0.746,ACTIVE,210.57,339.34,59.991,1438298103,"201051344000868","174011321042388",27.89,27.80,0,328.52,358.88,21.1,18.5,0.146,188327.6,188327.6,8629,0,0,0,L,1122011218,1,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298180,320116.00
07/30/2015 19:15,2,0.732,ACTIVE,211.48,340.55,59.959,1438298103,"201051344000853","174011321042388",28.25,28.80,0,330.03,360.38,21.0,18.3,0.159,194708.2,194708.2,8633,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298181,320117.00
