ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 19:15,2,0.762,ACTIVE,211.25,340.55,59.965,1438298103,"201051344000582","174011321042388",27.71,29.00,0,329.13,359.78,21.4,18.7,0.159,194249.0,194249.0,8608,0,0,0,L,1122011218,1,121.33,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298182,320118.00
07/30/2015 19:15,2,0.736,ACTIVE,210.80,339.65,59.965,1438298103,"201051344000469","174011321042388",27.71,27.50,0,327.92,359.78,20.7,18.0,0.159,189987.4,189987.4,8623,0,0,0,L,1122011218,1,120.88,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298183,320119.00
07/30/2015 19:15,2,0.723,ACTIVE,210.80,340.85,59.965,1438298103,"201051344000988","174011321042388",27.97,28.50,0,326.42,361.29,20.5,17.9,0.168,189262.9,189262.9,8612,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298184,320120.00
07/30/2015 19:15,2,0.746,ACTIVE,210.80,339.34,59.965,1438298103,"201051344001158","174011321042388",27.71,28.80,0,328.82,359.78,20.9,18.3,0.177,195085.8,195085.8,8613,0,0,0,L,1122011218,1,120.88,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298184,320121.00
07/30/2015 19:15,2,0.785,ACTIVE,210.80,339.04,59.949,1438298103,"201051344001025","174011321042388",28.25,28.80,0,329.13,359.48,22.5,19.8,0.168,199203.2,199203.2,8615,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298185,320122.00
07/30/2015 19:15,2,0.740,ACTIVE,210.80,338.74,59.959,1438298103,"201051344000569","174011321042388",28.05,29.00,0,329.43,359.48,21.1,18.4,0.164,202502.4,202502.4,8633,0,0,0,L,1122011218,1,120.88,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298186,320123.00
07/30/2015 19:15,2,0.416,ACTIVE,211.70,403.07,59.965,1438298103,"274151322000094","174011321042388",37.71,33.30,0,334.24,416.59,15.8,13.4,0.097,381583.4,381583.4,10018,0,0,0,L,1151911521,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298187,320124.00
07/30/2015 19:15,2,0.754,ACTIVE,211.03,339.95,59.954,1438298103,"201051344000458","174011321042388",28.01,29.30,0,328.82,359.48,21.4,18.8,0.172,198244.1,198244.1,8623,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298188,320125.00
07/30/2015 19:15,2,0.523,ACTIVE,211.70,341.75,59.965,1438298103,"274151322000087","174011321042388",27.69,44.30,0,330.93,354.07,14.7,12.3,0.088,452990.6,452990.6,9468,0,0,0,L,1151911521,1,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298189,320126.00
07/30/2015 19:15,2,0.650,ACTIVE,211.48,338.44,59.954,1438298103,"274151322000052","174011321042388",27.81,32.80,0,330.33,353.77,18.3,15.8,0.110,484352.6,484352.6,9882,0,0,0,L,1151911521,1,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298190,320127.00
07/30/2015 19:15,2,0.770,ACTIVE,211.25,340.55,59.938,1438298103,"201051344001145","174011321042388",28.55,28.50,0,329.73,361.29,22.3,19.6,0.164,203368.9,203368.9,8631,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298191,320128.00
07/30/2015 19:15,2,0.721,ACTIVE,211.25,339.95,59.996,1438298103,"201051344000685","174011321042388",28.33,29.30,0,328.52,359.48,20.8,18.1,0.181,202182.3,202182.3,8634,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298192,320129.00
07/30/2015 19:15,2,0.600,ACTIVE,211.48,338.74,59.965,1438298103,"274151322000088","174011321042388",26.92,31.30,0,330.93,352.87,16.3,13.8,0.102,464602.3,464602.3,9488,0,0,0,L,1151911521,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298193,320130.00
07/30/2015 19:15,2,0.736,ACTIVE,211.25,339.65,59.970,1438298103,"201051344000438","174011321042388",27.87,29.50,0,327.92,359.78,20.8,18.2,0.155,202213.1,202213.1,8609,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298194,320131.00
07/30/2015 19:15,2,0.764,ACTIVE,210.80,337.54,59.970,1438298103,"201051344001135","174011321042388",28.37,28.30,0,328.22,358.88,22.0,19.3,0.150,193676.1,193676.1,8595,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298195,320132.00
07/30/2015 19:15,2,0.762,ACTIVE,211.25,339.65,59.996,1438298103,"201051344000417","174011321042388",27.77,30.00,0,329.73,359.18,21.5,18.8,0.146,197506.2,197506.2,8610,0,0,0,L,1122011218,1,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298196,320133.00
07/30/2015 19:15,2,0.750,ACTIVE,210.57,338.74,59.965,1438298103,"201051344000594","174011321042388",28.17,30.30,0,327.32,360.08,21.4,18.8,0.164,198795.6,198795.6,8622,0,0,0,L,1122011218,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298196,320134.00
07/30/2015 19:15,2,0.693,ACTIVE,212.38,338.74,59.970,1438298103,"274151322000083","174011321042388",27.73,33.00,0,330.63,354.67,19.5,16.9,0.128,480323.5,480323.5,9912,0,0,0,L,1151911521,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298198,320135.00
07/30/2015 19:15,2,0.869,ACTIVE,211.25,340.55,59.970,1438298103,"201051344000585","174011321042388",28.49,28.80,0,328.82,361.89,25.1,22.3,0.186,198138.2,198138.2,8610,0,0,0,L,1122011218,1,121.10,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298199,320136.00
07/30/2015 19:15,2,0.627,ACTIVE,211.93,340.55,59.991,1438298103,"274151322000054","174011321042388",27.31,31.50,0,330.33,353.47,17.4,14.8,0.115,475217.1,475217.1,9478,0,0,0,L,1151911521,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298200,320137.00
07/30/2015 19:15,2,0.736,ACTIVE,211.25,339.04,59.970,1438298103,"201051344001203","174011321042388",27.93,29.30,0,328.52,359.78,20.9,18.2,0.159,199100.8,199100.8,8621,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298201,320138.00
07/30/2015 19:15,2,0.773,ACTIVE,210.57,338.74,59.970,1438298103,"201051344000646","174011321042388",27.37,29.00,0,326.42,359.78,21.5,18.8,0.168,195699.4,195699.4,8607,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298202,320139.00
07/30/2015 19:15,2,0.453,ACTIVE,212.61,391.34,59.949,1438298103,"274151322000068","174011321042388",36.54,34.00,0,335.14,416.89,16.8,14.3,0.102,380781.9,380781.9,9626,0,0,0,L,1151911521,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298203,320140.00
07/30/2015 19:15,2,0.666,ACTIVE,212.83,340.55,59.975,1438298103,"274151322000076","174011321042388",28.05,32.20,0,330.93,354.97,18.9,16.4,0.124,507335.6,507335.6,9889,0,0,0,L,1151911521,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298203,320141.00
07/30/2015 19:15,2,0.770,ACTIVE,210.80,337.84,59.965,1438298103,"201051344000890","174011321042388",27.77,30.30,0,327.32,360.08,21.7,19.0,0.150,200246.5,200246.5,8618,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298204,320142.00
07/30/2015 19:15,2,0.709,ACTIVE,210.80,339.34,59.975,1438298103,"201051344000900","174011321042388",28.23,28.00,0,328.52,359.18,20.3,17.7,0.150,200953.0,200953.0,8642,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298205,320143.00
07/30/2015 19:15,2,0.744,ACTIVE,211.25,340.25,59.975,1438298103,"201051344000633","174011321042388",27.91,29.00,0,328.82,359.78,21.1,18.4,0.177,190051.5,190051.5,8635,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298206,320144.00
07/30/2015 19:15,2,0.750,ACTIVE,211.03,339.95,59.970,1438298103,"201051344000983","174011321042388",28.71,28.80,0,328.82,359.48,21.8,19.1,0.155,197865.7,197865.7,8633,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298207,320145.00
07/30/2015 19:15,2,0.760,ACTIVE,211.03,340.25,59.970,1438298103,"201051344000917","174011321042388",28.29,29.80,0,328.82,360.08,21.8,19.1,0.164,200766.4,200766.4,8636,0,0,0,L,1122011218,1,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298208,320146.00
07/30/2015 19:15,2,0.736,ACTIVE,211.25,339.34,59.970,1438298103,"201051344000648","174011321042388",27.89,28.00,0,330.63,359.18,20.8,18.2,0.159,196153.0,196153.0,8629,0,0,0,L,1122011218,1,121.10,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298209,320147.00
07/30/2015 19:15,2,0.695,ACTIVE,211.25,339.34,60.002,1438298103,"201051344001093","174011321042388",27.59,29.00,0,328.52,357.38,19.5,16.9,0.146,198957.5,198957.5,8624,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298210,320148.00
07/30/2015 19:15,2,0.727,ACTIVE,211.48,339.34,59.975,1438298103,"201051344000645","174011321042388",27.77,28.80,0,329.73,359.18,20.5,17.8,0.164,196988.9,196988.9,8633,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298211,320149.00
07/30/2015 19:15,2,0.486,ACTIVE,212.38,339.95,59.970,1438298103,"274151322000085","174011321042388",27.19,31.50,0,332.73,349.26,13.4,11.0,0.075,477706.2,477706.2,9891,0,0,0,L,1151911521,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298212,320150.00
07/30/2015 19:15,2,0.742,ACTIVE,211.48,339.95,60.012,1438298103,"201051344000651","174011321042388",28.03,28.50,0,328.52,359.78,21.1,18.4,0.150,196282.7,196282.7,8615,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298213,320151.00
07/30/2015 19:15,2,0.744,ACTIVE,211.03,338.74,59.959,1438298103,"201051344000867","174011321042388",27.83,29.00,0,327.32,357.98,21.0,18.4,0.150,188893.2,188893.2,8633,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298214,320152.00
07/30/2015 19:15,2,0.732,ACTIVE,210.80,338.14,59.975,1438298103,"201051344001230","174011321042388",27.89,29.00,0,327.02,358.28,20.7,18.1,0.150,199910.6,199910.6,8643,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298214,320153.00
07/30/2015 19:15,2,0.715,ACTIVE,211.48,339.95,59.970,1438298103,"201051344000576","174011321042388",27.83,27.80,0,330.03,359.78,20.2,17.6,0.164,196148.9,196148.9,8648,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298215,320154.00
07/30/2015 19:15,2,0.773,ACTIVE,211.03,339.65,59.954,1438298103,"201051344000579","174011321042388",28.03,30.00,0,329.43,360.69,22.0,19.3,0.164,202966.1,202966.1,8608,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298217,320155.00
07/30/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438298103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298983,320156.00
07/30/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438298103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298983,320157.00
07/30/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438298103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298983,320158.00
07/30/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438298103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298983,320159.00
07/30/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438298103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298983,320160.00
07/30/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438298103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298983,320161.00
07/30/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438298103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298983,320162.00
07/30/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438298103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298983,320163.00
07/30/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438298103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298983,320164.00
07/30/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438298103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438298983,320165.00
07/30/2015 19:30,2,0.756,ACTIVE,211.03,338.74,59.981,1438299004,"201051344000955","174011321042388",27.81,28.30,0,327.32,348.96,21.3,18.6,0.172,201709.3,201709.3,8624,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299078,320166.00
07/30/2015 19:30,2,0.727,ACTIVE,212.16,344.45,59.949,1438299004,"274151322000095","174011321042388",27.83,31.30,0,330.63,349.26,20.5,17.9,0.133,501322.3,501322.3,9521,0,0,0,L,1151911521,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299079,320167.00
07/30/2015 19:30,2,0.770,ACTIVE,211.03,339.04,59.965,1438299004,"201051344000868","174011321042388",27.45,27.30,0,327.92,350.47,21.4,18.7,0.155,188331.5,188331.5,8630,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299080,320168.00
07/30/2015 19:30,2,0.740,ACTIVE,211.48,340.85,59.986,1438299004,"201051344000853","174011321042388",28.07,28.00,0,330.03,351.97,21.1,18.4,0.168,194712.0,194712.0,8634,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299081,320169.00
07/30/2015 19:30,2,0.756,ACTIVE,211.70,339.34,59.986,1438299004,"201051344000582","174011321042388",27.69,28.00,0,328.82,350.77,21.2,18.6,0.159,194252.8,194252.8,8609,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299082,320170.00
07/30/2015 19:30,2,0.744,ACTIVE,211.25,340.85,59.981,1438299004,"201051344000469","174011321042388",27.95,26.80,0,326.72,350.17,21.1,18.4,0.172,189991.1,189991.1,8624,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299083,320171.00
07/30/2015 19:30,2,0.744,ACTIVE,211.03,340.25,59.986,1438299004,"201051344000988","174011321042388",27.39,28.00,0,327.02,351.97,20.7,18.1,0.172,189266.5,189266.5,8613,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299084,320172.00
07/30/2015 19:30,2,0.740,ACTIVE,211.03,338.74,59.981,1438299004,"201051344001158","174011321042388",28.01,28.00,0,327.32,351.07,21.0,18.4,0.159,195089.5,195089.5,8614,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299085,320173.00
07/30/2015 19:30,2,0.771,ACTIVE,211.03,339.34,59.959,1438299004,"201051344001025","174011321042388",28.21,27.80,0,328.52,351.67,22.1,19.4,0.164,199207.1,199207.1,8616,0,0,0,L,1122011218,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299086,320174.00
07/30/2015 19:30,2,0.748,ACTIVE,211.03,340.25,60.018,1438299004,"201051344000569","174011321042388",27.99,28.30,0,329.13,350.17,21.2,18.6,0.155,202506.2,202506.2,8634,0,0,0,L,1122011218,1,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299087,320175.00
07/30/2015 19:30,2,0.443,ACTIVE,212.16,392.85,59.986,1438299004,"274151322000094","174011321042388",36.72,32.40,0,333.93,420.80,16.6,14.0,0.106,381585.9,381585.9,10019,0,0,0,L,1151911521,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299088,320176.00
07/30/2015 19:30,2,0.758,ACTIVE,211.25,339.04,59.986,1438299004,"201051344000458","174011321042388",27.81,28.50,0,328.52,350.77,21.4,18.7,0.164,198247.9,198247.9,8624,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299088,320177.00
07/30/2015 19:30,2,0.674,ACTIVE,212.38,339.95,59.981,1438299004,"274151322000087","174011321042388",27.19,42.30,0,331.23,348.06,18.5,16.0,0.110,452993.5,452993.5,9469,0,0,0,L,1151911521,1,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299089,320178.00
07/30/2015 19:30,2,0.688,ACTIVE,212.16,339.95,59.975,1438299004,"274151322000052","174011321042388",27.51,31.80,0,330.63,348.06,19.2,16.6,0.124,484355.9,484355.9,9883,0,0,0,L,1151911521,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299090,320179.00
07/30/2015 19:30,2,0.748,ACTIVE,211.25,339.04,59.981,1438299004,"201051344001145","174011321042388",28.49,27.50,0,328.82,351.67,21.6,18.9,0.159,203372.8,203372.8,8632,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299091,320180.00
07/30/2015 19:30,2,0.723,ACTIVE,211.25,339.65,59.975,1438299004,"201051344000685","174011321042388",28.01,28.30,0,327.92,351.37,20.6,17.9,0.164,202186.0,202186.0,8635,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299092,320181.00
07/30/2015 19:30,2,0.639,ACTIVE,211.93,340.25,59.986,1438299004,"274151322000088","174011321042388",27.04,30.30,0,331.23,347.76,17.6,15.0,0.110,464605.2,464605.2,9489,0,0,0,L,1151911521,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299093,320182.00
07/30/2015 19:30,2,0.729,ACTIVE,211.25,339.34,59.981,1438299004,"201051344000438","174011321042388",28.47,28.50,0,327.32,350.47,21.0,18.4,0.159,202216.9,202216.9,8610,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299094,320183.00
07/30/2015 19:30,2,0.766,ACTIVE,211.03,337.84,60.002,1438299004,"201051344001135","174011321042388",28.19,27.50,0,328.52,349.86,21.9,19.2,0.168,193680.1,193680.1,8596,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299095,320184.00
07/30/2015 19:30,2,0.754,ACTIVE,211.25,339.04,59.981,1438299004,"201051344000417","174011321042388",28.15,28.80,0,327.92,351.37,21.5,18.9,0.159,197510.2,197510.2,8611,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299096,320185.00
07/30/2015 19:30,2,0.760,ACTIVE,210.57,339.65,59.991,1438299004,"201051344000594","174011321042388",27.99,29.30,0,326.42,350.77,21.6,18.9,0.164,198799.5,198799.5,8623,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299097,320186.00
07/30/2015 19:30,2,0.689,ACTIVE,211.93,338.74,59.991,1438299004,"274151322000083","174011321042388",27.81,32.00,0,330.93,349.26,19.4,16.8,0.141,480326.9,480326.9,9913,0,0,0,L,1151911521,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299098,320187.00
07/30/2015 19:30,2,0.836,ACTIVE,211.25,341.15,59.981,1438299004,"201051344000585","174011321042388",27.99,28.00,0,328.82,353.47,23.7,21.0,0.181,198142.6,198142.6,8611,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299099,320188.00
07/30/2015 19:30,2,0.658,ACTIVE,212.16,339.95,59.981,1438299004,"274151322000054","174011321042388",27.37,30.50,0,330.63,348.36,18.2,15.7,0.119,475220.2,475220.2,9479,0,0,0,L,1151911521,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299100,320189.00
07/30/2015 19:30,2,0.734,ACTIVE,211.25,337.84,59.986,1438299004,"201051344001203","174011321042388",28.35,28.30,0,329.13,351.37,21.1,18.5,0.159,199104.6,199104.6,8622,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299101,320190.00
07/30/2015 19:30,2,0.732,ACTIVE,210.80,338.74,59.986,1438299004,"201051344000646","174011321042388",28.53,28.30,0,327.02,351.37,21.2,18.6,0.150,195703.2,195703.2,8608,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299102,320191.00
07/30/2015 19:30,2,0.459,ACTIVE,212.83,397.96,59.981,1438299004,"274151322000068","174011321042388",37.07,33.00,0,334.24,417.49,17.2,14.7,0.102,380784.8,380784.8,9627,0,0,0,L,1151911521,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299103,320192.00
07/30/2015 19:30,2,0.695,ACTIVE,212.38,341.75,59.981,1438299004,"274151322000076","174011321042388",28.11,31.00,0,332.43,348.96,19.9,17.2,0.128,507339.0,507339.0,9890,0,0,0,L,1151911521,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299103,320193.00
07/30/2015 19:30,2,0.758,ACTIVE,210.80,337.24,59.991,1438299004,"201051344000890","174011321042388",28.33,29.00,0,328.22,350.77,21.8,19.1,0.159,200250.5,200250.5,8619,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299104,320194.00
07/30/2015 19:30,2,0.715,ACTIVE,211.03,338.14,59.986,1438299004,"201051344000900","174011321042388",28.13,27.50,0,328.22,350.17,20.4,17.7,0.159,200956.6,200956.6,8643,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299105,320195.00
07/30/2015 19:30,2,0.742,ACTIVE,211.03,339.95,59.991,1438299004,"201051344000633","174011321042388",28.07,28.00,0,327.62,352.57,21.1,18.5,0.168,190055.3,190055.3,8636,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299106,320196.00
07/30/2015 19:30,2,0.760,ACTIVE,211.25,339.34,60.023,1438299004,"201051344000983","174011321042388",28.19,28.30,0,328.22,350.17,21.7,19.0,0.150,197869.7,197869.7,8634,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299107,320197.00
07/30/2015 19:30,2,0.750,ACTIVE,211.03,340.25,60.023,1438299004,"201051344000917","174011321042388",28.13,28.80,0,327.62,350.47,21.4,18.7,0.146,200770.3,200770.3,8637,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299108,320198.00
07/30/2015 19:30,2,0.746,ACTIVE,211.25,339.95,59.986,1438299004,"201051344000648","174011321042388",27.69,27.30,0,328.82,351.07,20.9,18.3,0.172,196156.8,196156.8,8630,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299109,320199.00
07/30/2015 19:30,2,0.717,ACTIVE,211.25,339.65,59.981,1438299004,"201051344001093","174011321042388",28.33,28.00,0,327.92,349.86,20.6,18.0,0.141,198961.2,198961.2,8625,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299110,320200.00
07/30/2015 19:30,2,0.729,ACTIVE,211.48,339.65,59.986,1438299004,"201051344000645","174011321042388",27.87,28.00,0,329.73,351.07,20.6,18.0,0.150,196992.6,196992.6,8634,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299111,320201.00
07/30/2015 19:30,2,0.658,ACTIVE,211.93,340.85,59.981,1438299004,"274151322000085","174011321042388",27.06,30.50,0,331.83,348.06,18.1,15.5,0.115,477709.0,477709.0,9892,0,0,0,L,1151911521,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299112,320202.00
07/30/2015 19:30,2,0.746,ACTIVE,211.25,338.74,60.007,1438299004,"201051344000651","174011321042388",27.69,27.50,0,329.43,350.77,21.0,18.3,0.146,196286.5,196286.5,8616,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299112,320203.00
07/30/2015 19:30,2,0.754,ACTIVE,211.03,338.74,59.986,1438299004,"201051344000867","174011321042388",27.77,28.30,0,328.22,350.17,21.3,18.6,0.159,188897.0,188897.0,8634,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299113,320204.00
07/30/2015 19:30,2,0.732,ACTIVE,210.80,337.54,59.981,1438299004,"201051344001230","174011321042388",28.07,28.30,0,326.42,348.96,20.9,18.2,0.164,199914.4,199914.4,8644,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299114,320205.00
07/30/2015 19:30,2,0.725,ACTIVE,211.48,340.25,59.986,1438299004,"201051344000576","174011321042388",27.81,27.30,0,328.82,351.67,20.4,17.8,0.150,196152.5,196152.5,8649,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299115,320206.00
07/30/2015 19:30,2,0.773,ACTIVE,211.03,338.74,59.986,1438299004,"201051344000579","174011321042388",28.07,29.30,0,328.22,350.77,22.0,19.3,0.168,202970.1,202970.1,8609,0,0,0,L,1122011218,1,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299116,320207.00
07/30/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438299004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299884,320208.00
07/30/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438299004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299884,320209.00
07/30/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438299004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299884,320210.00
07/30/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438299004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299884,320211.00
07/30/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438299004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299884,320212.00
07/30/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438299004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299884,320213.00
07/30/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438299004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299884,320214.00
07/30/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438299004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299884,320215.00
07/30/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438299004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299884,320216.00
07/30/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438299004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299884,320217.00
07/30/2015 19:45,2,0.594,ACTIVE,211.03,336.94,59.986,1438299904,"201051344000955","174011321042388",27.95,27.80,0,327.92,348.96,16.8,14.3,0.106,201712.6,201712.6,8625,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299978,320218.00
07/30/2015 19:45,2,0.523,ACTIVE,212.16,337.54,59.981,1438299904,"274151322000095","174011321042388",27.65,30.50,0,330.03,348.36,14.7,12.2,0.080,501325.1,501325.1,9522,0,0,0,L,1151911521,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299979,320219.00
07/30/2015 19:45,2,0.596,ACTIVE,211.03,337.54,59.986,1438299904,"201051344000868","174011321042388",27.45,26.50,0,327.32,351.37,16.6,14.1,0.110,188334.7,188334.7,8631,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299980,320220.00
07/30/2015 19:45,2,0.582,ACTIVE,211.70,339.04,59.981,1438299904,"201051344000853","174011321042388",27.55,27.30,0,329.73,351.67,16.3,13.8,0.110,194715.1,194715.1,8635,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299981,320221.00
07/30/2015 19:45,2,0.576,ACTIVE,211.48,337.84,59.986,1438299904,"201051344000582","174011321042388",27.63,27.30,0,327.62,351.07,16.1,13.7,0.106,194256.0,194256.0,8610,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299982,320222.00
07/30/2015 19:45,2,0.580,ACTIVE,211.25,338.44,59.981,1438299904,"201051344000469","174011321042388",27.95,26.30,0,326.72,350.17,16.4,13.9,0.110,189994.3,189994.3,8625,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299983,320223.00
07/30/2015 19:45,2,0.570,ACTIVE,211.03,338.74,59.981,1438299904,"201051344000988","174011321042388",27.51,27.30,0,328.22,352.27,15.9,13.5,0.115,189269.6,189269.6,8614,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299984,320224.00
07/30/2015 19:45,2,0.576,ACTIVE,211.25,337.54,59.970,1438299904,"201051344001158","174011321042388",27.63,27.50,0,328.22,351.07,16.1,13.7,0.115,195092.6,195092.6,8615,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299985,320225.00
07/30/2015 19:45,2,0.594,ACTIVE,211.25,336.64,59.986,1438299904,"201051344001025","174011321042388",27.69,27.30,0,328.82,351.37,16.7,14.2,0.115,199210.4,199210.4,8617,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299986,320226.00
07/30/2015 19:45,2,0.594,ACTIVE,211.25,337.24,59.981,1438299904,"201051344000569","174011321042388",27.57,27.80,0,328.22,350.77,16.6,14.1,0.110,202509.4,202509.4,8635,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299987,320227.00
07/30/2015 19:45,2,0.330,ACTIVE,212.61,392.55,59.981,1438299904,"274151322000094","174011321042388",36.68,32.00,0,333.33,414.79,12.2,9.9,0.071,381588.1,381588.1,10020,0,0,0,L,1151911521,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299988,320228.00
07/30/2015 19:45,2,0.582,ACTIVE,211.25,336.94,59.991,1438299904,"201051344000458","174011321042388",27.97,28.00,0,327.92,350.77,16.5,14.0,0.110,198251.1,198251.1,8625,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299988,320229.00
07/30/2015 19:45,2,0.514,ACTIVE,212.38,338.44,59.981,1438299904,"274151322000087","174011321042388",26.82,40.40,0,331.53,347.76,13.9,11.5,0.084,452996.1,452996.1,9470,0,0,0,L,1151911521,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299989,320230.00
07/30/2015 19:45,2,0.539,ACTIVE,212.16,338.74,59.975,1438299904,"274151322000052","174011321042388",27.02,31.00,0,330.63,347.76,14.8,12.3,0.093,484358.6,484358.6,9884,0,0,0,L,1151911521,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299990,320231.00
07/30/2015 19:45,2,0.586,ACTIVE,211.70,338.14,59.991,1438299904,"201051344001145","174011321042388",28.01,27.00,0,328.22,351.97,16.7,14.2,0.106,203376.0,203376.0,8633,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299991,320232.00
07/30/2015 19:45,2,0.545,ACTIVE,211.48,337.84,59.986,1438299904,"201051344000685","174011321042388",28.37,27.50,0,327.02,351.07,15.7,13.2,0.115,202189.0,202189.0,8636,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299992,320233.00
07/30/2015 19:45,2,0.496,ACTIVE,211.93,339.95,59.981,1438299904,"274151322000088","174011321042388",26.58,29.80,0,331.23,346.86,13.4,11.0,0.080,464607.6,464607.6,9490,0,0,0,L,1151911521,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299993,320234.00
07/30/2015 19:45,2,0.588,ACTIVE,211.48,338.14,59.986,1438299904,"201051344000438","174011321042388",27.73,27.80,0,327.92,350.77,16.6,14.0,0.115,202220.0,202220.0,8611,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299994,320235.00
07/30/2015 19:45,2,0.607,ACTIVE,211.03,336.34,59.981,1438299904,"201051344001135","174011321042388",27.87,27.00,0,328.52,349.26,17.2,14.7,0.106,193683.5,193683.5,8597,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299995,320236.00
07/30/2015 19:45,2,0.604,ACTIVE,211.48,338.44,59.986,1438299904,"201051344000417","174011321042388",27.93,28.30,0,328.22,350.17,17.1,14.5,0.110,197513.5,197513.5,8612,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299996,320237.00
07/30/2015 19:45,2,0.605,ACTIVE,211.03,337.24,59.981,1438299904,"201051344000594","174011321042388",27.45,28.50,0,325.82,350.77,16.9,14.4,0.115,198802.7,198802.7,8624,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299997,320238.00
07/30/2015 19:45,2,0.520,ACTIVE,212.16,338.14,60.002,1438299904,"274151322000083","174011321042388",27.15,31.30,0,331.23,347.76,14.3,11.9,0.088,480329.5,480329.5,9914,0,0,0,L,1151911521,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299998,320239.00
07/30/2015 19:45,2,0.629,ACTIVE,211.48,338.74,59.975,1438299904,"201051344000585","174011321042388",28.01,27.50,0,328.22,352.57,17.8,15.3,0.119,198146.2,198146.2,8612,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438299999,320240.00
07/30/2015 19:45,2,0.508,ACTIVE,212.16,340.55,59.975,1438299904,"274151322000054","174011321042388",27.41,30.00,0,331.23,347.46,14.1,11.7,0.084,475222.8,475222.8,9480,0,0,0,L,1151911521,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300000,320241.00
07/30/2015 19:45,2,0.588,ACTIVE,211.48,336.04,60.002,1438299904,"201051344001203","174011321042388",28.17,27.80,0,328.52,351.07,16.8,14.3,0.124,199107.9,199107.9,8623,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300001,320242.00
07/30/2015 19:45,2,0.598,ACTIVE,211.03,337.24,59.986,1438299904,"201051344000646","174011321042388",27.79,27.50,0,327.32,349.86,16.9,14.3,0.124,195706.5,195706.5,8609,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300002,320243.00
07/30/2015 19:45,2,0.344,ACTIVE,212.83,399.46,59.959,1438299904,"274151322000068","174011321042388",37.49,32.40,0,333.93,419.30,12.7,10.4,0.066,380787.2,380787.2,9628,0,0,0,L,1151911521,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300003,320244.00
07/30/2015 19:45,2,0.553,ACTIVE,212.61,339.65,59.986,1438299904,"274151322000076","174011321042388",27.59,30.30,0,333.33,348.06,15.4,12.9,0.093,507341.8,507341.8,9891,0,0,0,L,1151911521,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300003,320245.00
07/30/2015 19:45,2,0.613,ACTIVE,211.25,336.64,59.996,1438299904,"201051344000890","174011321042388",27.87,28.30,0,327.02,350.77,17.3,14.8,0.110,200253.8,200253.8,8620,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300004,320246.00
07/30/2015 19:45,2,0.561,ACTIVE,211.25,337.24,59.975,1438299904,"201051344000900","174011321042388",27.89,26.80,0,327.02,350.77,15.9,13.4,0.128,200959.6,200959.6,8644,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300005,320247.00
07/30/2015 19:45,2,0.592,ACTIVE,211.70,339.04,59.986,1438299904,"201051344000633","174011321042388",27.73,27.50,0,327.32,352.27,16.7,14.2,0.133,190058.5,190058.5,8637,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300006,320248.00
07/30/2015 19:45,2,0.613,ACTIVE,211.25,337.54,59.981,1438299904,"201051344000983","174011321042388",27.93,27.50,0,328.82,349.56,17.4,14.8,0.119,197873.0,197873.0,8635,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300007,320249.00
07/30/2015 19:45,2,0.588,ACTIVE,211.48,338.44,59.975,1438299904,"201051344000917","174011321042388",27.91,28.00,0,327.02,349.86,16.7,14.2,0.110,200773.5,200773.5,8638,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300008,320250.00
07/30/2015 19:45,2,0.592,ACTIVE,211.48,336.64,59.975,1438299904,"201051344000648","174011321042388",27.79,26.80,0,328.22,350.77,16.7,14.2,0.110,196160.0,196160.0,8631,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300009,320251.00
07/30/2015 19:45,2,0.590,ACTIVE,211.25,337.54,59.981,1438299904,"201051344001093","174011321042388",28.05,27.50,0,328.22,349.86,16.8,14.3,0.106,198964.4,198964.4,8626,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300010,320252.00
07/30/2015 19:45,2,0.574,ACTIVE,211.70,337.54,59.975,1438299904,"201051344000645","174011321042388",27.87,27.50,0,329.13,349.86,16.3,13.8,0.110,196995.6,196995.6,8635,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300011,320253.00
07/30/2015 19:45,2,0.518,ACTIVE,212.83,339.34,59.981,1438299904,"274151322000085","174011321042388",26.96,29.80,0,332.43,347.16,14.2,11.7,0.075,477711.6,477711.6,9893,0,0,0,L,1151911521,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300012,320254.00
07/30/2015 19:45,2,0.588,ACTIVE,211.48,337.84,59.986,1438299904,"201051344000651","174011321042388",27.73,26.80,0,329.13,349.86,16.6,14.0,0.110,196289.7,196289.7,8617,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300013,320255.00
07/30/2015 19:45,2,0.604,ACTIVE,211.48,337.84,59.959,1438299904,"201051344000867","174011321042388",27.79,27.80,0,327.62,350.17,17.0,14.5,0.110,188900.2,188900.2,8635,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300014,320256.00
07/30/2015 19:45,2,0.605,ACTIVE,211.25,336.94,59.981,1438299904,"201051344001230","174011321042388",27.51,27.50,0,325.82,350.17,16.9,14.4,0.124,199917.6,199917.6,8645,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300014,320257.00
07/30/2015 19:45,2,0.576,ACTIVE,211.70,339.04,59.981,1438299904,"201051344000576","174011321042388",28.03,26.80,0,328.52,351.37,16.4,13.9,0.110,196155.6,196155.6,8650,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300015,320258.00
07/30/2015 19:45,2,0.633,ACTIVE,211.48,337.24,59.975,1438299904,"201051344000579","174011321042388",27.93,28.50,0,327.92,350.47,18.0,15.4,0.133,202973.6,202973.6,8610,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300016,320259.00
07/30/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438299904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300784,320260.00
07/30/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438299904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300784,320261.00
07/30/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438299904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300784,320262.00
07/30/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438299904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300784,320263.00
07/30/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438299904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300784,320264.00
07/30/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438299904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300784,320265.00
