ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438299904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300784,320266.00
07/30/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438299904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300784,320267.00
07/30/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438299904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300784,320268.00
07/30/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438299904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300784,320269.00
07/30/2015 20:00,2,0.674,ACTIVE,211.25,339.34,59.959,1438300804,"201051344000955","174011321042388",28.03,27.30,0,327.32,347.16,19.1,16.5,0.137,201716.3,201716.3,8626,0,0,0,L,1122011218,1,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300878,320270.00
07/30/2015 20:00,2,0.617,ACTIVE,212.83,341.45,59.970,1438300804,"274151322000095","174011321042388",27.73,30.00,0,331.53,347.46,17.4,14.8,0.106,501328.3,501328.3,9523,0,0,0,L,1151911521,1,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300879,320271.00
07/30/2015 20:00,2,0.678,ACTIVE,211.70,339.04,59.981,1438300804,"201051344000868","174011321042388",27.61,26.30,0,327.62,347.76,18.9,16.4,0.128,188338.3,188338.3,8632,0,0,0,L,1122011218,1,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300880,320272.00
07/30/2015 20:00,2,0.656,ACTIVE,212.38,340.55,59.975,1438300804,"201051344000853","174011321042388",27.77,27.00,0,329.13,348.36,18.5,15.9,0.146,194718.7,194718.7,8636,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300881,320273.00
07/30/2015 20:00,2,0.646,ACTIVE,211.93,339.34,59.970,1438300804,"201051344000582","174011321042388",27.99,26.80,0,328.22,348.06,18.4,15.8,0.133,194259.5,194259.5,8611,0,0,0,L,1122011218,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300882,320274.00
07/30/2015 20:00,2,0.656,ACTIVE,211.48,340.25,59.938,1438300804,"201051344000469","174011321042388",27.97,25.80,0,327.02,348.36,18.6,16.1,0.141,189997.9,189997.9,8626,0,0,0,L,1122011218,1,121.33,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300883,320275.00
07/30/2015 20:00,2,0.658,ACTIVE,211.70,340.85,59.959,1438300804,"201051344000988","174011321042388",27.27,27.00,0,327.32,349.56,18.2,15.7,0.137,189273.0,189273.0,8615,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300884,320276.00
07/30/2015 20:00,2,0.652,ACTIVE,211.70,339.34,59.944,1438300804,"201051344001158","174011321042388",27.65,27.00,0,327.92,347.76,18.3,15.7,0.150,195096.1,195096.1,8616,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300885,320277.00
07/30/2015 20:00,2,0.664,ACTIVE,211.48,338.44,59.970,1438300804,"201051344001025","174011321042388",28.09,26.50,0,328.82,348.36,18.9,16.4,0.137,199214.0,199214.0,8618,0,0,0,L,1122011218,1,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300886,320278.00
07/30/2015 20:00,2,0.670,ACTIVE,211.70,339.95,59.970,1438300804,"201051344000569","174011321042388",27.67,27.30,0,328.22,348.36,18.8,16.2,0.137,202513.0,202513.0,8636,0,0,0,L,1122011218,1,121.33,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300887,320279.00
07/30/2015 20:00,2,0.381,ACTIVE,212.61,397.96,59.938,1438300804,"274151322000094","174011321042388",37.35,31.30,0,334.54,412.38,14.3,11.9,0.093,381590.7,381590.7,10021,0,0,0,L,1151911521,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300888,320280.00
07/30/2015 20:00,2,0.666,ACTIVE,211.70,338.14,59.965,1438300804,"201051344000458","174011321042388",27.67,27.50,0,329.43,347.76,18.7,16.2,0.133,198254.7,198254.7,8626,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300889,320281.00
07/30/2015 20:00,2,0.580,ACTIVE,212.61,342.95,59.954,1438300804,"274151322000087","174011321042388",27.35,38.80,0,331.83,347.46,16.1,13.6,0.088,452999.1,452999.1,9471,0,0,0,L,1151911521,1,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300890,320282.00
07/30/2015 20:00,2,0.613,ACTIVE,212.38,338.74,59.954,1438300804,"274151322000052","174011321042388",27.37,30.50,0,330.63,347.46,17.0,14.5,0.097,484361.8,484361.8,9885,0,0,0,L,1151911521,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300890,320283.00
07/30/2015 20:00,2,0.668,ACTIVE,211.93,339.65,59.959,1438300804,"201051344001145","174011321042388",27.69,26.50,0,327.62,348.66,18.8,16.2,0.137,203379.6,203379.6,8634,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300891,320284.00
07/30/2015 20:00,2,0.629,ACTIVE,211.93,339.65,59.965,1438300804,"201051344000685","174011321042388",28.03,27.00,0,327.02,347.76,17.9,15.4,0.141,202192.4,202192.4,8637,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300892,320285.00
07/30/2015 20:00,2,0.574,ACTIVE,212.16,342.05,59.954,1438300804,"274151322000088","174011321042388",26.80,29.30,0,331.53,347.16,15.6,13.1,0.097,464610.4,464610.4,9491,0,0,0,L,1151911521,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300893,320286.00
07/30/2015 20:00,2,0.660,ACTIVE,211.70,338.74,59.991,1438300804,"201051344000438","174011321042388",27.89,27.00,0,328.22,348.06,18.7,16.1,0.137,202223.6,202223.6,8612,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300894,320287.00
07/30/2015 20:00,2,0.684,ACTIVE,211.25,337.84,59.959,1438300804,"201051344001135","174011321042388",27.87,26.50,0,329.13,347.46,19.3,16.7,0.137,193687.2,193687.2,8598,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300895,320288.00
07/30/2015 20:00,2,0.684,ACTIVE,211.70,338.74,59.965,1438300804,"201051344000417","174011321042388",27.53,27.80,0,327.92,348.06,19.1,16.5,0.133,197517.2,197517.2,8613,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300896,320289.00
07/30/2015 20:00,2,0.664,ACTIVE,211.25,339.04,59.959,1438300804,"201051344000594","174011321042388",28.21,28.00,0,327.62,347.76,19.0,16.4,0.141,198806.4,198806.4,8625,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300897,320290.00
07/30/2015 20:00,2,0.590,ACTIVE,212.61,339.95,59.959,1438300804,"274151322000083","174011321042388",27.37,30.50,0,330.93,347.16,16.4,13.9,0.093,480332.6,480332.6,9915,0,0,0,L,1151911521,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300898,320291.00
07/30/2015 20:00,2,0.705,ACTIVE,211.93,339.34,59.959,1438300804,"201051344000585","174011321042388",27.77,27.00,0,329.13,348.36,19.8,17.2,0.141,198150.0,198150.0,8613,0,0,0,L,1122011218,1,121.33,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300899,320292.00
07/30/2015 20:00,2,0.586,ACTIVE,212.61,339.04,59.959,1438300804,"274151322000054","174011321042388",27.55,29.50,0,331.53,347.46,16.4,13.9,0.088,475225.8,475225.8,9481,0,0,0,L,1151911521,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300900,320293.00
07/30/2015 20:00,2,0.668,ACTIVE,211.70,338.44,59.965,1438300804,"201051344001203","174011321042388",27.71,27.00,0,329.13,348.66,18.8,16.3,0.137,199111.5,199111.5,8624,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300901,320294.00
07/30/2015 20:00,2,0.674,ACTIVE,211.25,338.14,59.959,1438300804,"201051344000646","174011321042388",27.67,27.00,0,328.22,347.16,18.9,16.3,0.137,195710.1,195710.1,8610,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300902,320295.00
07/30/2015 20:00,2,0.400,ACTIVE,213.29,402.77,59.965,1438300804,"274151322000068","174011321042388",37.71,32.00,0,335.14,413.89,15.2,12.8,0.084,380789.9,380789.9,9629,0,0,0,L,1151911521,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300903,320296.00
07/30/2015 20:00,2,0.635,ACTIVE,212.83,339.95,59.965,1438300804,"274151322000076","174011321042388",27.75,30.00,0,333.93,348.06,17.9,15.3,0.128,507345.1,507345.1,9892,0,0,0,L,1151911521,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300904,320297.00
07/30/2015 20:00,2,0.682,ACTIVE,211.48,338.44,59.965,1438300804,"201051344000890","174011321042388",27.79,27.80,0,328.22,347.46,19.2,16.6,0.133,200257.5,200257.5,8621,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300905,320298.00
07/30/2015 20:00,2,0.637,ACTIVE,211.48,339.95,59.954,1438300804,"201051344000900","174011321042388",27.95,26.50,0,327.02,347.46,18.1,15.5,0.137,200963.0,200963.0,8645,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300906,320299.00
07/30/2015 20:00,2,0.656,ACTIVE,211.93,340.25,59.970,1438300804,"201051344000633","174011321042388",28.09,27.30,0,327.32,349.56,18.7,16.1,0.137,190062.1,190062.1,8638,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300907,320300.00
07/30/2015 20:00,2,0.684,ACTIVE,211.70,339.04,59.970,1438300804,"201051344000983","174011321042388",27.97,27.30,0,327.62,347.76,19.4,16.8,0.150,197876.8,197876.8,8636,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300908,320301.00
07/30/2015 20:00,2,0.654,ACTIVE,211.70,339.65,59.965,1438300804,"201051344000917","174011321042388",28.09,27.50,0,326.72,348.06,18.6,16.1,0.137,200777.1,200777.1,8639,0,0,0,L,1122011218,1,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300909,320302.00
07/30/2015 20:00,2,0.666,ACTIVE,211.93,339.04,59.949,1438300804,"201051344000648","174011321042388",27.93,26.50,0,328.82,348.06,18.9,16.3,0.137,196163.6,196163.6,8632,0,0,0,L,1122011218,1,121.33,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300910,320303.00
07/30/2015 20:00,2,0.672,ACTIVE,211.70,339.65,59.954,1438300804,"201051344001093","174011321042388",27.51,27.00,0,328.22,347.76,18.7,16.2,0.137,198968.0,198968.0,8627,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300911,320304.00
07/30/2015 20:00,2,0.648,ACTIVE,212.16,338.44,59.965,1438300804,"201051344000645","174011321042388",27.99,27.00,0,327.92,347.76,18.4,15.8,0.137,196999.1,196999.1,8636,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300911,320305.00
07/30/2015 20:00,2,0.590,ACTIVE,212.83,341.15,59.954,1438300804,"274151322000085","174011321042388",27.14,29.30,0,333.03,347.46,16.2,13.7,0.097,477714.5,477714.5,9894,0,0,0,L,1151911521,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300912,320306.00
07/30/2015 20:00,2,0.660,ACTIVE,211.70,339.04,59.928,1438300804,"201051344000651","174011321042388",27.61,26.30,0,329.43,347.76,18.5,15.9,0.133,196293.2,196293.2,8618,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300913,320307.00
07/30/2015 20:00,2,0.674,ACTIVE,211.93,337.54,59.965,1438300804,"201051344000867","174011321042388",27.81,27.30,0,328.22,347.76,19.0,16.4,0.124,188903.9,188903.9,8636,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300914,320308.00
07/30/2015 20:00,2,0.664,ACTIVE,211.48,337.54,59.965,1438300804,"201051344001230","174011321042388",27.67,27.00,0,327.92,346.56,18.6,16.1,0.146,199921.2,199921.2,8646,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300915,320309.00
07/30/2015 20:00,2,0.643,ACTIVE,211.93,339.95,59.959,1438300804,"201051344000576","174011321042388",28.15,26.30,0,329.13,348.36,18.3,15.8,0.133,196159.1,196159.1,8651,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300916,320310.00
07/30/2015 20:00,2,0.686,ACTIVE,211.48,339.34,59.975,1438300804,"201051344000579","174011321042388",28.29,28.00,0,327.62,348.06,19.7,17.1,0.146,202977.4,202977.4,8611,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438300917,320311.00
07/30/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438300804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301684,320312.00
07/30/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438300804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301684,320313.00
07/30/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438300804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301684,320314.00
07/30/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438300804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301684,320315.00
07/30/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438300804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301684,320316.00
07/30/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438300804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301684,320317.00
07/30/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438300804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301684,320318.00
07/30/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438300804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301684,320319.00
07/30/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438300804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301684,320320.00
07/30/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438300804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301684,320321.00
07/30/2015 20:15,2,0.412,ACTIVE,211.48,335.74,59.965,1438301703,"201051344000955","174011321042388",27.85,26.50,0,328.52,348.96,11.7,9.3,0.071,201720.0,201720.0,8627,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301778,320322.00
07/30/2015 20:15,2,0.328,ACTIVE,213.29,339.34,59.970,1438301703,"274151322000095","174011321042388",26.88,29.30,0,332.13,348.96,9.0,6.8,0.049,501331.4,501331.4,9524,0,0,0,L,1151911521,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301779,320323.00
07/30/2015 20:15,2,0.396,ACTIVE,211.48,335.14,59.959,1438301703,"201051344000868","174011321042388",27.43,25.80,0,327.62,349.56,11.1,8.7,0.071,188341.7,188341.7,8633,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301780,320324.00
07/30/2015 20:15,2,0.391,ACTIVE,212.61,336.64,59.970,1438301703,"201051344000853","174011321042388",27.25,26.80,0,330.63,351.37,10.8,8.5,0.066,194722.1,194722.1,8637,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301780,320325.00
07/30/2015 20:15,2,0.396,ACTIVE,212.38,336.04,59.986,1438301703,"201051344000582","174011321042388",27.08,26.00,0,328.52,349.56,10.9,8.6,0.071,194262.9,194262.9,8612,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301781,320326.00
07/30/2015 20:15,2,0.414,ACTIVE,211.70,336.04,59.965,1438301703,"201051344000469","174011321042388",26.14,25.50,0,329.13,349.86,11.0,8.7,0.075,190001.4,190001.4,8627,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301782,320327.00
07/30/2015 20:15,2,0.385,ACTIVE,211.70,336.64,59.928,1438301703,"201051344000988","174011321042388",26.64,26.80,0,328.52,351.37,10.4,8.1,0.071,189276.4,189276.4,8616,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301783,320328.00
07/30/2015 20:15,2,0.393,ACTIVE,211.70,335.44,60.002,1438301703,"201051344001158","174011321042388",26.94,26.50,0,329.43,349.86,10.7,8.4,0.066,195099.5,195099.5,8617,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301784,320329.00
07/30/2015 20:15,2,0.402,ACTIVE,211.70,335.14,59.965,1438301703,"201051344001025","174011321042388",26.96,26.00,0,328.82,350.17,11.0,8.7,0.071,199217.6,199217.6,8619,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301785,320330.00
07/30/2015 20:15,2,0.408,ACTIVE,211.70,336.34,59.959,1438301703,"201051344000569","174011321042388",26.82,27.00,0,328.52,349.86,11.1,8.8,0.066,202516.6,202516.6,8637,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301786,320331.00
07/30/2015 20:15,2,0.199,ACTIVE,213.29,379.02,59.959,1438301703,"274151322000094","174011321042388",35.50,30.50,0,335.14,414.49,7.2,5.0,0.040,381593.2,381593.2,10022,0,0,0,L,1151911521,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301787,320332.00
07/30/2015 20:15,2,0.406,ACTIVE,211.93,334.84,59.965,1438301703,"201051344000458","174011321042388",27.06,27.30,0,329.73,349.26,11.1,8.8,0.062,198258.2,198258.2,8627,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301788,320333.00
07/30/2015 20:15,2,0.326,ACTIVE,212.83,336.94,59.965,1438301703,"274151322000087","174011321042388",25.94,37.80,0,332.13,348.66,8.6,6.4,0.035,453001.9,453001.9,9472,0,0,0,L,1151911521,1,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301789,320334.00
07/30/2015 20:15,2,0.348,ACTIVE,213.06,338.74,59.965,1438301703,"274151322000052","174011321042388",26.44,30.00,0,331.53,348.96,9.3,7.1,0.031,484364.9,484364.9,9886,0,0,0,L,1151911521,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301790,320335.00
07/30/2015 20:15,2,0.400,ACTIVE,212.16,336.64,59.954,1438301703,"201051344001145","174011321042388",26.98,26.00,0,330.63,350.47,11.0,8.7,0.062,203383.1,203383.1,8635,0,0,0,L,1122011218,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301791,320336.00
07/30/2015 20:15,2,0.377,ACTIVE,212.16,336.64,60.002,1438301703,"201051344000685","174011321042388",26.82,26.30,0,328.22,349.56,10.3,8.0,0.066,202195.7,202195.7,8638,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301792,320337.00
07/30/2015 20:15,2,0.309,ACTIVE,212.61,339.04,59.959,1438301703,"274151322000088","174011321042388",25.88,28.80,0,331.53,348.36,8.1,5.9,0.040,464613.1,464613.1,9492,0,0,0,L,1151911521,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301792,320338.00
07/30/2015 20:15,2,0.406,ACTIVE,211.93,335.44,59.981,1438301703,"201051344000438","174011321042388",26.78,26.50,0,329.13,350.17,11.1,8.7,0.071,202227.1,202227.1,8613,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301793,320339.00
07/30/2015 20:15,2,0.408,ACTIVE,211.48,334.54,59.970,1438301703,"201051344001135","174011321042388",27.81,25.80,0,328.82,349.26,11.6,9.3,0.066,193690.8,193690.8,8599,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301794,320340.00
07/30/2015 20:15,2,0.416,ACTIVE,211.93,336.64,59.965,1438301703,"201051344000417","174011321042388",27.55,27.00,0,328.82,350.17,11.7,9.3,0.057,197520.7,197520.7,8614,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301795,320341.00
07/30/2015 20:15,2,0.400,ACTIVE,211.48,335.74,59.959,1438301703,"201051344000594","174011321042388",27.61,27.80,0,327.02,349.86,11.2,8.9,0.080,198809.9,198809.9,8626,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301796,320342.00
07/30/2015 20:15,2,0.320,ACTIVE,212.83,338.14,59.949,1438301703,"274151322000083","174011321042388",26.32,29.80,0,331.83,348.96,8.5,6.3,0.044,480335.4,480335.4,9916,0,0,0,L,1151911521,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301797,320343.00
07/30/2015 20:15,2,0.434,ACTIVE,212.16,336.94,59.975,1438301703,"201051344000585","174011321042388",27.02,26.30,0,329.43,350.47,11.9,9.6,0.066,198153.8,198153.8,8614,0,0,0,L,1122011218,1,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301798,320344.00
07/30/2015 20:15,2,0.326,ACTIVE,212.83,336.94,59.965,1438301703,"274151322000054","174011321042388",26.30,28.80,0,331.53,348.66,8.7,6.5,0.049,475228.7,475228.7,9482,0,0,0,L,1151911521,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301799,320345.00
07/30/2015 20:15,2,0.402,ACTIVE,211.93,334.54,59.975,1438301703,"201051344001203","174011321042388",27.08,26.50,0,329.13,350.47,11.1,8.8,0.057,199115.0,199115.0,8625,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301800,320346.00
07/30/2015 20:15,2,0.443,ACTIVE,211.48,335.14,59.954,1438301703,"201051344000646","174011321042388",22.46,26.50,0,327.62,348.96,10.1,7.8,0.053,195713.6,195713.6,8611,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301801,320347.00
07/30/2015 20:15,2,0.223,ACTIVE,213.29,379.62,59.949,1438301703,"274151322000068","174011321042388",35.64,31.50,0,334.84,416.59,8.0,5.8,0.035,380792.5,380792.5,9630,0,0,0,L,1151911521,1,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301802,320348.00
07/30/2015 20:15,2,0.346,ACTIVE,213.51,339.65,59.933,1438301703,"274151322000076","174011321042388",26.90,29.30,0,332.73,349.56,9.4,7.1,0.053,507348.3,507348.3,9893,0,0,0,L,1151911521,1,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301803,320349.00
07/30/2015 20:15,2,0.416,ACTIVE,211.48,335.14,59.959,1438301703,"201051344000890","174011321042388",27.10,27.00,0,328.52,349.86,11.4,9.1,0.071,200261.1,200261.1,8622,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301804,320350.00
07/30/2015 20:15,2,0.369,ACTIVE,211.48,336.04,59.970,1438301703,"201051344000900","174011321042388",26.22,26.30,0,327.92,349.26,9.8,7.6,0.062,200966.2,200966.2,8646,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301805,320351.00
07/30/2015 20:15,2,0.400,ACTIVE,212.16,336.94,59.965,1438301703,"201051344000633","174011321042388",27.12,26.80,0,329.73,351.07,11.0,8.7,0.066,190065.5,190065.5,8639,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301805,320352.00
07/30/2015 20:15,2,0.418,ACTIVE,211.70,334.84,59.965,1438301703,"201051344000983","174011321042388",27.10,26.80,0,328.82,349.86,11.5,9.2,0.057,197880.3,197880.3,8637,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301806,320353.00
07/30/2015 20:15,2,0.387,ACTIVE,211.93,336.34,59.954,1438301703,"201051344000917","174011321042388",27.55,26.80,0,329.13,349.86,10.8,8.5,0.071,200780.4,200780.4,8640,0,0,0,L,1122011218,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301807,320354.00
07/30/2015 20:15,2,0.432,ACTIVE,211.93,335.44,59.944,1438301703,"201051344000648","174011321042388",21.79,26.00,0,329.73,350.77,9.5,7.3,0.053,196166.9,196166.9,8633,0,0,0,L,1122011218,1,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301808,320355.00
07/30/2015 20:15,2,0.395,ACTIVE,211.70,336.04,59.917,1438301703,"201051344001093","174011321042388",27.69,26.50,0,328.52,349.86,11.1,8.8,0.062,198971.4,198971.4,8628,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301809,320356.00
07/30/2015 20:15,2,0.395,ACTIVE,211.93,335.74,59.959,1438301703,"201051344000645","174011321042388",26.36,26.80,0,328.52,349.56,10.6,8.3,0.066,197002.5,197002.5,8637,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301810,320357.00
07/30/2015 20:15,2,0.312,ACTIVE,213.29,338.14,59.959,1438301703,"274151322000085","174011321042388",26.68,28.80,0,333.03,348.66,8.5,6.2,0.044,477717.3,477717.3,9895,0,0,0,L,1151911521,1,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301811,320358.00
07/30/2015 20:15,2,0.398,ACTIVE,211.93,336.04,59.965,1438301703,"201051344000651","174011321042388",26.62,25.80,0,329.43,349.56,10.8,8.5,0.062,196296.6,196296.6,8619,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301812,320359.00
07/30/2015 20:15,2,0.406,ACTIVE,211.93,334.54,59.959,1438301703,"201051344000867","174011321042388",26.88,26.80,0,328.22,349.26,11.1,8.8,0.066,188907.3,188907.3,8637,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301813,320360.00
07/30/2015 20:15,2,0.389,ACTIVE,211.70,334.54,59.959,1438301703,"201051344001230","174011321042388",27.39,26.30,0,327.62,348.36,10.8,8.5,0.062,199924.6,199924.6,8647,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301814,320361.00
07/30/2015 20:15,2,0.387,ACTIVE,212.16,336.64,59.954,1438301703,"201051344000576","174011321042388",26.82,26.00,0,329.73,350.77,10.5,8.2,0.057,196162.4,196162.4,8652,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301815,320362.00
07/30/2015 20:15,2,0.422,ACTIVE,211.70,334.84,59.949,1438301703,"201051344000579","174011321042388",27.71,27.50,0,328.82,350.17,11.9,9.5,0.057,202981.1,202981.1,8612,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438301816,320363.00
07/30/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438301703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302584,320364.00
07/30/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438301703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302584,320365.00
07/30/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438301703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302584,320366.00
07/30/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438301703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302584,320367.00
07/30/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438301703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302584,320368.00
07/30/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438301703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302584,320369.00
07/30/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438301703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302584,320370.00
07/30/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438301703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302584,320371.00
07/30/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438301703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302584,320372.00
07/30/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438301703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302584,320373.00
07/30/2015 20:30,2,0.305,ACTIVE,210.57,332.73,59.975,1438302604,"201051344000955","174011321042388",26.98,25.50,0,327.02,342.95,8.4,6.2,0.035,201721.9,201721.9,8628,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302678,320374.00
07/30/2015 20:30,2,0.219,ACTIVE,212.38,336.94,59.981,1438302604,"274151322000095","174011321042388",25.60,28.30,0,333.03,342.05,5.7,3.5,0.027,501332.6,501332.6,9525,0,0,0,L,1151911521,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302679,320375.00
07/30/2015 20:30,2,0.287,ACTIVE,211.03,333.63,59.986,1438302604,"201051344000868","174011321042388",26.40,25.00,0,327.92,342.05,7.7,5.5,0.040,188343.5,188343.5,8634,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302680,320376.00
07/30/2015 20:30,2,0.283,ACTIVE,211.70,334.54,59.975,1438302604,"201051344000853","174011321042388",26.78,25.50,0,329.73,343.85,7.7,5.5,0.035,194723.8,194723.8,8638,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302681,320377.00
07/30/2015 20:30,2,0.277,ACTIVE,211.70,334.24,59.986,1438302604,"201051344000582","174011321042388",27.14,25.00,0,329.13,342.05,7.7,5.5,0.031,194264.6,194264.6,8613,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302682,320378.00
07/30/2015 20:30,2,0.289,ACTIVE,211.03,333.93,59.986,1438302604,"201051344000469","174011321042388",26.84,24.50,0,327.62,342.65,7.9,5.7,0.031,190003.1,190003.1,8628,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302683,320379.00
07/30/2015 20:30,2,0.260,ACTIVE,211.03,334.24,59.975,1438302604,"201051344000988","174011321042388",26.92,25.80,0,327.32,343.85,7.1,4.9,0.031,189277.9,189277.9,8617,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302684,320380.00
07/30/2015 20:30,2,0.281,ACTIVE,211.03,333.33,59.975,1438302604,"201051344001158","174011321042388",26.44,25.30,0,328.52,342.95,7.5,5.3,0.035,195101.2,195101.2,8618,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302685,320381.00
07/30/2015 20:30,2,0.279,ACTIVE,211.03,332.43,59.954,1438302604,"201051344001025","174011321042388",27.25,25.30,0,328.52,342.95,7.8,5.6,0.031,199219.3,199219.3,8620,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302686,320382.00
07/30/2015 20:30,2,0.289,ACTIVE,211.25,333.93,59.975,1438302604,"201051344000569","174011321042388",27.06,26.30,0,328.52,342.35,8.0,5.8,0.035,202518.3,202518.3,8638,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302687,320383.00
07/30/2015 20:30,2,0.129,ACTIVE,212.38,335.14,59.970,1438302604,"274151322000094","174011321042388",30.55,29.00,0,333.03,392.85,4.0,1.9,0.004,381594.0,381594.0,10023,0,0,0,L,1151911521,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302688,320384.00
07/30/2015 20:30,2,0.285,ACTIVE,211.03,332.13,59.981,1438302604,"201051344000458","174011321042388",27.04,26.00,0,328.52,343.25,7.8,5.6,0.040,198259.9,198259.9,8628,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302689,320385.00
07/30/2015 20:30,2,0.219,ACTIVE,212.38,336.94,59.970,1438302604,"274151322000087","174011321042388",25.50,36.30,0,332.43,342.65,5.6,3.5,0.027,453003.1,453003.1,9473,0,0,0,L,1151911521,1,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302689,320386.00
07/30/2015 20:30,2,0.234,ACTIVE,212.16,337.24,59.970,1438302604,"274151322000052","174011321042388",25.94,29.00,0,331.53,342.65,6.2,4.0,0.035,484366.2,484366.2,9887,0,0,0,L,1151911521,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302690,320387.00
07/30/2015 20:30,2,0.283,ACTIVE,211.48,335.14,59.975,1438302604,"201051344001145","174011321042388",26.82,25.00,0,328.82,343.25,7.7,5.5,0.040,203384.8,203384.8,8636,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302691,320388.00
07/30/2015 20:30,2,0.264,ACTIVE,211.48,334.54,59.981,1438302604,"201051344000685","174011321042388",25.90,25.50,0,328.52,342.65,7.0,4.8,0.040,202197.2,202197.2,8639,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302692,320389.00
07/30/2015 20:30,2,0.203,ACTIVE,211.93,335.74,59.975,1438302604,"274151322000088","174011321042388",24.59,27.80,0,331.83,342.35,5.0,2.9,0.027,464614.2,464614.2,9493,0,0,0,L,1151911521,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302693,320390.00
07/30/2015 20:30,2,0.281,ACTIVE,211.25,333.63,59.944,1438302604,"201051344000438","174011321042388",27.59,25.50,0,328.52,342.05,7.9,5.7,0.031,202228.8,202228.8,8614,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302694,320391.00
07/30/2015 20:30,2,0.303,ACTIVE,211.03,332.43,59.981,1438302604,"201051344001135","174011321042388",27.08,24.80,0,329.43,342.35,8.3,6.1,0.035,193692.6,193692.6,8600,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302695,320392.00
07/30/2015 20:30,2,0.311,ACTIVE,211.25,333.63,59.970,1438302604,"201051344000417","174011321042388",27.06,26.00,0,328.22,343.85,8.5,6.3,0.031,197522.6,197522.6,8615,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302696,320393.00
07/30/2015 20:30,2,0.289,ACTIVE,210.80,333.03,59.975,1438302604,"201051344000594","174011321042388",26.86,27.00,0,327.02,343.55,7.9,5.7,0.040,198811.6,198811.6,8627,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302697,320394.00
07/30/2015 20:30,2,0.211,ACTIVE,212.38,335.14,59.970,1438302604,"274151322000083","174011321042388",25.76,28.80,0,332.43,342.35,5.5,3.4,0.013,480336.6,480336.6,9917,0,0,0,L,1151911521,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302698,320395.00
07/30/2015 20:30,2,0.312,ACTIVE,211.48,333.63,59.975,1438302604,"201051344000585","174011321042388",27.17,25.30,0,329.43,342.95,8.7,6.4,0.022,198155.7,198155.7,8615,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302699,320396.00
07/30/2015 20:30,2,0.211,ACTIVE,212.16,336.04,59.970,1438302604,"274151322000054","174011321042388",25.60,28.00,0,332.13,342.05,5.5,3.4,0.031,475229.8,475229.8,9483,0,0,0,L,1151911521,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302700,320397.00
07/30/2015 20:30,2,0.289,ACTIVE,211.48,333.63,59.938,1438302604,"201051344001203","174011321042388",26.56,25.50,0,329.73,342.95,7.8,5.6,0.040,199116.8,199116.8,8626,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302701,320398.00
07/30/2015 20:30,2,0.289,ACTIVE,210.80,333.33,59.965,1438302604,"201051344000646","174011321042388",27.17,25.50,0,327.92,340.85,8.0,5.8,0.027,195715.3,195715.3,8612,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302702,320399.00
07/30/2015 20:30,2,0.146,ACTIVE,212.83,336.64,59.970,1438302604,"274151322000068","174011321042388",30.97,29.80,0,334.24,394.35,4.6,2.5,0.022,380793.5,380793.5,9631,0,0,0,L,1151911521,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302703,320400.00
07/30/2015 20:30,2,0.221,ACTIVE,212.83,336.04,59.975,1438302604,"274151322000076","174011321042388",26.52,28.50,0,333.33,342.35,6.0,3.8,0.022,507349.6,507349.6,9894,0,0,0,L,1151911521,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302704,320401.00
07/30/2015 20:30,2,0.297,ACTIVE,211.03,332.43,59.959,1438302604,"201051344000890","174011321042388",27.27,26.00,0,327.92,342.35,8.3,6.1,0.031,200262.9,200262.9,8623,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302705,320402.00
07/30/2015 20:30,2,0.246,ACTIVE,211.03,333.33,60.002,1438302604,"201051344000900","174011321042388",26.52,25.30,0,327.62,342.95,6.6,4.5,0.035,200967.7,200967.7,8647,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302706,320403.00
07/30/2015 20:30,2,0.287,ACTIVE,211.70,334.84,59.975,1438302604,"201051344000633","174011321042388",26.68,25.80,0,326.42,344.15,7.8,5.6,0.040,190067.3,190067.3,8640,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302707,320404.00
07/30/2015 20:30,2,0.303,ACTIVE,211.25,333.03,59.981,1438302604,"201051344000983","174011321042388",26.96,25.50,0,328.22,342.35,8.3,6.1,0.035,197882.2,197882.2,8638,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302708,320405.00
07/30/2015 20:30,2,0.277,ACTIVE,211.48,333.93,59.986,1438302604,"201051344000917","174011321042388",27.00,25.80,0,328.22,342.95,7.6,5.4,0.022,200782.1,200782.1,8641,0,0,0,L,1122011218,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302709,320406.00
07/30/2015 20:30,2,0.283,ACTIVE,211.48,333.63,59.991,1438302604,"201051344000648","174011321042388",27.15,25.00,0,328.82,342.35,7.8,5.6,0.027,196168.6,196168.6,8634,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302709,320407.00
07/30/2015 20:30,2,0.293,ACTIVE,211.25,334.24,59.975,1438302604,"201051344001093","174011321042388",26.88,25.50,0,328.82,341.75,8.0,5.8,0.035,198973.2,198973.2,8629,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302710,320408.00
07/30/2015 20:30,2,0.266,ACTIVE,211.48,333.93,59.981,1438302604,"201051344000645","174011321042388",26.70,25.50,0,328.52,342.65,7.2,5.0,0.044,197004.0,197004.0,8638,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302711,320409.00
07/30/2015 20:30,2,0.207,ACTIVE,212.38,336.34,59.981,1438302604,"274151322000085","174011321042388",25.82,27.80,0,333.63,342.05,5.4,3.3,0.022,477718.5,477718.5,9896,0,0,0,L,1151911521,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302712,320410.00
07/30/2015 20:30,2,0.281,ACTIVE,211.25,333.63,59.970,1438302604,"201051344000651","174011321042388",26.42,24.80,0,329.43,342.65,7.6,5.4,0.035,196298.2,196298.2,8620,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302713,320411.00
07/30/2015 20:30,2,0.283,ACTIVE,211.25,332.13,60.018,1438302604,"201051344000867","174011321042388",27.04,26.00,0,328.82,342.65,7.8,5.6,0.031,188909.1,188909.1,8638,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302714,320412.00
07/30/2015 20:30,2,0.283,ACTIVE,211.03,332.43,59.981,1438302604,"201051344001230","174011321042388",26.98,25.30,0,326.72,342.05,7.8,5.6,0.035,199926.3,199926.3,8648,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302715,320413.00
