ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 20:30,2,0.279,ACTIVE,211.48,334.84,59.975,1438302604,"201051344000576","174011321042388",26.36,25.00,0,329.73,342.95,7.5,5.3,0.031,196164.0,196164.0,8653,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302716,320414.00
07/30/2015 20:30,2,0.318,ACTIVE,211.03,333.03,59.986,1438302604,"201051344000579","174011321042388",26.74,26.30,0,328.82,342.35,8.7,6.4,0.040,202983.0,202983.0,8613,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438302717,320415.00
07/30/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438302604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303484,320416.00
07/30/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438302604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303484,320417.00
07/30/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438302604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303484,320418.00
07/30/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438302604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303484,320419.00
07/30/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438302604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303484,320420.00
07/30/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438302604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303484,320421.00
07/30/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438302604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303484,320422.00
07/30/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438302604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303484,320423.00
07/30/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438302604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303484,320424.00
07/30/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438302604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303484,320425.00
07/30/2015 20:45,2,0.291,ACTIVE,209.90,331.23,59.944,1438303503,"201051344000955","174011321042388",27.31,24.80,0,326.42,337.84,8.1,5.9,0.035,201723.4,201723.4,8629,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303578,320426.00
07/30/2015 20:45,2,0.195,ACTIVE,211.48,334.84,59.965,1438303503,"274151322000095","174011321042388",26.78,27.30,0,331.23,340.25,5.3,3.2,0.022,501333.5,501333.5,9526,0,0,0,L,1151911521,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303579,320427.00
07/30/2015 20:45,2,0.273,ACTIVE,210.12,331.23,59.975,1438303503,"201051344000868","174011321042388",26.84,24.50,0,327.02,338.74,7.5,5.3,0.031,188344.9,188344.9,8635,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303580,320428.00
07/30/2015 20:45,2,0.264,ACTIVE,210.57,333.33,59.975,1438303503,"201051344000853","174011321042388",27.37,25.30,0,329.13,340.85,7.4,5.2,0.031,194725.2,194725.2,8639,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303581,320429.00
07/30/2015 20:45,2,0.266,ACTIVE,210.57,332.73,59.959,1438303503,"201051344000582","174011321042388",27.19,24.30,0,327.62,339.04,7.3,5.2,0.031,194265.9,194265.9,8614,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303582,320430.00
07/30/2015 20:45,2,0.270,ACTIVE,210.12,332.13,59.970,1438303503,"201051344000469","174011321042388",27.63,24.00,0,327.32,339.34,7.5,5.4,0.031,190004.6,190004.6,8629,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303583,320431.00
07/30/2015 20:45,2,0.248,ACTIVE,209.90,332.43,59.986,1438303503,"201051344000988","174011321042388",26.78,25.30,0,326.42,340.55,6.8,4.6,0.031,189279.2,189279.2,8618,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303584,320432.00
07/30/2015 20:45,2,0.256,ACTIVE,210.12,332.13,59.975,1438303503,"201051344001158","174011321042388",27.49,25.00,0,327.02,339.34,7.2,5.0,0.035,195102.5,195102.5,8619,0,0,0,L,1122011218,1,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303585,320433.00
07/30/2015 20:45,2,0.271,ACTIVE,210.12,331.53,59.965,1438303503,"201051344001025","174011321042388",27.10,24.30,0,327.62,339.34,7.5,5.3,0.031,199220.7,199220.7,8621,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303586,320434.00
07/30/2015 20:45,2,0.275,ACTIVE,210.12,331.83,59.933,1438303503,"201051344000569","174011321042388",26.82,25.50,0,327.92,338.74,7.5,5.3,0.035,202519.7,202519.7,8639,0,0,0,L,1122011218,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303587,320435.00
07/30/2015 20:45,2,0.121,ACTIVE,211.70,333.33,59.981,1438303503,"274151322000094","174011321042388",30.24,27.80,0,330.93,339.65,3.7,1.7,0.000,381594.5,381594.5,10024,0,0,0,L,1151911521,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303587,320436.00
07/30/2015 20:45,2,0.275,ACTIVE,210.12,330.93,59.970,1438303503,"201051344000458","174011321042388",26.94,25.30,0,327.02,338.44,7.5,5.3,0.027,198261.4,198261.4,8629,0,0,0,L,1122011218,1,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303588,320437.00
07/30/2015 20:45,2,0.203,ACTIVE,211.48,334.54,59.975,1438303503,"274151322000087","174011321042388",25.66,35.00,0,330.33,340.25,5.3,3.2,0.013,453004.0,453004.0,9474,0,0,0,L,1151911521,1,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303589,320438.00
07/30/2015 20:45,2,0.223,ACTIVE,211.25,334.24,59.970,1438303503,"274151322000052","174011321042388",25.88,28.00,0,329.73,340.25,5.8,3.7,0.027,484367.2,484367.2,9888,0,0,0,L,1151911521,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303590,320439.00
07/30/2015 20:45,2,0.270,ACTIVE,210.35,332.73,59.981,1438303503,"201051344001145","174011321042388",27.00,24.00,0,328.82,339.65,7.4,5.2,0.031,203386.2,203386.2,8637,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303591,320440.00
07/30/2015 20:45,2,0.246,ACTIVE,210.57,332.73,59.975,1438303503,"201051344000685","174011321042388",26.80,24.50,0,327.92,340.25,6.7,4.5,0.031,202198.4,202198.4,8640,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303592,320441.00
07/30/2015 20:45,2,0.189,ACTIVE,211.25,335.14,59.944,1438303503,"274151322000088","174011321042388",24.79,27.00,0,330.93,340.25,4.7,2.6,0.018,464614.9,464614.9,9494,0,0,0,L,1151911521,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303593,320442.00
07/30/2015 20:45,2,0.275,ACTIVE,210.35,332.43,59.981,1438303503,"201051344000438","174011321042388",27.31,24.50,0,327.32,339.34,7.6,5.4,0.031,202230.3,202230.3,8615,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303594,320443.00
07/30/2015 20:45,2,0.291,ACTIVE,210.12,330.93,59.975,1438303503,"201051344001135","174011321042388",27.00,24.30,0,327.32,337.84,8.0,5.8,0.027,193694.2,193694.2,8601,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303595,320444.00
07/30/2015 20:45,2,0.297,ACTIVE,210.80,332.73,59.975,1438303503,"201051344000417","174011321042388",27.17,25.30,0,327.32,339.65,8.2,6.0,0.031,197524.2,197524.2,8616,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303596,320445.00
07/30/2015 20:45,2,0.275,ACTIVE,210.12,331.83,59.981,1438303503,"201051344000594","174011321042388",26.96,26.30,0,326.12,339.04,7.6,5.4,0.031,198813.1,198813.1,8628,0,0,0,L,1122011218,1,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303597,320446.00
07/30/2015 20:45,2,0.197,ACTIVE,211.48,334.24,59.975,1438303503,"274151322000083","174011321042388",25.92,27.80,0,330.63,340.25,5.2,3.1,0.018,480337.5,480337.5,9918,0,0,0,L,1151911521,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303597,320447.00
07/30/2015 20:45,2,0.297,ACTIVE,210.57,333.33,59.986,1438303503,"201051344000585","174011321042388",27.27,24.50,0,327.62,339.95,8.2,6.0,0.035,198157.3,198157.3,8616,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303598,320448.00
07/30/2015 20:45,2,0.199,ACTIVE,211.48,334.84,59.965,1438303503,"274151322000054","174011321042388",25.86,27.00,0,330.63,339.65,5.2,3.1,0.027,475230.7,475230.7,9484,0,0,0,L,1151911521,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303599,320449.00
07/30/2015 20:45,2,0.277,ACTIVE,210.57,331.23,59.970,1438303503,"201051344001203","174011321042388",26.58,24.80,0,327.62,340.55,7.5,5.3,0.031,199118.2,199118.2,8627,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303600,320450.00
07/30/2015 20:45,2,0.283,ACTIVE,210.12,331.83,59.933,1438303503,"201051344000646","174011321042388",26.58,24.50,0,326.42,337.84,7.7,5.5,0.031,195716.8,195716.8,8613,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303601,320451.00
07/30/2015 20:45,2,0.139,ACTIVE,212.16,334.84,59.975,1438303503,"274151322000068","174011321042388",30.57,28.50,0,331.53,348.66,4.3,2.2,0.004,380794.2,380794.2,9632,0,0,0,L,1151911521,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303602,320452.00
07/30/2015 20:45,2,0.211,ACTIVE,212.16,335.14,59.970,1438303503,"274151322000076","174011321042388",26.32,27.50,0,332.13,339.95,5.7,3.5,0.031,507350.6,507350.6,9895,0,0,0,L,1151911521,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303603,320453.00
07/30/2015 20:45,2,0.287,ACTIVE,210.35,331.83,59.981,1438303503,"201051344000890","174011321042388",27.10,25.30,0,326.42,338.14,7.9,5.7,0.031,200264.5,200264.5,8624,0,0,0,L,1122011218,1,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303604,320454.00
07/30/2015 20:45,2,0.236,ACTIVE,210.35,332.13,59.975,1438303503,"201051344000900","174011321042388",26.44,24.80,0,326.42,338.74,6.3,4.2,0.031,200968.8,200968.8,8648,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303605,320455.00
07/30/2015 20:45,2,0.270,ACTIVE,210.80,333.93,59.975,1438303503,"201051344000633","174011321042388",27.15,25.50,0,327.62,341.15,7.5,5.3,0.031,190068.7,190068.7,8641,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303606,320456.00
07/30/2015 20:45,2,0.287,ACTIVE,210.57,331.83,60.002,1438303503,"201051344000983","174011321042388",27.19,25.00,0,326.72,338.74,7.9,5.7,0.027,197883.7,197883.7,8639,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303607,320457.00
07/30/2015 20:45,2,0.262,ACTIVE,210.57,332.73,59.970,1438303503,"201051344000917","174011321042388",27.14,25.00,0,327.62,339.04,7.2,5.1,0.031,200783.5,200783.5,8642,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303608,320458.00
07/30/2015 20:45,2,0.273,ACTIVE,210.57,332.73,59.975,1438303503,"201051344000648","174011321042388",27.04,24.30,0,327.62,340.25,7.5,5.3,0.027,196170.0,196170.0,8635,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303609,320459.00
07/30/2015 20:45,2,0.287,ACTIVE,210.35,332.73,59.981,1438303503,"201051344001093","174011321042388",26.60,24.80,0,328.22,338.44,7.8,5.6,0.031,198974.7,198974.7,8630,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303610,320460.00
07/30/2015 20:45,2,0.258,ACTIVE,210.80,332.43,59.965,1438303503,"201051344000645","174011321042388",26.38,25.30,0,327.92,339.65,7.0,4.8,0.031,197005.3,197005.3,8639,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303610,320461.00
07/30/2015 20:45,2,0.193,ACTIVE,211.70,335.74,59.975,1438303503,"274151322000085","174011321042388",26.28,26.80,0,331.53,340.55,5.2,3.0,0.018,477719.4,477719.4,9897,0,0,0,L,1151911521,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303611,320462.00
07/30/2015 20:45,2,0.273,ACTIVE,210.57,332.13,59.981,1438303503,"201051344000651","174011321042388",26.18,23.80,0,327.62,338.44,7.3,5.1,0.031,196299.6,196299.6,8621,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303612,320463.00
07/30/2015 20:45,2,0.271,ACTIVE,210.80,331.53,60.012,1438303503,"201051344000867","174011321042388",26.80,25.80,0,326.72,337.84,7.4,5.2,0.031,188910.5,188910.5,8639,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303613,320464.00
07/30/2015 20:45,2,0.266,ACTIVE,210.35,331.53,59.970,1438303503,"201051344001230","174011321042388",27.43,24.50,0,326.12,337.84,7.4,5.2,0.022,199927.7,199927.7,8649,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303614,320465.00
07/30/2015 20:45,2,0.258,ACTIVE,210.80,333.33,59.970,1438303503,"201051344000576","174011321042388",27.15,24.50,0,327.92,339.04,7.1,5.0,0.027,196165.4,196165.4,8654,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303615,320466.00
07/30/2015 20:45,2,0.303,ACTIVE,210.12,331.83,59.970,1438303503,"201051344000579","174011321042388",27.06,25.50,0,327.62,339.34,8.3,6.1,0.031,202984.6,202984.6,8614,0,0,0,L,1122011218,1,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438303616,320467.00
07/30/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438303503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304383,320468.00
07/30/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438303503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304383,320469.00
07/30/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438303503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304383,320470.00
07/30/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438303503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304383,320471.00
07/30/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438303503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304383,320472.00
07/30/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438303503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304383,320473.00
07/30/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438303503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304383,320474.00
07/30/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438303503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304383,320475.00
07/30/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438303503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304383,320476.00
07/30/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438303503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304383,320477.00
07/30/2015 21:00,2,0.230,ACTIVE,210.57,331.83,59.933,1438304403,"201051344000955","174011321042388",26.00,24.00,0,325.52,336.64,6.1,4.0,0.009,201724.6,201724.6,8630,0,0,0,L,1122011218,1,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304478,320478.00
07/30/2015 21:00,2,0.121,ACTIVE,212.16,334.54,59.959,1438304403,"274151322000095","174011321042388",25.11,26.50,0,331.53,338.14,3.1,1.1,0.004,501334.0,501334.0,9527,0,0,0,L,1151911521,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304479,320479.00
07/30/2015 21:00,2,0.203,ACTIVE,210.80,332.43,59.991,1438304403,"201051344000868","174011321042388",26.00,23.80,0,325.82,337.24,5.3,3.2,0.013,188345.9,188345.9,8636,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304480,320480.00
07/30/2015 21:00,2,0.199,ACTIVE,211.48,333.03,59.965,1438304403,"201051344000853","174011321042388",25.25,24.30,0,327.02,338.44,5.1,3.0,0.013,194726.2,194726.2,8640,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304481,320481.00
07/30/2015 21:00,2,0.201,ACTIVE,211.48,332.73,59.959,1438304403,"201051344000582","174011321042388",26.24,23.50,0,326.42,337.54,5.3,3.2,0.009,194267.0,194267.0,8615,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304482,320482.00
07/30/2015 21:00,2,0.207,ACTIVE,211.03,332.43,59.959,1438304403,"201051344000469","174011321042388",26.38,23.00,0,324.62,337.24,5.5,3.4,0.009,190005.7,190005.7,8630,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304483,320483.00
07/30/2015 21:00,2,0.174,ACTIVE,210.80,332.73,59.981,1438304403,"201051344000988","174011321042388",26.10,24.30,0,324.32,338.14,4.6,2.5,0.018,189280.0,189280.0,8619,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304484,320484.00
07/30/2015 21:00,2,0.189,ACTIVE,210.80,331.53,59.954,1438304403,"201051344001158","174011321042388",26.18,24.00,0,325.22,338.14,5.0,2.9,0.013,195103.5,195103.5,8620,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304485,320485.00
07/30/2015 21:00,2,0.195,ACTIVE,210.80,331.53,59.954,1438304403,"201051344001025","174011321042388",26.26,23.50,0,326.12,336.94,5.2,3.1,0.009,199221.7,199221.7,8622,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304486,320486.00
07/30/2015 21:00,2,0.191,ACTIVE,210.80,331.53,59.965,1438304403,"201051344000569","174011321042388",27.29,24.50,0,326.42,337.24,5.3,3.2,0.004,202520.8,202520.8,8640,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304487,320487.00
07/30/2015 21:00,2,0.064,ACTIVE_NO_POWER,212.16,334.84,59.959,1438304403,"274151322000094","174011321042388",28.69,26.80,0,331.23,338.14,1.9,0.0,0.000,381594.7,381594.7,10025,0,0,0,L,1151911521,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304488,320488.00
07/30/2015 21:00,2,0.201,ACTIVE,210.80,331.23,59.959,1438304403,"201051344000458","174011321042388",26.50,24.50,0,325.82,336.94,5.4,3.3,0.009,198262.4,198262.4,8630,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304489,320489.00
07/30/2015 21:00,2,0.129,ACTIVE,212.16,333.93,59.959,1438304403,"274151322000087","174011321042388",24.85,33.50,0,331.23,339.04,3.2,1.2,0.000,453004.5,453004.5,9475,0,0,0,L,1151911521,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304489,320490.00
07/30/2015 21:00,2,0.143,ACTIVE,211.70,333.93,59.981,1438304403,"274151322000052","174011321042388",25.58,27.00,0,330.33,339.04,3.7,1.6,0.009,484367.9,484367.9,9889,0,0,0,L,1151911521,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304490,320491.00
07/30/2015 21:00,2,0.193,ACTIVE,211.25,332.73,59.959,1438304403,"201051344001145","174011321042388",26.00,23.30,0,327.92,337.84,5.1,3.0,0.009,203387.2,203387.2,8638,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304491,320492.00
07/30/2015 21:00,2,0.176,ACTIVE,211.25,332.13,59.928,1438304403,"201051344000685","174011321042388",26.24,23.80,0,325.82,338.44,4.7,2.6,0.004,202199.3,202199.3,8641,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304492,320493.00
07/30/2015 21:00,2,0.105,ACTIVE,211.93,333.93,59.975,1438304403,"274151322000088","174011321042388",24.63,26.00,0,330.93,338.44,2.6,0.6,0.004,464615.3,464615.3,9495,0,0,0,L,1151911521,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304493,320494.00
07/30/2015 21:00,2,0.207,ACTIVE,211.25,332.13,59.959,1438304403,"201051344000438","174011321042388",26.08,23.80,0,326.72,337.24,5.5,3.4,0.013,202231.4,202231.4,8616,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304494,320495.00
07/30/2015 21:00,2,0.215,ACTIVE,210.80,331.53,59.965,1438304403,"201051344001135","174011321042388",26.14,23.30,0,325.82,336.04,5.7,3.6,0.009,193695.3,193695.3,8602,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304495,320496.00
07/30/2015 21:00,2,0.234,ACTIVE,211.25,332.73,59.975,1438304403,"201051344000417","174011321042388",26.04,24.50,0,325.82,337.84,6.2,4.1,0.009,197525.4,197525.4,8617,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304496,320497.00
07/30/2015 21:00,2,0.203,ACTIVE,210.57,331.83,59.928,1438304403,"201051344000594","174011321042388",26.34,25.50,0,324.92,337.54,5.5,3.4,0.013,198814.2,198814.2,8629,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304497,320498.00
07/30/2015 21:00,2,0.123,ACTIVE,212.38,335.44,59.970,1438304403,"274151322000083","174011321042388",24.75,27.00,0,330.93,339.04,3.0,1.0,0.004,480338.0,480338.0,9919,0,0,0,L,1151911521,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304498,320499.00
07/30/2015 21:00,2,0.229,ACTIVE,211.25,333.03,59.965,1438304403,"201051344000585","174011321042388",26.16,23.80,0,326.72,338.14,6.1,3.9,0.009,198158.6,198158.6,8617,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304499,320500.00
07/30/2015 21:00,2,0.123,ACTIVE,212.16,334.84,59.965,1438304403,"274151322000054","174011321042388",24.11,26.30,0,330.63,338.44,3.0,1.0,0.004,475231.2,475231.2,9485,0,0,0,L,1151911521,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304500,320501.00
07/30/2015 21:00,2,0.211,ACTIVE,211.03,331.83,59.975,1438304403,"201051344001203","174011321042388",25.60,23.80,0,326.42,338.14,5.5,3.4,0.013,199119.3,199119.3,8628,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304501,320502.00
07/30/2015 21:00,2,0.207,ACTIVE,210.80,332.13,59.959,1438304403,"201051344000646","174011321042388",26.76,23.80,0,324.92,337.24,5.6,3.5,0.009,195717.9,195717.9,8614,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304502,320503.00
07/30/2015 21:00,2,0.082,ACTIVE,212.83,335.14,59.954,1438304403,"274151322000068","174011321042388",28.84,27.50,0,332.13,338.74,2.4,0.4,0.000,380794.5,380794.5,9633,0,0,0,L,1151911521,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304503,320504.00
07/30/2015 21:00,2,0.129,ACTIVE,212.61,334.84,59.959,1438304403,"274151322000076","174011321042388",25.76,26.80,0,331.83,338.74,3.4,1.4,0.009,507351.2,507351.2,9896,0,0,0,L,1151911521,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304504,320505.00
07/30/2015 21:00,2,0.221,ACTIVE,210.80,330.93,59.959,1438304403,"201051344000890","174011321042388",26.00,24.30,0,326.42,336.94,5.8,3.7,0.013,200265.6,200265.6,8625,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304505,320506.00
07/30/2015 21:00,2,0.154,ACTIVE,210.57,331.83,59.965,1438304403,"201051344000900","174011321042388",26.16,23.80,0,326.42,336.94,4.1,2.1,0.004,200969.6,200969.6,8649,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304506,320507.00
07/30/2015 21:00,2,0.209,ACTIVE,211.25,333.63,59.938,1438304403,"201051344000633","174011321042388",25.72,24.80,0,326.12,338.74,5.5,3.3,0.009,190069.7,190069.7,8642,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304507,320508.00
07/30/2015 21:00,2,0.217,ACTIVE,211.03,331.53,59.933,1438304403,"201051344000983","174011321042388",26.20,24.30,0,325.82,337.54,5.8,3.6,0.009,197884.9,197884.9,8640,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304508,320509.00
07/30/2015 21:00,2,0.207,ACTIVE,211.03,332.43,59.970,1438304403,"201051344000917","174011321042388",24.93,24.30,0,326.12,337.54,5.2,3.1,0.009,200784.5,200784.5,8643,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304508,320510.00
07/30/2015 21:00,2,0.207,ACTIVE,211.03,332.43,59.970,1438304403,"201051344000648","174011321042388",26.08,23.50,0,327.62,338.14,5.5,3.4,0.009,196171.1,196171.1,8636,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304509,320511.00
07/30/2015 21:00,2,0.217,ACTIVE,211.03,332.43,59.970,1438304403,"201051344001093","174011321042388",25.92,24.00,0,326.72,336.94,5.7,3.6,0.004,198975.8,198975.8,8631,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304510,320512.00
07/30/2015 21:00,2,0.172,ACTIVE,211.25,332.73,59.965,1438304403,"201051344000645","174011321042388",26.96,24.30,0,327.02,337.84,4.7,2.6,0.013,197006.2,197006.2,8640,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304511,320513.00
07/30/2015 21:00,2,0.123,ACTIVE,212.16,334.54,59.965,1438304403,"274151322000085","174011321042388",24.15,26.00,0,331.53,338.74,3.1,1.0,0.004,477719.8,477719.8,9898,0,0,0,L,1151911521,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304512,320514.00
07/30/2015 21:00,2,0.201,ACTIVE,211.03,332.43,59.965,1438304403,"201051344000651","174011321042388",26.02,23.00,0,327.62,337.54,5.3,3.2,0.009,196300.6,196300.6,8622,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304513,320515.00
07/30/2015 21:00,2,0.201,ACTIVE,211.03,331.53,59.959,1438304403,"201051344000867","174011321042388",26.02,24.80,0,326.42,337.24,5.3,3.2,0.009,188911.5,188911.5,8640,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304514,320516.00
07/30/2015 21:00,2,0.215,ACTIVE,210.80,331.53,59.965,1438304403,"201051344001230","174011321042388",24.33,23.80,0,325.52,336.34,5.3,3.2,0.009,199928.7,199928.7,8650,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304515,320517.00
07/30/2015 21:00,2,0.199,ACTIVE,211.25,332.73,59.975,1438304403,"201051344000576","174011321042388",25.52,23.50,0,326.72,338.14,5.2,3.1,0.009,196166.4,196166.4,8655,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304516,320518.00
07/30/2015 21:00,2,0.229,ACTIVE,210.80,331.53,59.965,1438304403,"201051344000579","174011321042388",26.92,24.80,0,325.82,336.94,6.3,4.1,0.009,202985.9,202985.9,8615,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438304517,320519.00
07/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438304403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305283,320520.00
07/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438304403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305283,320521.00
07/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438304403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305283,320522.00
07/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438304403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305283,320523.00
07/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438304403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305283,320524.00
07/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438304403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305283,320525.00
07/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438304403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305283,320526.00
07/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438304403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305283,320527.00
07/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438304403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305283,320528.00
07/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438304403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305283,320529.00
07/30/2015 21:15,2,0.172,ALERT,209.67,294.86,59.970,1438305303,"201051344000955","174011321042388",21.35,23.00,0,293.96,355.58,3.8,1.7,0.000,201725.4,201725.4,8631,0,0,0,L,1122011218,1,120.88,121.78,0002,21,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305379,320530.00
07/30/2015 21:15,2,0.064,ALERT,211.48,295.76,59.975,1438305303,"274151322000095","174011321042388",23.20,25.30,0,295.16,343.85,1.5,0.0,0.000,501334.1,501334.1,9528,0,0,0,L,1151911521,1,121.78,122.23,0002,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305381,320531.00
07/30/2015 21:15,2,0.145,ALERT,209.90,295.16,59.975,1438305303,"201051344000868","174011321042388",22.17,22.80,0,294.86,335.74,3.2,1.2,0.000,188346.5,188346.5,8637,0,0,0,L,1122011218,1,121.10,121.78,0002,20,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305382,320532.00
07/30/2015 21:15,2,0.131,ALERT,210.35,294.26,59.975,1438305303,"201051344000853","174011321042388",21.69,23.00,0,293.96,353.77,2.9,0.9,0.000,194726.7,194726.7,8641,0,0,0,L,1122011218,1,121.78,121.78,0002,23,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305384,320533.00
07/30/2015 21:15,2,0.146,ALERT,210.57,295.16,59.959,1438305303,"201051344000582","174011321042388",21.39,22.80,0,294.86,350.17,3.2,1.2,0.000,194267.5,194267.5,8616,0,0,0,L,1122011218,1,121.55,122.01,0002,21,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305386,320534.00
07/30/2015 21:15,2,0.154,ALERT,209.67,294.26,59.970,1438305303,"201051344000469","174011321042388",22.84,22.00,0,292.76,336.34,3.6,1.5,0.000,190006.3,190006.3,8631,0,0,0,L,1122011218,1,120.65,121.78,0002,20,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305388,320535.00
07/30/2015 21:15,2,0.117,ALERT,209.67,294.26,59.954,1438305303,"201051344000988","174011321042388",22.82,23.30,0,291.85,353.77,2.8,0.7,0.000,189280.5,189280.5,8620,0,0,0,L,1122011218,1,121.10,121.55,0002,21,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305390,320536.00
07/30/2015 21:15,2,0.133,ALERT,209.90,294.26,59.938,1438305303,"201051344001158","174011321042388",22.05,23.00,0,293.06,335.74,3.0,1.0,0.000,195104.0,195104.0,8621,0,0,0,L,1122011218,1,121.10,121.33,0002,22,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305391,320537.00
07/30/2015 21:15,2,0.133,ALERT,209.90,293.96,59.986,1438305303,"201051344001025","174011321042388",23.08,22.80,0,293.36,348.36,3.1,1.1,0.000,199222.3,199222.3,8623,0,0,0,L,1122011218,1,121.10,121.78,0002,20,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305393,320538.00
07/30/2015 21:15,2,0.143,ALERT,209.90,295.16,59.975,1438305303,"201051344000569","174011321042388",22.76,23.50,0,294.26,336.04,3.3,1.3,0.000,202521.4,202521.4,8641,0,0,0,L,1122011218,1,121.10,121.78,0002,21,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305395,320539.00
07/30/2015 21:15,2,0.000,ALERT,211.48,367.00,59.996,1438305303,"274151322000094","174011321042388",38.19,25.50,0,293.06,385.03,0.0,0.0,0.000,381594.7,381594.7,10026,0,0,0,L,1151911521,1,121.55,122.46,0002,22,0,0,0,0,0,0,191,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305397,320540.00
07/30/2015 21:15,2,0.141,ALERT,209.90,294.86,59.970,1438305303,"201051344000458","174011321042388",22.66,23.50,0,293.96,336.04,3.2,1.2,0.000,198263.0,198263.0,8631,0,0,0,L,1122011218,1,121.33,121.55,0002,21,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305399,320541.00
07/30/2015 21:15,2,0.078,ALERT,211.25,294.86,59.970,1438305303,"274151322000087","174011321042388",21.57,31.50,0,293.06,346.26,1.7,0.0,0.000,453004.6,453004.6,9476,0,0,0,L,1151911521,1,121.55,122.23,0002,28,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305401,320542.00
07/30/2015 21:15,2,0.092,ALERT,211.25,295.76,59.954,1438305303,"274151322000052","174011321042388",22.11,25.80,0,293.36,338.44,2.1,0.1,0.000,484368.1,484368.1,9890,0,0,0,L,1151911521,1,121.10,122.46,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305403,320543.00
07/30/2015 21:15,2,0.133,ALERT,210.35,295.16,59.991,1438305303,"201051344001145","174011321042388",22.46,22.50,0,294.26,337.84,3.0,1.0,0.000,203387.8,203387.8,8639,0,0,0,L,1122011218,1,121.33,121.78,0002,22,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305404,320544.00
07/30/2015 21:15,2,0.111,ALERT,210.57,295.16,59.981,1438305303,"201051344000685","174011321042388",22.28,23.00,0,293.66,336.64,2.5,0.5,0.000,202199.7,202199.7,8642,0,0,0,L,1122011218,1,122.01,121.78,0002,21,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305406,320545.00
07/30/2015 21:15,2,0.053,ALERT,211.03,295.16,59.959,1438305303,"274151322000088","174011321042388",22.26,24.80,0,293.66,343.25,1.2,0.0,0.000,464615.4,464615.4,9496,0,0,0,L,1151911521,1,121.78,122.01,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305408,320546.00
07/30/2015 21:15,2,0.146,ALERT,210.35,295.16,59.986,1438305303,"201051344000438","174011321042388",22.62,23.00,0,294.26,352.87,3.4,1.3,0.000,202232.0,202232.0,8617,0,0,0,L,1122011218,1,121.55,122.01,0002,22,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305410,320547.00
07/30/2015 21:15,2,0.154,ALERT,209.67,294.86,59.986,1438305303,"201051344001135","174011321042388",22.78,22.50,0,293.96,349.86,3.6,1.5,0.000,193696.0,193696.0,8603,0,0,0,L,1122011218,1,121.33,121.55,0002,22,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305412,320548.00
07/30/2015 21:15,2,0.172,ALERT,210.35,293.96,60.007,1438305303,"201051344000417","174011321042388",22.05,23.50,0,293.06,337.84,3.9,1.8,0.000,197526.2,197526.2,8618,0,0,0,L,1122011218,1,121.33,121.78,0002,21,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305413,320549.00
07/30/2015 21:15,2,0.141,ALERT,209.67,294.86,59.981,1438305303,"201051344000594","174011321042388",22.64,24.30,0,293.66,354.97,3.3,1.2,0.000,198814.8,198814.8,8630,0,0,0,L,1122011218,1,121.10,121.33,0002,21,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305415,320550.00
07/30/2015 21:15,2,0.068,ALERT,211.03,295.16,59.981,1438305303,"274151322000083","174011321042388",22.46,25.30,0,293.96,351.67,1.5,0.0,0.000,480338.1,480338.1,9920,0,0,0,L,1151911521,1,121.33,122.23,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305417,320551.00
07/30/2015 21:15,2,0.164,ALERT,210.35,294.56,59.975,1438305303,"201051344000585","174011321042388",22.28,22.80,0,293.36,351.67,3.7,1.7,0.000,198159.3,198159.3,8618,0,0,0,L,1122011218,1,120.88,122.01,0002,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305419,320552.00
07/30/2015 21:15,2,0.064,ALERT,211.25,295.16,59.944,1438305303,"274151322000054","174011321042388",22.42,25.00,0,293.66,337.84,1.5,0.0,0.000,475231.3,475231.3,9486,0,0,0,L,1151911521,1,121.78,122.01,0002,22,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305421,320553.00
07/30/2015 21:15,2,0.143,ALERT,210.12,294.26,59.981,1438305303,"201051344001203","174011321042388",21.89,23.00,0,293.96,353.17,3.2,1.2,0.000,199119.9,199119.9,8629,0,0,0,L,1122011218,1,121.78,121.55,0002,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305423,320554.00
07/30/2015 21:15,2,0.156,ALERT,209.67,294.26,59.996,1438305303,"201051344000646","174011321042388",20.61,23.00,0,293.06,337.24,3.3,1.3,0.000,195718.6,195718.6,8615,0,0,0,L,1122011218,1,121.33,121.55,0002,20,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305425,320555.00
07/30/2015 21:15,2,0.008,ALERT,211.93,293.96,59.949,1438305303,"274151322000068","174011321042388",38.86,26.00,0,292.76,380.82,0.0,0.0,0.000,380794.5,380794.5,9634,0,0,0,L,1151911521,1,121.78,122.68,0002,24,0,0,0,0,0,0,198,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305427,320556.00
07/30/2015 21:15,2,0.070,ALERT,212.16,295.46,60.023,1438305303,"274151322000076","174011321042388",23.08,25.30,0,293.36,338.74,1.6,0.0,0.000,507351.3,507351.3,9897,0,0,0,L,1151911521,1,121.55,122.68,0002,23,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305428,320557.00
07/30/2015 21:15,2,0.156,ALERT,210.12,295.16,59.986,1438305303,"201051344000890","174011321042388",22.56,23.50,0,294.56,336.04,3.6,1.5,0.000,200266.3,200266.3,8626,0,0,0,L,1122011218,1,121.55,121.10,0002,23,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305430,320558.00
07/30/2015 21:15,2,0.100,ALERT,210.12,294.56,59.949,1438305303,"201051344000900","174011321042388",21.85,22.50,0,293.36,335.44,2.2,0.2,0.000,200969.9,200969.9,8650,0,0,0,L,1122011218,1,121.55,121.55,0002,20,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305432,320559.00
07/30/2015 21:15,2,0.139,ALERT,210.57,293.66,59.981,1438305303,"201051344000633","174011321042388",22.28,23.50,0,291.85,338.14,3.1,1.1,0.000,190070.3,190070.3,8643,0,0,0,L,1122011218,1,121.55,122.01,0002,23,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305434,320560.00
07/30/2015 21:15,2,0.154,ALERT,210.12,294.86,59.986,1438305303,"201051344000983","174011321042388",22.22,23.00,0,293.96,336.64,3.5,1.4,0.000,197885.6,197885.6,8641,0,0,0,L,1122011218,1,121.33,121.33,0002,22,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305436,320561.00
07/30/2015 21:15,2,0.137,ALERT,210.57,294.56,59.970,1438305303,"201051344000917","174011321042388",21.57,23.30,0,292.46,336.94,3.0,1.0,0.000,200785.1,200785.1,8644,0,0,0,L,1122011218,1,121.33,122.23,0002,21,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305438,320562.00
