ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 21:15,2,0.145,ALERT,210.35,294.26,60.034,1438305303,"201051344000648","174011321042388",22.40,22.50,0,293.06,357.08,3.3,1.2,0.000,196171.7,196171.7,8637,0,0,0,L,1122011218,1,121.10,122.01,0002,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305439,320563.00
07/30/2015 21:15,2,0.160,ALERT,210.35,295.16,59.986,1438305303,"201051344001093","174011321042388",21.67,23.00,0,293.66,336.64,3.5,1.5,0.000,198976.5,198976.5,8632,0,0,0,L,1122011218,1,121.55,121.78,0002,23,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305441,320564.00
07/30/2015 21:15,2,0.123,ALERT,210.57,294.26,59.986,1438305303,"201051344000645","174011321042388",22.11,23.30,0,293.66,336.04,2.8,0.7,0.000,197006.7,197006.7,8641,0,0,0,L,1122011218,1,121.78,122.01,0002,20,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305443,320565.00
07/30/2015 21:15,2,0.064,ALERT,211.48,295.16,59.965,1438305303,"274151322000085","174011321042388",22.42,24.80,0,293.66,344.15,1.5,0.0,0.000,477719.9,477719.9,9899,0,0,0,L,1151911521,1,122.23,122.23,0002,25,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305445,320566.00
07/30/2015 21:15,2,0.152,ALERT,210.35,293.96,59.986,1438305303,"201051344000651","174011321042388",19.44,22.30,0,293.36,355.88,3.0,1.0,0.000,196301.2,196301.2,8623,0,0,0,L,1122011218,1,121.78,121.55,0002,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305447,320567.00
07/30/2015 21:15,2,0.139,ALERT,210.57,294.56,59.986,1438305303,"201051344000867","174011321042388",22.09,23.80,0,293.66,336.04,3.1,1.1,0.000,188912.1,188912.1,8641,0,0,0,L,1122011218,1,121.78,121.55,0002,21,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305449,320568.00
07/30/2015 21:15,2,0.145,ALERT,210.12,294.86,59.986,1438305303,"201051344001230","174011321042388",20.50,22.80,0,293.96,335.14,3.0,1.0,0.000,199929.3,199929.3,8651,0,0,0,L,1122011218,1,121.55,121.55,0002,20,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305451,320569.00
07/30/2015 21:15,2,0.131,ALERT,210.57,295.16,59.959,1438305303,"201051344000576","174011321042388",21.49,22.50,0,293.66,336.64,2.9,0.8,0.000,196166.9,196166.9,8656,0,0,0,L,1122011218,1,121.55,121.78,0002,20,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305452,320570.00
07/30/2015 21:15,2,0.166,ALERT,210.12,295.16,59.991,1438305303,"201051344000579","174011321042388",22.24,23.50,0,294.26,336.64,3.8,1.7,0.000,202986.7,202986.7,8616,0,0,0,L,1122011218,1,121.33,121.55,0002,20,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438305454,320571.00
07/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438305303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438306183,320572.00
07/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438305303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438306183,320573.00
07/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438305303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438306183,320574.00
07/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438305303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438306183,320575.00
07/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438305303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438306183,320576.00
07/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438305303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438306183,320577.00
07/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438305303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438306183,320578.00
07/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438305303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438306183,320579.00
07/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438305303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438306183,320580.00
07/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438305303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438306183,320581.00
07/30/2015 21:30,2,0.086,ALERT,209.22,293.06,59.981,1438306203,"201051344000955","174011321042388",25.82,22.00,0,291.55,296.06,2.2,0.2,0.000,201725.5,201725.5,8633,0,0,0,L,1122011218,1,120.88,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1438306279,320582.00
07/30/2015 21:30,2,0.000,ALERT,210.80,293.96,59.970,1438306203,"274151322000095","174011321042388",0.00,23.80,0,292.76,297.26,0.0,0.0,0.000,501334.1,501334.1,9530,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1438306281,320583.00
07/30/2015 21:30,2,0.072,ALERT,209.44,293.36,59.965,1438306203,"201051344000868","174011321042388",25.54,21.50,0,292.16,296.66,1.9,0.0,0.000,188346.6,188346.6,8639,0,0,0,L,1122011218,1,120.88,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1438306283,320584.00
07/30/2015 21:30,2,0.047,ALERT,209.90,293.06,59.954,1438306203,"201051344000853","174011321042388",20.14,21.80,0,291.25,296.36,1.2,0.0,0.000,194726.7,194726.7,8643,0,0,0,L,1122011218,1,121.78,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1438306285,320585.00
07/30/2015 21:30,2,0.064,ALERT,209.90,293.96,59.981,1438306203,"201051344000582","174011321042388",25.82,21.80,0,292.16,296.36,1.7,0.0,0.000,194267.6,194267.6,8618,0,0,0,L,1122011218,1,121.33,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1438306287,320586.00
07/30/2015 21:30,2,0.074,ALERT,209.44,292.76,59.981,1438306203,"201051344000469","174011321042388",25.25,21.00,0,290.35,295.16,1.9,0.0,0.000,190006.4,190006.4,8633,0,0,0,L,1122011218,1,120.88,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1438306289,320587.00
07/30/2015 21:30,2,0.049,ALERT,209.22,292.76,59.991,1438306203,"201051344000988","174011321042388",25.98,22.00,0,288.85,295.46,1.3,0.0,0.000,189280.5,189280.5,8622,0,0,0,L,1122011218,1,120.88,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1438306291,320588.00
07/30/2015 21:30,2,0.047,ALERT,209.44,292.46,59.996,1438306203,"201051344001158","174011321042388",19.36,21.80,0,290.65,295.46,1.1,0.0,0.000,195104.1,195104.1,8623,0,0,0,L,1122011218,1,121.10,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1438306293,320589.00
07/30/2015 21:30,2,0.064,ALERT,209.44,292.46,59.970,1438306203,"201051344001025","174011321042388",26.10,21.50,0,290.95,296.66,1.7,0.0,0.000,199222.3,199222.3,8625,0,0,0,L,1122011218,1,120.88,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1438306294,320590.00
07/30/2015 21:30,2,0.074,ALERT,209.22,293.36,59.954,1438306203,"201051344000569","174011321042388",26.12,22.00,0,291.85,296.96,2.0,0.0,0.000,202521.5,202521.5,8643,0,0,0,L,1122011218,1,120.88,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1438306296,320591.00
07/30/2015 21:30,2,0.000,ALERT,210.80,292.76,59.996,1438306203,"274151322000094","174011321042388",0.00,23.80,0,290.95,367.30,0.0,0.0,0.000,381594.7,381594.7,10028,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,34,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1438306298,320592.00
07/30/2015 21:30,2,0.074,ALERT,209.22,293.06,59.996,1438306203,"201051344000458","174011321042388",23.68,22.30,0,291.55,296.96,1.8,0.0,0.000,198263.1,198263.1,8633,0,0,0,L,1122011218,1,121.33,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1438306300,320593.00
07/30/2015 21:30,2,0.000,ALERT,210.80,292.76,59.975,1438306203,"274151322000087","174011321042388",0.00,29.50,0,290.95,296.06,0.0,0.0,0.000,453004.6,453004.6,9478,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1438306302,320594.00
07/30/2015 21:30,2,0.000,ALERT,210.57,292.76,59.981,1438306203,"274151322000052","174011321042388",0.00,24.30,0,290.95,296.66,0.0,0.0,0.000,484368.1,484368.1,9892,0,0,0,L,1151911521,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1438306304,320595.00
07/30/2015 21:30,2,0.066,ALERT,209.67,293.66,59.970,1438306203,"201051344001145","174011321042388",25.88,21.50,0,292.16,296.96,1.8,0.0,0.000,203387.8,203387.8,8641,0,0,0,L,1122011218,1,121.10,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1438306305,320596.00
07/30/2015 21:30,2,0.037,ALERT,209.67,293.36,59.970,1438306203,"201051344000685","174011321042388",25.52,22.00,0,291.55,296.36,1.0,0.0,0.000,202199.7,202199.7,8644,0,0,0,L,1122011218,1,121.78,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1438306307,320597.00
07/30/2015 21:30,2,0.000,ALERT,210.35,293.36,59.970,1438306203,"274151322000088","174011321042388",0.00,23.50,0,291.25,296.36,0.0,0.0,0.000,464615.4,464615.4,9498,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1438306309,320598.00
07/30/2015 21:30,2,0.076,ALERT,209.44,293.06,59.986,1438306203,"201051344000438","174011321042388",25.66,21.80,0,291.85,296.96,2.0,0.0,0.000,202232.1,202232.1,8619,0,0,0,L,1122011218,1,121.33,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1438306311,320599.00
07/30/2015 21:30,2,0.084,ALERT,209.22,293.06,59.970,1438306203,"201051344001135","174011321042388",26.10,21.50,0,291.85,296.96,2.2,0.2,0.000,193696.2,193696.2,8605,0,0,0,L,1122011218,1,121.10,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1438306313,320600.00
07/30/2015 21:30,2,0.105,ALERT,209.67,292.46,59.975,1438306203,"201051344000417","174011321042388",25.41,22.30,0,290.65,295.46,2.7,0.7,0.000,197526.4,197526.4,8620,0,0,0,L,1122011218,1,121.10,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1438306315,320601.00
07/30/2015 21:30,2,0.074,ALERT,209.22,293.36,59.975,1438306203,"201051344000594","174011321042388",26.24,23.00,0,291.25,296.06,2.0,0.0,0.000,198814.9,198814.9,8632,0,0,0,L,1122011218,1,121.10,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1438306316,320602.00
07/30/2015 21:30,2,0.000,ALERT,210.80,293.66,59.981,1438306203,"274151322000083","174011321042388",0.00,24.00,0,291.55,296.66,0.0,0.0,0.000,480338.1,480338.1,9922,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1438306318,320603.00
07/30/2015 21:30,2,0.086,ALERT,209.90,293.66,59.981,1438306203,"201051344000585","174011321042388",25.82,21.80,0,290.95,295.76,2.3,0.3,0.000,198159.5,198159.5,8620,0,0,0,L,1122011218,1,120.88,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1438306320,320604.00
07/30/2015 21:30,2,0.000,ALERT,210.80,293.66,59.970,1438306203,"274151322000054","174011321042388",0.00,23.80,0,291.25,296.66,0.0,0.0,0.000,475231.3,475231.3,9488,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1438306322,320605.00
07/30/2015 21:30,2,0.066,ALERT,209.90,293.06,59.981,1438306203,"201051344001203","174011321042388",25.09,22.00,0,291.55,297.87,1.7,0.0,0.000,199119.9,199119.9,8631,0,0,0,L,1122011218,1,121.78,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1438306324,320606.00
07/30/2015 21:30,2,0.066,ALERT,209.44,293.36,59.975,1438306203,"201051344000646","174011321042388",25.01,21.80,0,290.95,295.76,1.7,0.0,0.000,195718.6,195718.6,8617,0,0,0,L,1122011218,1,121.55,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1438306326,320607.00
07/30/2015 21:30,2,0.000,ALERT,211.70,292.76,59.965,1438306203,"274151322000068","174011321042388",0.00,24.30,0,290.95,369.70,0.0,0.0,0.000,380794.5,380794.5,9636,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,22,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1438306327,320608.00
07/30/2015 21:30,2,0.000,ALERT,211.48,293.66,59.965,1438306203,"274151322000076","174011321042388",0.00,24.00,0,291.25,296.66,0.0,0.0,0.000,507351.3,507351.3,9899,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1438306329,320609.00
07/30/2015 21:30,2,0.094,ALERT,209.67,293.66,59.975,1438306203,"201051344000890","174011321042388",25.78,22.50,0,292.16,297.26,2.5,0.5,0.000,200266.5,200266.5,8628,0,0,0,L,1122011218,1,121.33,121.10,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1438306331,320610.00
07/30/2015 21:30,2,0.031,ALERT,209.67,293.06,59.970,1438306203,"201051344000900","174011321042388",24.95,21.50,0,290.95,295.76,0.8,0.0,0.000,200969.9,200969.9,8652,0,0,0,L,1122011218,1,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1438306333,320611.00
07/30/2015 21:30,2,0.068,ALERT,210.12,292.46,59.970,1438306203,"201051344000633","174011321042388",25.37,22.30,0,289.45,295.16,1.8,0.0,0.000,190070.4,190070.4,8645,0,0,0,L,1122011218,1,121.55,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1438306335,320612.00
07/30/2015 21:30,2,0.084,ALERT,209.90,293.36,59.975,1438306203,"201051344000983","174011321042388",25.39,21.80,0,291.55,296.66,2.2,0.2,0.000,197885.7,197885.7,8643,0,0,0,L,1122011218,1,121.33,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1438306337,320613.00
07/30/2015 21:30,2,0.061,ALERT,209.90,293.06,59.975,1438306203,"201051344000917","174011321042388",19.22,22.30,0,290.35,295.76,1.4,0.0,0.000,200785.1,200785.1,8646,0,0,0,L,1122011218,1,121.10,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1438306338,320614.00
07/30/2015 21:30,2,0.072,ALERT,209.90,292.76,59.981,1438306203,"201051344000648","174011321042388",25.64,21.50,0,290.95,296.66,1.9,0.0,0.000,196171.8,196171.8,8639,0,0,0,L,1122011218,1,120.88,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1438306340,320615.00
07/30/2015 21:30,2,0.096,ALERT,209.67,293.36,59.970,1438306203,"201051344001093","174011321042388",24.71,22.00,0,291.55,296.06,2.4,0.4,0.000,198976.7,198976.7,8634,0,0,0,L,1122011218,1,121.33,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1438306342,320616.00
07/30/2015 21:30,2,0.047,ALERT,210.12,292.76,59.970,1438306203,"201051344000645","174011321042388",25.90,22.30,0,291.25,296.06,1.2,0.0,0.000,197006.7,197006.7,8643,0,0,0,L,1122011218,1,121.78,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1438306344,320617.00
07/30/2015 21:30,2,0.000,ALERT,211.03,293.06,59.938,1438306203,"274151322000085","174011321042388",0.00,23.50,0,291.55,296.36,0.0,0.0,0.000,477719.9,477719.9,9901,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1438306346,320618.00
07/30/2015 21:30,2,0.068,ALERT,209.90,292.46,59.981,1438306203,"201051344000651","174011321042388",23.72,21.30,0,290.95,296.06,1.6,0.0,0.000,196301.3,196301.3,8625,0,0,0,L,1122011218,1,121.55,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1438306347,320619.00
07/30/2015 21:30,2,0.072,ALERT,209.90,293.06,59.975,1438306203,"201051344000867","174011321042388",24.63,22.50,0,291.25,296.66,1.8,0.0,0.000,188912.2,188912.2,8643,0,0,0,L,1122011218,1,121.55,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1438306349,320620.00
07/30/2015 21:30,2,0.076,ALERT,209.90,293.96,60.002,1438306203,"201051344001230","174011321042388",24.85,21.80,0,291.85,296.36,1.9,0.0,0.000,199929.3,199929.3,8653,0,0,0,L,1122011218,1,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438306351,320621.00
07/30/2015 21:30,2,0.064,ALERT,209.90,293.66,59.975,1438306203,"201051344000576","174011321042388",24.21,21.50,0,291.25,296.06,1.6,0.0,0.000,196166.9,196166.9,8658,0,0,0,L,1122011218,1,121.33,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1438306353,320622.00
07/30/2015 21:30,2,0.092,ALERT,209.44,293.66,59.970,1438306203,"201051344000579","174011321042388",25.66,22.30,0,291.85,296.66,2.4,0.4,0.000,202986.9,202986.9,8618,0,0,0,L,1122011218,1,121.10,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1438306355,320623.00
07/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438306203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438307083,320624.00
07/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438306203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438307083,320625.00
07/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438306203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438307083,320626.00
07/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438306203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438307083,320627.00
07/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438306203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438307083,320628.00
07/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438306203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438307083,320629.00
07/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438306203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438307083,320630.00
07/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438306203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438307083,320631.00
07/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438306203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438307083,320632.00
07/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438306203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438307083,320633.00
07/30/2015 21:45,2,0.000,ALERT,210.12,294.86,59.975,1438307103,"201051344000955","174011321042388",0.00,21.30,0,291.25,296.06,0.0,0.0,0.000,201725.5,201725.5,8635,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1438307179,320634.00
07/30/2015 21:45,2,0.000,ALERT,211.70,296.06,59.975,1438307103,"274151322000095","174011321042388",0.00,22.80,0,292.16,297.26,0.0,0.0,0.000,501334.1,501334.1,9532,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438307181,320635.00
07/30/2015 21:45,2,0.000,ALERT,210.35,295.16,59.981,1438307103,"201051344000868","174011321042388",0.00,20.70,0,291.55,296.96,0.0,0.0,0.000,188346.6,188346.6,8641,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1438307183,320636.00
07/30/2015 21:45,2,0.000,ALERT,210.80,294.56,59.981,1438307103,"201051344000853","174011321042388",0.00,20.70,0,291.25,296.36,0.0,0.0,0.000,194726.7,194726.7,8645,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1438307185,320637.00
07/30/2015 21:45,2,0.000,ALERT,210.80,295.46,59.986,1438307103,"201051344000582","174011321042388",0.00,21.00,0,291.85,296.66,0.0,0.0,0.000,194267.6,194267.6,8620,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1438307187,320638.00
07/30/2015 21:45,2,0.000,ALERT,210.57,294.26,59.981,1438307103,"201051344000469","174011321042388",0.00,20.00,0,290.05,295.46,0.0,0.0,0.000,190006.4,190006.4,8635,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1438307188,320639.00
07/30/2015 21:45,2,0.000,ALERT,210.12,294.56,59.981,1438307103,"201051344000988","174011321042388",0.00,21.30,0,288.85,295.76,0.0,0.0,0.000,189280.5,189280.5,8624,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1438307190,320640.00
07/30/2015 21:45,2,0.000,ALERT,210.35,294.26,59.986,1438307103,"201051344001158","174011321042388",0.00,20.70,0,290.05,295.46,0.0,0.0,0.000,195104.1,195104.1,8625,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1438307192,320641.00
07/30/2015 21:45,2,0.000,ALERT,210.35,293.96,59.986,1438307103,"201051344001025","174011321042388",0.00,20.70,0,290.65,296.96,0.0,0.0,0.000,199222.3,199222.3,8627,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1438307194,320642.00
07/30/2015 21:45,2,0.000,ALERT,210.35,295.16,59.981,1438307103,"201051344000569","174011321042388",0.00,21.30,0,291.55,296.96,0.0,0.0,0.000,202521.5,202521.5,8645,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1438307196,320643.00
07/30/2015 21:45,2,0.000,ALERT,211.48,293.96,59.981,1438307103,"274151322000094","174011321042388",0.00,22.80,0,290.95,295.76,0.0,0.0,0.000,381594.7,381594.7,10030,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438307198,320644.00
07/30/2015 21:45,2,0.000,ALERT,210.12,294.56,59.981,1438307103,"201051344000458","174011321042388",0.00,21.50,0,290.95,296.66,0.0,0.0,0.000,198263.1,198263.1,8635,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1438307199,320645.00
07/30/2015 21:45,2,0.000,ALERT,211.70,294.56,59.986,1438307103,"274151322000087","174011321042388",0.00,28.00,0,290.35,295.76,0.0,0.0,0.000,453004.6,453004.6,9480,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438307201,320646.00
07/30/2015 21:45,2,0.000,ALERT,211.48,294.56,59.981,1438307103,"274151322000052","174011321042388",0.00,23.00,0,290.65,296.66,0.0,0.0,0.000,484368.1,484368.1,9894,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438307203,320647.00
07/30/2015 21:45,2,0.000,ALERT,210.80,294.86,59.981,1438307103,"201051344001145","174011321042388",0.00,20.70,0,291.85,296.96,0.0,0.0,0.000,203387.8,203387.8,8643,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1438307205,320648.00
07/30/2015 21:45,2,0.000,ALERT,210.80,294.56,59.949,1438307103,"201051344000685","174011321042388",0.00,21.30,0,291.25,296.06,0.0,0.0,0.000,202199.7,202199.7,8646,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1438307207,320649.00
07/30/2015 21:45,2,0.000,ALERT,211.25,294.56,59.981,1438307103,"274151322000088","174011321042388",0.00,22.80,0,290.95,296.36,0.0,0.0,0.000,464615.4,464615.4,9500,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438307208,320650.00
07/30/2015 21:45,2,0.000,ALERT,210.35,294.56,59.991,1438307103,"201051344000438","174011321042388",0.00,21.00,0,291.55,296.66,0.0,0.0,0.000,202232.1,202232.1,8621,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1438307210,320651.00
07/30/2015 21:45,2,0.000,ALERT,210.12,294.56,59.981,1438307103,"201051344001135","174011321042388",0.00,20.70,0,291.25,296.66,0.0,0.0,0.000,193696.2,193696.2,8607,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1438307212,320652.00
07/30/2015 21:45,2,0.000,ALERT,210.57,293.96,59.996,1438307103,"201051344000417","174011321042388",0.00,21.30,0,290.65,295.46,0.0,0.0,0.000,197526.4,197526.4,8622,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1438307214,320653.00
07/30/2015 21:45,2,0.000,ALERT,209.90,294.86,59.991,1438307103,"201051344000594","174011321042388",0.00,22.00,0,290.95,296.36,0.0,0.0,0.000,198814.9,198814.9,8634,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1438307216,320654.00
07/30/2015 21:45,2,0.000,ALERT,211.70,295.46,59.954,1438307103,"274151322000083","174011321042388",0.00,23.00,0,291.25,296.66,0.0,0.0,0.000,480338.1,480338.1,9924,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438307218,320655.00
07/30/2015 21:45,2,0.000,ALERT,210.57,294.56,59.959,1438307103,"201051344000585","174011321042388",0.00,21.00,0,290.65,296.06,0.0,0.0,0.000,198159.5,198159.5,8622,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1438307219,320656.00
07/30/2015 21:45,2,0.000,ALERT,211.48,294.56,59.996,1438307103,"274151322000054","174011321042388",0.00,22.50,0,291.25,296.66,0.0,0.0,0.000,475231.3,475231.3,9490,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438307221,320657.00
07/30/2015 21:45,2,0.000,ALERT,210.35,294.26,59.986,1438307103,"201051344001203","174011321042388",0.00,21.30,0,291.25,298.17,0.0,0.0,0.000,199119.9,199119.9,8633,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1438307223,320658.00
07/30/2015 21:45,2,0.000,ALERT,210.12,294.56,59.986,1438307103,"201051344000646","174011321042388",0.00,21.00,0,290.65,296.06,0.0,0.0,0.000,195718.6,195718.6,8619,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1438307225,320659.00
07/30/2015 21:45,2,0.000,ALERT,212.16,293.36,60.012,1438307103,"274151322000068","174011321042388",0.00,23.30,0,290.35,295.46,0.0,0.0,0.000,380794.5,380794.5,9638,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438307226,320660.00
07/30/2015 21:45,2,0.000,ALERT,212.16,294.86,59.986,1438307103,"274151322000076","174011321042388",0.00,22.80,0,290.95,296.66,0.0,0.0,0.000,507351.3,507351.3,9901,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438307228,320661.00
07/30/2015 21:45,2,0.000,ALERT,210.35,294.86,60.002,1438307103,"201051344000890","174011321042388",0.00,21.50,0,291.85,297.26,0.0,0.0,0.000,200266.5,200266.5,8630,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1438307230,320662.00
07/30/2015 21:45,2,0.000,ALERT,210.12,293.96,59.986,1438307103,"201051344000900","174011321042388",0.00,20.70,0,290.65,295.76,0.0,0.0,0.000,200969.9,200969.9,8654,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1438307232,320663.00
07/30/2015 21:45,2,0.000,ALERT,210.80,293.36,59.981,1438307103,"201051344000633","174011321042388",0.00,21.30,0,289.15,295.16,0.0,0.0,0.000,190070.4,190070.4,8647,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1438307234,320664.00
07/30/2015 21:45,2,0.000,ALERT,210.35,294.26,59.981,1438307103,"201051344000983","174011321042388",0.00,21.00,0,291.55,296.66,0.0,0.0,0.000,197885.7,197885.7,8645,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1438307236,320665.00
07/30/2015 21:45,2,0.000,ALERT,210.57,294.26,59.986,1438307103,"201051344000917","174011321042388",0.00,21.50,0,290.05,295.76,0.0,0.0,0.000,200785.1,200785.1,8648,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1438307237,320666.00
07/30/2015 21:45,2,0.000,ALERT,210.57,293.66,59.970,1438307103,"201051344000648","174011321042388",0.00,20.70,0,290.65,296.36,0.0,0.0,0.000,196171.8,196171.8,8641,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1438307239,320667.00
07/30/2015 21:45,2,0.000,ALERT,210.35,294.26,59.975,1438307103,"201051344001093","174011321042388",0.00,21.30,0,291.25,296.06,0.0,0.0,0.000,198976.7,198976.7,8636,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1438307241,320668.00
07/30/2015 21:45,2,0.000,ALERT,210.57,293.66,60.012,1438307103,"201051344000645","174011321042388",0.00,21.30,0,290.95,296.06,0.0,0.0,0.000,197006.7,197006.7,8645,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1438307243,320669.00
07/30/2015 21:45,2,0.000,ALERT,211.70,294.26,59.981,1438307103,"274151322000085","174011321042388",0.00,22.50,0,291.25,296.36,0.0,0.0,0.000,477719.9,477719.9,9903,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438307245,320670.00
07/30/2015 21:45,2,0.000,ALERT,210.35,293.66,59.986,1438307103,"201051344000651","174011321042388",0.00,20.30,0,290.65,295.76,0.0,0.0,0.000,196301.3,196301.3,8627,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1438307246,320671.00
07/30/2015 21:45,2,0.000,ALERT,210.57,293.96,60.012,1438307103,"201051344000867","174011321042388",0.00,21.80,0,290.95,296.66,0.0,0.0,0.000,188912.2,188912.2,8645,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1438307248,320672.00
07/30/2015 21:45,2,0.000,ALERT,210.35,294.56,59.991,1438307103,"201051344001230","174011321042388",0.00,21.00,0,291.55,296.36,0.0,0.0,0.000,199929.3,199929.3,8655,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1438307250,320673.00
07/30/2015 21:45,2,0.000,ALERT,210.80,294.56,59.965,1438307103,"201051344000576","174011321042388",0.00,20.70,0,290.95,296.06,0.0,0.0,0.000,196166.9,196166.9,8660,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1438307252,320674.00
07/30/2015 21:45,2,0.000,ALERT,210.35,294.86,59.981,1438307103,"201051344000579","174011321042388",0.00,21.50,0,291.55,296.66,0.0,0.0,0.000,202986.9,202986.9,8620,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1438307254,320675.00
07/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438307103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438307983,320676.00
07/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438307103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438307983,320677.00
07/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438307103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438307983,320678.00
07/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438307103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438307983,320679.00
07/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438307103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438307983,320680.00
07/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438307103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438307983,320681.00
07/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438307103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438307983,320682.00
07/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438307103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438307983,320683.00
07/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438307103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438307983,320684.00
07/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438307103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438307983,320685.00
07/30/2015 22:00,2,0.000,ALERT,209.90,294.56,60.034,1438308003,"201051344000955","174011321042388",0.00,20.70,0,292.76,296.36,0.0,0.0,0.000,201725.5,201725.5,8637,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308079,320686.00
07/30/2015 22:00,2,0.000,ALERT,211.70,296.06,60.044,1438308003,"274151322000095","174011321042388",0.00,21.80,0,293.96,297.26,0.0,0.0,0.000,501334.1,501334.1,9534,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308081,320687.00
07/30/2015 22:00,2,0.000,ALERT,210.35,295.46,60.018,1438308003,"201051344000868","174011321042388",0.00,20.00,0,293.36,297.26,0.0,0.0,0.000,188346.6,188346.6,8643,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308083,320688.00
07/30/2015 22:00,2,0.000,ALERT,210.80,294.56,60.023,1438308003,"201051344000853","174011321042388",0.00,20.00,0,292.76,296.66,0.0,0.0,0.000,194726.7,194726.7,8647,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308085,320689.00
07/30/2015 22:00,2,0.000,ALERT,211.03,295.76,59.981,1438308003,"201051344000582","174011321042388",0.00,20.30,0,293.36,296.96,0.0,0.0,0.000,194267.6,194267.6,8622,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308087,320690.00
07/30/2015 22:00,2,0.000,ALERT,210.35,294.26,60.012,1438308003,"201051344000469","174011321042388",0.00,19.50,0,291.55,295.76,0.0,0.0,0.000,190006.4,190006.4,8637,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308089,320691.00
07/30/2015 22:00,2,0.000,ALERT,210.35,294.56,60.012,1438308003,"201051344000988","174011321042388",0.00,20.30,0,290.35,295.76,0.0,0.0,0.000,189280.5,189280.5,8626,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438308090,320692.00
07/30/2015 22:00,2,0.000,ALERT,210.35,294.26,59.986,1438308003,"201051344001158","174011321042388",0.00,20.00,0,292.16,295.76,0.0,0.0,0.000,195104.1,195104.1,8627,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308092,320693.00
07/30/2015 22:00,2,0.000,ALERT,210.35,294.26,60.007,1438308003,"201051344001025","174011321042388",0.00,20.00,0,292.16,296.96,0.0,0.0,0.000,199222.3,199222.3,8629,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308094,320694.00
07/30/2015 22:00,2,0.000,ALERT,210.35,295.16,60.018,1438308003,"201051344000569","174011321042388",0.00,20.30,0,293.06,296.96,0.0,0.0,0.000,202521.5,202521.5,8647,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308096,320695.00
07/30/2015 22:00,2,0.000,ALERT,211.93,294.86,60.018,1438308003,"274151322000094","174011321042388",0.00,21.80,0,292.16,295.76,0.0,0.0,0.000,381594.7,381594.7,10032,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308098,320696.00
07/30/2015 22:00,2,0.000,ALERT,210.35,294.86,60.039,1438308003,"201051344000458","174011321042388",0.00,21.00,0,292.76,296.96,0.0,0.0,0.000,198263.1,198263.1,8637,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308100,320697.00
07/30/2015 22:00,2,0.000,ALERT,211.70,294.86,60.018,1438308003,"274151322000087","174011321042388",0.00,26.50,0,291.85,295.76,0.0,0.0,0.000,453004.6,453004.6,9482,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438308101,320698.00
07/30/2015 22:00,2,0.000,ALERT,211.48,295.46,60.012,1438308003,"274151322000052","174011321042388",0.00,22.30,0,292.46,296.66,0.0,0.0,0.000,484368.1,484368.1,9896,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308103,320699.00
07/30/2015 22:00,2,0.000,ALERT,210.57,294.56,60.018,1438308003,"201051344001145","174011321042388",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,203387.8,203387.8,8645,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308105,320700.00
07/30/2015 22:00,2,0.000,ALERT,210.57,294.56,59.991,1438308003,"201051344000685","174011321042388",0.00,20.30,0,292.76,296.36,0.0,0.0,0.000,202199.7,202199.7,8648,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308107,320701.00
07/30/2015 22:00,2,0.000,ALERT,211.25,294.56,60.002,1438308003,"274151322000088","174011321042388",0.00,21.80,0,292.76,296.36,0.0,0.0,0.000,464615.4,464615.4,9502,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438308109,320702.00
07/30/2015 22:00,2,0.000,ALERT,210.35,294.56,60.007,1438308003,"201051344000438","174011321042388",0.00,20.30,0,292.76,296.66,0.0,0.0,0.000,202232.1,202232.1,8623,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308110,320703.00
07/30/2015 22:00,2,0.000,ALERT,210.12,294.56,60.012,1438308003,"201051344001135","174011321042388",0.00,20.00,0,292.76,296.96,0.0,0.0,0.000,193696.2,193696.2,8609,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308112,320704.00
07/30/2015 22:00,2,0.000,ALERT,210.57,294.26,60.012,1438308003,"201051344000417","174011321042388",0.00,20.70,0,291.85,295.76,0.0,0.0,0.000,197526.4,197526.4,8624,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308114,320705.00
07/30/2015 22:00,2,0.000,ALERT,210.12,295.46,59.970,1438308003,"201051344000594","174011321042388",0.00,21.30,0,292.16,296.36,0.0,0.0,0.000,198814.9,198814.9,8636,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308116,320706.00
07/30/2015 22:00,2,0.000,ALERT,211.70,295.16,60.018,1438308003,"274151322000083","174011321042388",0.00,22.00,0,293.06,296.66,0.0,0.0,0.000,480338.1,480338.1,9926,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308117,320707.00
07/30/2015 22:00,2,0.000,ALERT,210.57,294.86,60.023,1438308003,"201051344000585","174011321042388",0.00,20.30,0,292.16,296.36,0.0,0.0,0.000,198159.5,198159.5,8624,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438308119,320708.00
07/30/2015 22:00,2,0.000,ALERT,211.48,294.86,60.007,1438308003,"274151322000054","174011321042388",0.00,22.00,0,292.76,296.66,0.0,0.0,0.000,475231.3,475231.3,9492,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438308121,320709.00
07/30/2015 22:00,2,0.000,ALERT,210.57,294.56,60.012,1438308003,"201051344001203","174011321042388",0.00,20.30,0,292.46,298.17,0.0,0.0,0.000,199119.9,199119.9,8635,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308123,320710.00
07/30/2015 22:00,2,0.000,ALERT,209.90,294.26,60.007,1438308003,"201051344000646","174011321042388",0.00,20.30,0,291.85,296.06,0.0,0.0,0.000,195718.6,195718.6,8621,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308125,320711.00
