ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 22:00,2,0.000,ALERT,212.16,293.96,59.981,1438308003,"274151322000068","174011321042388",0.00,22.50,0,292.16,295.46,0.0,0.0,0.000,380794.5,380794.5,9640,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438308127,320712.00
07/30/2015 22:00,2,0.000,ALERT,212.16,294.26,60.012,1438308003,"274151322000076","174011321042388",0.00,22.00,0,292.46,296.66,0.0,0.0,0.000,507351.3,507351.3,9903,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308128,320713.00
07/30/2015 22:00,2,0.000,ALERT,210.35,295.16,60.018,1438308003,"201051344000890","174011321042388",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,200266.5,200266.5,8632,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308130,320714.00
07/30/2015 22:00,2,0.000,ALERT,210.35,294.86,60.018,1438308003,"201051344000900","174011321042388",0.00,20.00,0,292.16,295.76,0.0,0.0,0.000,200969.9,200969.9,8656,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308132,320715.00
07/30/2015 22:00,2,0.000,ALERT,210.80,293.96,60.012,1438308003,"201051344000633","174011321042388",0.00,20.30,0,290.35,295.16,0.0,0.0,0.000,190070.4,190070.4,8649,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308134,320716.00
07/30/2015 22:00,2,0.000,ALERT,210.35,295.16,60.012,1438308003,"201051344000983","174011321042388",0.00,20.30,0,292.46,296.66,0.0,0.0,0.000,197885.7,197885.7,8647,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308136,320717.00
07/30/2015 22:00,2,0.000,ALERT,210.57,294.56,59.975,1438308003,"201051344000917","174011321042388",0.00,21.00,0,291.55,295.76,0.0,0.0,0.000,200785.1,200785.1,8650,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438308138,320718.00
07/30/2015 22:00,2,0.000,ALERT,210.80,294.26,60.023,1438308003,"201051344000648","174011321042388",0.00,20.00,0,291.85,296.36,0.0,0.0,0.000,196171.8,196171.8,8643,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308139,320719.00
07/30/2015 22:00,2,0.000,ALERT,210.57,295.16,60.018,1438308003,"201051344001093","174011321042388",0.00,21.00,0,292.46,296.06,0.0,0.0,0.000,198976.7,198976.7,8638,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438308141,320720.00
07/30/2015 22:00,2,0.000,ALERT,210.80,294.56,60.007,1438308003,"201051344000645","174011321042388",0.00,20.70,0,292.16,296.06,0.0,0.0,0.000,197006.7,197006.7,8647,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308143,320721.00
07/30/2015 22:00,2,0.000,ALERT,211.93,295.16,60.012,1438308003,"274151322000085","174011321042388",0.00,22.00,0,292.76,296.66,0.0,0.0,0.000,477719.9,477719.9,9905,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308145,320722.00
07/30/2015 22:00,2,0.000,ALERT,210.80,294.26,60.007,1438308003,"201051344000651","174011321042388",0.00,19.80,0,291.85,296.06,0.0,0.0,0.000,196301.3,196301.3,8629,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308147,320723.00
07/30/2015 22:00,2,0.000,ALERT,210.80,294.56,60.034,1438308003,"201051344000867","174011321042388",0.00,21.00,0,292.16,296.66,0.0,0.0,0.000,188912.2,188912.2,8647,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308148,320724.00
07/30/2015 22:00,2,0.000,ALERT,210.57,295.46,60.012,1438308003,"201051344001230","174011321042388",0.00,20.30,0,293.06,296.36,0.0,0.0,0.000,199929.3,199929.3,8657,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438308150,320725.00
07/30/2015 22:00,2,0.000,ALERT,211.03,295.46,60.044,1438308003,"201051344000576","174011321042388",0.00,20.00,0,292.46,296.36,0.0,0.0,0.000,196166.9,196166.9,8662,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308152,320726.00
07/30/2015 22:00,2,0.000,ALERT,210.57,295.46,60.007,1438308003,"201051344000579","174011321042388",0.00,20.70,0,293.06,296.96,0.0,0.0,0.000,202986.9,202986.9,8622,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438308154,320727.00
07/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438308003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438308883,320728.00
07/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438308003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438308883,320729.00
07/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438308003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438308883,320730.00
07/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438308003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438308883,320731.00
07/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438308003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438308883,320732.00
07/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438308003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438308883,320733.00
07/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438308003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438308883,320734.00
07/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438308003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438308883,320735.00
07/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438308003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438308883,320736.00
07/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438308003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438308883,320737.00
07/30/2015 22:15,2,0.000,ALERT,210.57,295.76,59.965,1438308903,"201051344000955","174011321042388",0.00,20.30,0,292.76,296.66,0.0,0.0,0.000,201725.5,201725.5,8639,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308979,320738.00
07/30/2015 22:15,2,0.000,ALERT,212.16,296.36,60.012,1438308903,"274151322000095","174011321042388",0.00,21.30,0,294.56,297.87,0.0,0.0,0.000,501334.1,501334.1,9536,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438308981,320739.00
07/30/2015 22:15,2,0.000,ALERT,210.80,296.06,59.991,1438308903,"201051344000868","174011321042388",0.00,20.00,0,293.06,297.57,0.0,0.0,0.000,188346.6,188346.6,8645,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308983,320740.00
07/30/2015 22:15,2,0.000,ALERT,211.25,295.16,59.991,1438308903,"201051344000853","174011321042388",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,194726.7,194726.7,8649,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308985,320741.00
07/30/2015 22:15,2,0.000,ALERT,211.48,296.36,59.986,1438308903,"201051344000582","174011321042388",0.00,19.80,0,293.96,297.57,0.0,0.0,0.000,194267.6,194267.6,8624,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438308987,320742.00
07/30/2015 22:15,2,0.000,ALERT,211.03,295.16,59.954,1438308903,"201051344000469","174011321042388",0.00,19.50,0,291.85,296.36,0.0,0.0,0.000,190006.4,190006.4,8639,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308989,320743.00
07/30/2015 22:15,2,0.000,ALERT,210.80,295.46,59.981,1438308903,"201051344000988","174011321042388",0.00,20.00,0,290.65,296.36,0.0,0.0,0.000,189280.5,189280.5,8628,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308990,320744.00
07/30/2015 22:15,2,0.000,ALERT,210.80,294.86,59.991,1438308903,"201051344001158","174011321042388",0.00,19.80,0,292.16,296.36,0.0,0.0,0.000,195104.1,195104.1,8629,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308992,320745.00
07/30/2015 22:15,2,0.000,ALERT,210.80,294.86,59.975,1438308903,"201051344001025","174011321042388",0.00,19.50,0,292.46,297.57,0.0,0.0,0.000,199222.3,199222.3,8631,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438308994,320746.00
07/30/2015 22:15,2,0.000,ALERT,210.80,295.46,59.991,1438308903,"201051344000569","174011321042388",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,202521.5,202521.5,8649,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308996,320747.00
07/30/2015 22:15,2,0.000,ALERT,212.16,294.86,59.991,1438308903,"274151322000094","174011321042388",0.00,21.30,0,292.76,296.66,0.0,0.0,0.000,381594.7,381594.7,10034,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438308998,320748.00
07/30/2015 22:15,2,0.000,ALERT,210.57,295.16,59.991,1438308903,"201051344000458","174011321042388",0.00,20.70,0,293.06,297.57,0.0,0.0,0.000,198263.1,198263.1,8639,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438308999,320749.00
07/30/2015 22:15,2,0.000,ALERT,212.38,294.86,59.991,1438308903,"274151322000087","174011321042388",0.00,25.50,0,292.46,296.66,0.0,0.0,0.000,453004.6,453004.6,9484,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309001,320750.00
07/30/2015 22:15,2,0.000,ALERT,211.93,294.86,59.986,1438308903,"274151322000052","174011321042388",0.00,21.80,0,293.06,297.26,0.0,0.0,0.000,484368.1,484368.1,9898,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309003,320751.00
07/30/2015 22:15,2,0.000,ALERT,211.25,295.76,59.996,1438308903,"201051344001145","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,203387.8,203387.8,8647,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309005,320752.00
07/30/2015 22:15,2,0.000,ALERT,211.25,295.76,59.991,1438308903,"201051344000685","174011321042388",0.00,20.00,0,292.76,296.96,0.0,0.0,0.000,202199.7,202199.7,8650,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438309007,320753.00
07/30/2015 22:15,2,0.000,ALERT,211.48,295.46,59.986,1438308903,"274151322000088","174011321042388",0.00,21.50,0,293.06,296.96,0.0,0.0,0.000,464615.4,464615.4,9504,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438309008,320754.00
07/30/2015 22:15,2,0.000,ALERT,211.03,295.76,59.991,1438308903,"201051344000438","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,202232.1,202232.1,8625,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309010,320755.00
07/30/2015 22:15,2,0.000,ALERT,210.57,295.16,59.996,1438308903,"201051344001135","174011321042388",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,193696.2,193696.2,8611,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309012,320756.00
07/30/2015 22:15,2,0.000,ALERT,211.03,295.16,60.002,1438308903,"201051344000417","174011321042388",0.00,20.30,0,292.16,296.36,0.0,0.0,0.000,197526.4,197526.4,8626,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309014,320757.00
07/30/2015 22:15,2,0.000,ALERT,210.57,295.76,59.986,1438308903,"201051344000594","174011321042388",0.00,20.70,0,292.46,296.96,0.0,0.0,0.000,198814.9,198814.9,8638,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309016,320758.00
07/30/2015 22:15,2,0.000,ALERT,211.93,295.46,59.981,1438308903,"274151322000083","174011321042388",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,480338.1,480338.1,9928,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438309017,320759.00
07/30/2015 22:15,2,0.000,ALERT,210.80,295.76,59.991,1438308903,"201051344000585","174011321042388",0.00,20.00,0,292.46,296.96,0.0,0.0,0.000,198159.5,198159.5,8626,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309019,320760.00
07/30/2015 22:15,2,0.000,ALERT,211.93,296.36,60.012,1438308903,"274151322000054","174011321042388",0.00,21.50,0,293.06,297.57,0.0,0.0,0.000,475231.3,475231.3,9494,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309021,320761.00
07/30/2015 22:15,2,0.000,ALERT,211.03,295.46,60.002,1438308903,"201051344001203","174011321042388",0.00,20.00,0,292.46,298.77,0.0,0.0,0.000,199119.9,199119.9,8637,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309023,320762.00
07/30/2015 22:15,2,0.000,ALERT,210.35,295.46,59.954,1438308903,"201051344000646","174011321042388",0.00,19.80,0,291.85,296.66,0.0,0.0,0.000,195718.6,195718.6,8623,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309025,320763.00
07/30/2015 22:15,2,0.000,ALERT,212.38,294.26,59.986,1438308903,"274151322000068","174011321042388",0.00,22.00,0,292.46,296.06,0.0,0.0,0.000,380794.5,380794.5,9642,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309027,320764.00
07/30/2015 22:15,2,0.000,ALERT,212.38,295.76,59.981,1438308903,"274151322000076","174011321042388",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,507351.3,507351.3,9905,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309029,320765.00
07/30/2015 22:15,2,0.000,ALERT,210.57,295.76,60.039,1438308903,"201051344000890","174011321042388",0.00,20.30,0,293.36,298.17,0.0,0.0,0.000,200266.5,200266.5,8634,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309031,320766.00
07/30/2015 22:15,2,0.000,ALERT,210.57,295.16,59.996,1438308903,"201051344000900","174011321042388",0.00,19.80,0,292.76,296.66,0.0,0.0,0.000,200969.9,200969.9,8658,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309032,320767.00
07/30/2015 22:15,2,0.000,ALERT,211.25,294.56,60.012,1438308903,"201051344000633","174011321042388",0.00,19.80,0,290.95,296.06,0.0,0.0,0.000,190070.4,190070.4,8651,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309034,320768.00
07/30/2015 22:15,2,0.000,ALERT,210.57,295.46,59.996,1438308903,"201051344000983","174011321042388",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,197885.7,197885.7,8649,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438309036,320769.00
07/30/2015 22:15,2,0.000,ALERT,210.80,294.86,59.996,1438308903,"201051344000917","174011321042388",0.00,20.70,0,292.16,296.36,0.0,0.0,0.000,200785.1,200785.1,8652,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309038,320770.00
07/30/2015 22:15,2,0.000,ALERT,211.03,294.86,60.007,1438308903,"201051344000648","174011321042388",0.00,19.50,0,292.46,297.26,0.0,0.0,0.000,196171.8,196171.8,8645,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309040,320771.00
07/30/2015 22:15,2,0.000,ALERT,210.57,295.16,59.986,1438308903,"201051344001093","174011321042388",0.00,20.30,0,293.06,296.96,0.0,0.0,0.000,198976.7,198976.7,8640,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438309042,320772.00
07/30/2015 22:15,2,0.000,ALERT,211.03,294.86,60.002,1438308903,"201051344000645","174011321042388",0.00,20.30,0,292.76,296.96,0.0,0.0,0.000,197006.7,197006.7,8649,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309044,320773.00
07/30/2015 22:15,2,0.000,ALERT,211.93,295.46,59.991,1438308903,"274151322000085","174011321042388",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,477719.9,477719.9,9907,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309046,320774.00
07/30/2015 22:15,2,0.000,ALERT,210.80,294.56,59.996,1438308903,"201051344000651","174011321042388",0.00,19.50,0,292.76,296.66,0.0,0.0,0.000,196301.3,196301.3,8631,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309047,320775.00
07/30/2015 22:15,2,0.000,ALERT,210.80,294.86,59.991,1438308903,"201051344000867","174011321042388",0.00,20.70,0,292.76,297.26,0.0,0.0,0.000,188912.2,188912.2,8649,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309049,320776.00
07/30/2015 22:15,2,0.000,ALERT,210.57,295.76,60.002,1438308903,"201051344001230","174011321042388",0.00,19.80,0,293.36,297.26,0.0,0.0,0.000,199929.3,199929.3,8659,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309051,320777.00
07/30/2015 22:15,2,0.000,ALERT,211.03,295.76,59.996,1438308903,"201051344000576","174011321042388",0.00,19.80,0,293.06,296.96,0.0,0.0,0.000,196166.9,196166.9,8664,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309053,320778.00
07/30/2015 22:15,2,0.000,ALERT,210.57,295.76,60.012,1438308903,"201051344000579","174011321042388",0.00,20.30,0,293.66,297.57,0.0,0.0,0.000,202986.9,202986.9,8624,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309055,320779.00
07/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438308903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438309783,320780.00
07/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438308903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438309783,320781.00
07/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438308903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438309783,320782.00
07/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438308903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438309783,320783.00
07/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438308903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438309783,320784.00
07/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438308903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438309783,320785.00
07/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438308903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438309783,320786.00
07/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438308903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438309783,320787.00
07/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438308903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438309783,320788.00
07/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438308903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438309783,320789.00
07/30/2015 22:30,2,0.000,ALERT,210.35,295.16,60.034,1438309804,"201051344000955","174011321042388",0.00,20.00,0,293.06,297.57,0.0,0.0,0.000,201725.5,201725.5,8641,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309880,320790.00
07/30/2015 22:30,2,0.000,ALERT,212.16,296.66,60.012,1438309804,"274151322000095","174011321042388",0.00,20.70,0,293.96,298.77,0.0,0.0,0.000,501334.1,501334.1,9538,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438309882,320791.00
07/30/2015 22:30,2,0.000,ALERT,210.80,295.76,60.002,1438309804,"201051344000868","174011321042388",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,188346.6,188346.6,8647,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309884,320792.00
07/30/2015 22:30,2,0.000,ALERT,211.48,295.16,60.012,1438309804,"201051344000853","174011321042388",0.00,19.80,0,293.06,298.17,0.0,0.0,0.000,194726.7,194726.7,8651,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309885,320793.00
07/30/2015 22:30,2,0.000,ALERT,211.25,296.06,60.012,1438309804,"201051344000582","174011321042388",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,194267.6,194267.6,8626,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309887,320794.00
07/30/2015 22:30,2,0.000,ALERT,210.80,294.86,60.002,1438309804,"201051344000469","174011321042388",0.00,19.30,0,291.85,296.96,0.0,0.0,0.000,190006.4,190006.4,8641,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309889,320795.00
07/30/2015 22:30,2,0.000,ALERT,210.57,295.16,60.039,1438309804,"201051344000988","174011321042388",0.00,20.00,0,290.65,297.26,0.0,0.0,0.000,189280.5,189280.5,8630,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438309891,320796.00
07/30/2015 22:30,2,0.000,ALERT,210.80,294.86,60.002,1438309804,"201051344001158","174011321042388",0.00,19.50,0,292.16,296.96,0.0,0.0,0.000,195104.1,195104.1,8631,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309893,320797.00
07/30/2015 22:30,2,0.000,ALERT,210.80,294.56,60.002,1438309804,"201051344001025","174011321042388",0.00,19.50,0,292.46,298.47,0.0,0.0,0.000,199222.3,199222.3,8633,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309894,320798.00
07/30/2015 22:30,2,0.000,ALERT,210.57,295.46,59.996,1438309804,"201051344000569","174011321042388",0.00,20.00,0,293.36,298.77,0.0,0.0,0.000,202521.5,202521.5,8651,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309896,320799.00
07/30/2015 22:30,2,0.000,ALERT,212.16,294.56,59.975,1438309804,"274151322000094","174011321042388",0.00,21.00,0,292.46,297.57,0.0,0.0,0.000,381594.7,381594.7,10036,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309898,320800.00
07/30/2015 22:30,2,0.000,ALERT,210.57,295.16,60.007,1438309804,"201051344000458","174011321042388",0.00,20.70,0,293.06,298.47,0.0,0.0,0.000,198263.1,198263.1,8641,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438309900,320801.00
07/30/2015 22:30,2,0.000,ALERT,212.16,295.46,59.986,1438309804,"274151322000087","174011321042388",0.00,24.50,0,292.16,297.26,0.0,0.0,0.000,453004.6,453004.6,9486,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309902,320802.00
07/30/2015 22:30,2,0.000,ALERT,211.70,295.16,60.002,1438309804,"274151322000052","174011321042388",0.00,21.30,0,292.76,298.17,0.0,0.0,0.000,484368.1,484368.1,9900,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309903,320803.00
07/30/2015 22:30,2,0.000,ALERT,211.03,295.46,60.039,1438309804,"201051344001145","174011321042388",0.00,19.50,0,293.66,298.77,0.0,0.0,0.000,203387.8,203387.8,8649,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309905,320804.00
07/30/2015 22:30,2,0.000,ALERT,211.25,295.16,60.012,1438309804,"201051344000685","174011321042388",0.00,20.00,0,293.06,297.87,0.0,0.0,0.000,202199.7,202199.7,8652,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309907,320805.00
07/30/2015 22:30,2,0.000,ALERT,211.48,295.16,59.986,1438309804,"274151322000088","174011321042388",0.00,21.30,0,292.76,297.87,0.0,0.0,0.000,464615.4,464615.4,9506,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438309909,320806.00
07/30/2015 22:30,2,0.000,ALERT,210.80,295.16,60.002,1438309804,"201051344000438","174011321042388",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,202232.1,202232.1,8627,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309911,320807.00
07/30/2015 22:30,2,0.000,ALERT,210.57,295.16,59.996,1438309804,"201051344001135","174011321042388",0.00,19.80,0,293.06,298.47,0.0,0.0,0.000,193696.2,193696.2,8613,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309913,320808.00
07/30/2015 22:30,2,0.000,ALERT,210.80,294.56,60.002,1438309804,"201051344000417","174011321042388",0.00,20.00,0,292.46,297.26,0.0,0.0,0.000,197526.4,197526.4,8628,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309914,320809.00
07/30/2015 22:30,2,0.000,ALERT,210.35,295.46,59.996,1438309804,"201051344000594","174011321042388",0.00,20.30,0,292.76,297.87,0.0,0.0,0.000,198814.9,198814.9,8640,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309916,320810.00
07/30/2015 22:30,2,0.000,ALERT,211.70,295.16,59.996,1438309804,"274151322000083","174011321042388",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,480338.1,480338.1,9930,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309918,320811.00
07/30/2015 22:30,2,0.000,ALERT,210.80,294.86,59.991,1438309804,"201051344000585","174011321042388",0.00,20.00,0,292.76,297.87,0.0,0.0,0.000,198159.5,198159.5,8628,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309920,320812.00
07/30/2015 22:30,2,0.000,ALERT,211.70,295.16,59.986,1438309804,"274151322000054","174011321042388",0.00,21.30,0,293.06,298.47,0.0,0.0,0.000,475231.3,475231.3,9496,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309922,320813.00
07/30/2015 22:30,2,0.000,ALERT,210.80,294.86,59.970,1438309804,"201051344001203","174011321042388",0.00,19.80,0,292.76,299.67,0.0,0.0,0.000,199119.9,199119.9,8639,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309924,320814.00
07/30/2015 22:30,2,0.000,ALERT,210.12,294.56,60.018,1438309804,"201051344000646","174011321042388",0.00,19.80,0,292.46,297.57,0.0,0.0,0.000,195718.6,195718.6,8625,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309925,320815.00
07/30/2015 22:30,2,0.000,ALERT,212.16,293.96,59.975,1438309804,"274151322000068","174011321042388",0.00,21.50,0,292.16,296.96,0.0,0.0,0.000,380794.5,380794.5,9644,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309927,320816.00
07/30/2015 22:30,2,0.000,ALERT,212.38,294.56,59.991,1438309804,"274151322000076","174011321042388",0.00,21.00,0,292.76,298.17,0.0,0.0,0.000,507351.3,507351.3,9907,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309929,320817.00
07/30/2015 22:30,2,0.000,ALERT,210.35,294.86,59.981,1438309804,"201051344000890","174011321042388",0.00,20.00,0,293.66,299.07,0.0,0.0,0.000,200266.5,200266.5,8636,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309931,320818.00
07/30/2015 22:30,2,0.000,ALERT,210.35,294.56,59.975,1438309804,"201051344000900","174011321042388",0.00,19.80,0,292.46,297.26,0.0,0.0,0.000,200969.9,200969.9,8660,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309933,320819.00
07/30/2015 22:30,2,0.000,ALERT,211.03,294.26,59.975,1438309804,"201051344000633","174011321042388",0.00,19.50,0,290.95,296.96,0.0,0.0,0.000,190070.4,190070.4,8653,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309934,320820.00
07/30/2015 22:30,2,0.000,ALERT,210.35,294.56,59.975,1438309804,"201051344000983","174011321042388",0.00,20.00,0,293.36,298.17,0.0,0.0,0.000,197885.7,197885.7,8651,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309936,320821.00
07/30/2015 22:30,2,0.000,ALERT,210.57,294.26,59.944,1438309804,"201051344000917","174011321042388",0.00,20.70,0,291.85,297.26,0.0,0.0,0.000,200785.1,200785.1,8654,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309938,320822.00
07/30/2015 22:30,2,0.000,ALERT,210.80,293.96,59.975,1438309804,"201051344000648","174011321042388",0.00,19.50,0,292.46,298.17,0.0,0.0,0.000,196171.8,196171.8,8647,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309940,320823.00
07/30/2015 22:30,2,0.000,ALERT,210.57,295.16,59.970,1438309804,"201051344001093","174011321042388",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,198976.7,198976.7,8642,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309942,320824.00
07/30/2015 22:30,2,0.000,ALERT,211.03,294.56,59.965,1438309804,"201051344000645","174011321042388",0.00,20.30,0,292.76,297.87,0.0,0.0,0.000,197006.7,197006.7,8651,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309944,320825.00
07/30/2015 22:30,2,0.000,ALERT,211.93,295.46,59.965,1438309804,"274151322000085","174011321042388",0.00,21.00,0,293.06,298.17,0.0,0.0,0.000,477719.9,477719.9,9909,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309945,320826.00
07/30/2015 22:30,2,0.000,ALERT,210.80,294.26,59.970,1438309804,"201051344000651","174011321042388",0.00,19.30,0,292.46,297.57,0.0,0.0,0.000,196301.3,196301.3,8633,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438309947,320827.00
07/30/2015 22:30,2,0.000,ALERT,210.80,294.56,59.965,1438309804,"201051344000867","174011321042388",0.00,20.30,0,292.76,298.17,0.0,0.0,0.000,188912.2,188912.2,8651,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309949,320828.00
07/30/2015 22:30,2,0.000,ALERT,210.57,295.46,59.965,1438309804,"201051344001230","174011321042388",0.00,19.80,0,293.36,298.17,0.0,0.0,0.000,199929.3,199929.3,8661,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438309951,320829.00
07/30/2015 22:30,2,0.000,ALERT,211.03,295.16,59.965,1438309804,"201051344000576","174011321042388",0.00,19.80,0,292.76,297.87,0.0,0.0,0.000,196166.9,196166.9,8666,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309953,320830.00
07/30/2015 22:30,2,0.000,ALERT,210.35,295.16,59.959,1438309804,"201051344000579","174011321042388",0.00,20.00,0,293.36,298.47,0.0,0.0,0.000,202986.9,202986.9,8626,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438309954,320831.00
07/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438309804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438310684,320832.00
07/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438309804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438310684,320833.00
07/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438309804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438310684,320834.00
07/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438309804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438310684,320835.00
07/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438309804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438310684,320836.00
07/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438309804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438310684,320837.00
07/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438309804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438310684,320838.00
07/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438309804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438310684,320839.00
07/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438309804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438310684,320840.00
07/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438309804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438310684,320841.00
07/30/2015 22:45,2,0.000,ALERT,210.12,294.56,59.991,1438310704,"201051344000955","174011321042388",0.00,19.80,0,293.06,296.96,0.0,0.0,0.000,201725.5,201725.5,8643,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438310780,320842.00
07/30/2015 22:45,2,0.000,ALERT,211.70,295.46,59.991,1438310704,"274151322000095","174011321042388",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,501334.1,501334.1,9540,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310782,320843.00
07/30/2015 22:45,2,0.000,ALERT,210.57,295.16,59.996,1438310704,"201051344000868","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,188346.6,188346.6,8649,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310784,320844.00
07/30/2015 22:45,2,0.000,ALERT,211.03,294.26,59.991,1438310704,"201051344000853","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,194726.7,194726.7,8653,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310785,320845.00
07/30/2015 22:45,2,0.000,ALERT,211.25,295.76,60.023,1438310704,"201051344000582","174011321042388",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,194267.6,194267.6,8628,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310787,320846.00
07/30/2015 22:45,2,0.000,ALERT,210.80,294.56,60.028,1438310704,"201051344000469","174011321042388",0.00,19.30,0,291.85,296.36,0.0,0.0,0.000,190006.4,190006.4,8643,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310789,320847.00
07/30/2015 22:45,2,0.000,ALERT,210.57,294.56,59.959,1438310704,"201051344000988","174011321042388",0.00,19.80,0,290.65,296.66,0.0,0.0,0.000,189280.5,189280.5,8632,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310791,320848.00
07/30/2015 22:45,2,0.000,ALERT,210.80,294.56,59.996,1438310704,"201051344001158","174011321042388",0.00,19.50,0,292.16,296.36,0.0,0.0,0.000,195104.1,195104.1,8633,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310793,320849.00
07/30/2015 22:45,2,0.000,ALERT,210.80,294.56,60.028,1438310704,"201051344001025","174011321042388",0.00,19.30,0,292.76,297.57,0.0,0.0,0.000,199222.3,199222.3,8635,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310794,320850.00
07/30/2015 22:45,2,0.000,ALERT,211.03,295.46,60.034,1438310704,"201051344000569","174011321042388",0.00,20.00,0,293.66,297.57,0.0,0.0,0.000,202521.5,202521.5,8653,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310796,320851.00
07/30/2015 22:45,2,0.000,ALERT,212.38,294.86,59.996,1438310704,"274151322000094","174011321042388",0.00,20.70,0,292.76,296.66,0.0,0.0,0.000,381594.7,381594.7,10038,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310798,320852.00
07/30/2015 22:45,2,0.000,ALERT,210.80,294.86,60.002,1438310704,"201051344000458","174011321042388",0.00,20.70,0,293.06,297.57,0.0,0.0,0.000,198263.1,198263.1,8643,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310800,320853.00
07/30/2015 22:45,2,0.000,ALERT,212.16,295.16,59.991,1438310704,"274151322000087","174011321042388",0.00,23.80,0,292.16,296.36,0.0,0.0,0.000,453004.6,453004.6,9488,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310802,320854.00
07/30/2015 22:45,2,0.000,ALERT,211.93,294.86,59.981,1438310704,"274151322000052","174011321042388",0.00,21.00,0,292.76,297.26,0.0,0.0,0.000,484368.1,484368.1,9902,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310803,320855.00
07/30/2015 22:45,2,0.000,ALERT,211.25,295.46,60.007,1438310704,"201051344001145","174011321042388",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,203387.8,203387.8,8651,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310805,320856.00
07/30/2015 22:45,2,0.000,ALERT,211.25,295.16,59.991,1438310704,"201051344000685","174011321042388",0.00,19.80,0,293.06,296.96,0.0,0.0,0.000,202199.7,202199.7,8654,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310807,320857.00
07/30/2015 22:45,2,0.000,ALERT,211.70,295.46,60.034,1438310704,"274151322000088","174011321042388",0.00,21.00,0,293.06,296.66,0.0,0.0,0.000,464615.4,464615.4,9508,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438310809,320858.00
07/30/2015 22:45,2,0.000,ALERT,211.03,294.86,60.002,1438310704,"201051344000438","174011321042388",0.00,19.50,0,293.36,297.26,0.0,0.0,0.000,202232.1,202232.1,8629,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310811,320859.00
07/30/2015 22:45,2,0.000,ALERT,210.35,294.56,59.996,1438310704,"201051344001135","174011321042388",0.00,19.80,0,293.36,297.57,0.0,0.0,0.000,193696.2,193696.2,8615,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310813,320860.00
07/30/2015 22:45,2,0.000,ALERT,210.57,293.96,59.996,1438310704,"201051344000417","174011321042388",0.00,19.80,0,292.46,296.36,0.0,0.0,0.000,197526.4,197526.4,8630,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310815,320861.00
