ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 22:45,2,0.000,ALERT,209.90,295.16,59.996,1438310704,"201051344000594","174011321042388",0.00,20.00,0,292.76,297.26,0.0,0.0,0.000,198814.9,198814.9,8642,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310816,320862.00
07/30/2015 22:45,2,0.000,ALERT,212.16,295.76,60.002,1438310704,"274151322000083","174011321042388",0.00,20.70,0,293.36,297.26,0.0,0.0,0.000,480338.1,480338.1,9932,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438310818,320863.00
07/30/2015 22:45,2,0.000,ALERT,210.80,295.76,59.996,1438310704,"201051344000585","174011321042388",0.00,20.00,0,292.46,296.96,0.0,0.0,0.000,198159.5,198159.5,8630,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310820,320864.00
07/30/2015 22:45,2,0.000,ALERT,211.93,295.76,59.996,1438310704,"274151322000054","174011321042388",0.00,21.30,0,293.06,297.26,0.0,0.0,0.000,475231.3,475231.3,9498,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310822,320865.00
07/30/2015 22:45,2,0.000,ALERT,210.80,295.16,59.965,1438310704,"201051344001203","174011321042388",0.00,19.80,0,292.76,298.77,0.0,0.0,0.000,199119.9,199119.9,8641,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310824,320866.00
07/30/2015 22:45,2,0.000,ALERT,210.35,295.46,60.002,1438310704,"201051344000646","174011321042388",0.00,19.50,0,292.16,296.96,0.0,0.0,0.000,195718.6,195718.6,8627,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310825,320867.00
07/30/2015 22:45,2,0.000,ALERT,212.61,294.86,59.986,1438310704,"274151322000068","174011321042388",0.00,21.50,0,292.46,296.06,0.0,0.0,0.000,380794.5,380794.5,9646,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310827,320868.00
07/30/2015 22:45,2,0.000,ALERT,212.38,296.06,59.996,1438310704,"274151322000076","174011321042388",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,507351.3,507351.3,9909,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310829,320869.00
07/30/2015 22:45,2,0.000,ALERT,210.57,295.76,60.007,1438310704,"201051344000890","174011321042388",0.00,20.00,0,293.36,297.87,0.0,0.0,0.000,200266.5,200266.5,8638,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310831,320870.00
07/30/2015 22:45,2,0.000,ALERT,210.57,295.16,59.996,1438310704,"201051344000900","174011321042388",0.00,19.80,0,292.46,296.66,0.0,0.0,0.000,200969.9,200969.9,8662,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310833,320871.00
07/30/2015 22:45,2,0.000,ALERT,211.03,294.56,60.002,1438310704,"201051344000633","174011321042388",0.00,19.50,0,290.95,296.06,0.0,0.0,0.000,190070.4,190070.4,8655,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310835,320872.00
07/30/2015 22:45,2,0.000,ALERT,210.57,295.46,60.002,1438310704,"201051344000983","174011321042388",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,197885.7,197885.7,8653,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310837,320873.00
07/30/2015 22:45,2,0.000,ALERT,210.80,295.16,59.986,1438310704,"201051344000917","174011321042388",0.00,20.70,0,291.85,296.36,0.0,0.0,0.000,200785.1,200785.1,8656,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310839,320874.00
07/30/2015 22:45,2,0.000,ALERT,211.03,294.86,60.012,1438310704,"201051344000648","174011321042388",0.00,19.50,0,292.46,296.96,0.0,0.0,0.000,196171.8,196171.8,8649,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438310840,320875.00
07/30/2015 22:45,2,0.000,ALERT,210.80,295.46,59.965,1438310704,"201051344001093","174011321042388",0.00,20.30,0,293.06,296.96,0.0,0.0,0.000,198976.7,198976.7,8644,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438310842,320876.00
07/30/2015 22:45,2,0.000,ALERT,211.03,294.86,59.996,1438310704,"201051344000645","174011321042388",0.00,20.00,0,292.76,296.66,0.0,0.0,0.000,197006.7,197006.7,8653,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438310844,320877.00
07/30/2015 22:45,2,0.000,ALERT,212.16,295.46,59.991,1438310704,"274151322000085","174011321042388",0.00,21.00,0,293.06,297.57,0.0,0.0,0.000,477719.9,477719.9,9911,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310846,320878.00
07/30/2015 22:45,2,0.000,ALERT,210.80,294.86,59.986,1438310704,"201051344000651","174011321042388",0.00,19.30,0,292.46,296.36,0.0,0.0,0.000,196301.3,196301.3,8635,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310848,320879.00
07/30/2015 22:45,2,0.000,ALERT,211.03,295.16,59.996,1438310704,"201051344000867","174011321042388",0.00,20.30,0,292.16,297.26,0.0,0.0,0.000,188912.2,188912.2,8653,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310849,320880.00
07/30/2015 22:45,2,0.000,ALERT,210.57,295.76,60.002,1438310704,"201051344001230","174011321042388",0.00,19.50,0,293.36,297.26,0.0,0.0,0.000,199929.3,199929.3,8663,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310851,320881.00
07/30/2015 22:45,2,0.000,ALERT,211.03,295.76,60.023,1438310704,"201051344000576","174011321042388",0.00,19.80,0,292.76,296.96,0.0,0.0,0.000,196166.9,196166.9,8668,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310853,320882.00
07/30/2015 22:45,2,0.000,ALERT,210.57,295.76,59.981,1438310704,"201051344000579","174011321042388",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,202986.9,202986.9,8628,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438310855,320883.00
07/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438310704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438311584,320884.00
07/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438310704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438311584,320885.00
07/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438310704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438311584,320886.00
07/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438310704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438311584,320887.00
07/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438310704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438311584,320888.00
07/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438310704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438311584,320889.00
07/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438310704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438311584,320890.00
07/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438310704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438311584,320891.00
07/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438310704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438311584,320892.00
07/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438310704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438311584,320893.00
07/30/2015 23:00,2,0.000,ALERT,210.80,296.66,59.996,1438311604,"201051344000955","174011321042388",0.00,20.00,0,292.46,297.57,0.0,0.0,0.000,201725.5,201725.5,8645,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311680,320894.00
07/30/2015 23:00,2,0.000,ALERT,212.38,297.87,59.949,1438311604,"274151322000095","174011321042388",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,501334.1,501334.1,9542,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311682,320895.00
07/30/2015 23:00,2,0.000,ALERT,211.25,297.26,59.986,1438311604,"201051344000868","174011321042388",0.00,19.80,0,293.36,298.77,0.0,0.0,0.000,188346.6,188346.6,8651,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438311684,320896.00
07/30/2015 23:00,2,0.000,ALERT,211.70,296.36,59.996,1438311604,"201051344000853","174011321042388",0.00,19.80,0,292.46,298.17,0.0,0.0,0.000,194726.7,194726.7,8655,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311685,320897.00
07/30/2015 23:00,2,0.000,ALERT,211.70,297.57,59.996,1438311604,"201051344000582","174011321042388",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,194267.6,194267.6,8630,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438311687,320898.00
07/30/2015 23:00,2,0.000,ALERT,211.25,296.36,59.996,1438311604,"201051344000469","174011321042388",0.00,19.50,0,291.55,297.26,0.0,0.0,0.000,190006.4,190006.4,8645,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311689,320899.00
07/30/2015 23:00,2,0.000,ALERT,211.25,296.66,59.996,1438311604,"201051344000988","174011321042388",0.00,20.00,0,290.95,297.57,0.0,0.0,0.000,189280.5,189280.5,8634,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311691,320900.00
07/30/2015 23:00,2,0.000,ALERT,211.25,296.36,60.028,1438311604,"201051344001158","174011321042388",0.00,19.50,0,292.46,297.26,0.0,0.0,0.000,195104.1,195104.1,8635,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311693,320901.00
07/30/2015 23:00,2,0.000,ALERT,211.25,296.06,60.002,1438311604,"201051344001025","174011321042388",0.00,19.50,0,292.76,298.77,0.0,0.0,0.000,199222.3,199222.3,8637,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311695,320902.00
07/30/2015 23:00,2,0.000,ALERT,211.25,296.96,59.991,1438311604,"201051344000569","174011321042388",0.00,20.00,0,293.66,298.77,0.0,0.0,0.000,202521.5,202521.5,8655,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311696,320903.00
07/30/2015 23:00,2,0.000,ALERT,212.83,296.66,59.991,1438311604,"274151322000094","174011321042388",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,381594.7,381594.7,10040,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311698,320904.00
07/30/2015 23:00,2,0.000,ALERT,211.25,296.66,60.018,1438311604,"201051344000458","174011321042388",0.00,20.70,0,293.06,298.77,0.0,0.0,0.000,198263.1,198263.1,8645,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438311700,320905.00
07/30/2015 23:00,2,0.000,ALERT,212.61,296.06,59.991,1438311604,"274151322000087","174011321042388",0.00,23.30,0,292.76,297.57,0.0,0.0,0.000,453004.6,453004.6,9490,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311702,320906.00
07/30/2015 23:00,2,0.000,ALERT,212.38,297.26,59.986,1438311604,"274151322000052","174011321042388",0.00,21.00,0,293.36,298.47,0.0,0.0,0.000,484368.1,484368.1,9904,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311704,320907.00
07/30/2015 23:00,2,0.000,ALERT,211.70,296.96,59.991,1438311604,"201051344001145","174011321042388",0.00,19.80,0,293.36,299.07,0.0,0.0,0.000,203387.8,203387.8,8653,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438311706,320908.00
07/30/2015 23:00,2,0.000,ALERT,211.70,296.66,59.954,1438311604,"201051344000685","174011321042388",0.00,20.00,0,293.06,297.87,0.0,0.0,0.000,202199.7,202199.7,8656,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311707,320909.00
07/30/2015 23:00,2,0.000,ALERT,212.38,297.26,59.944,1438311604,"274151322000088","174011321042388",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,464615.4,464615.4,9510,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438311709,320910.00
07/30/2015 23:00,2,0.000,ALERT,211.70,296.96,60.039,1438311604,"201051344000438","174011321042388",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,202232.1,202232.1,8631,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311711,320911.00
07/30/2015 23:00,2,0.000,ALERT,211.25,296.96,59.991,1438311604,"201051344001135","174011321042388",0.00,19.80,0,293.06,298.77,0.0,0.0,0.000,193696.2,193696.2,8617,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311713,320912.00
07/30/2015 23:00,2,0.000,ALERT,211.70,296.36,60.002,1438311604,"201051344000417","174011321042388",0.00,20.00,0,292.16,297.57,0.0,0.0,0.000,197526.4,197526.4,8632,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311715,320913.00
07/30/2015 23:00,2,0.000,ALERT,211.25,297.57,59.996,1438311604,"201051344000594","174011321042388",0.00,20.00,0,292.76,298.17,0.0,0.0,0.000,198814.9,198814.9,8644,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311716,320914.00
07/30/2015 23:00,2,0.000,ALERT,212.83,297.57,59.986,1438311604,"274151322000083","174011321042388",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,480338.1,480338.1,9934,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438311718,320915.00
07/30/2015 23:00,2,0.000,ALERT,211.70,297.26,59.991,1438311604,"201051344000585","174011321042388",0.00,20.00,0,293.06,298.17,0.0,0.0,0.000,198159.5,198159.5,8632,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311720,320916.00
07/30/2015 23:00,2,0.000,ALERT,212.38,296.96,60.002,1438311604,"274151322000054","174011321042388",0.00,21.30,0,293.66,298.77,0.0,0.0,0.000,475231.3,475231.3,9500,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438311722,320917.00
07/30/2015 23:00,2,0.000,ALERT,211.70,296.66,59.986,1438311604,"201051344001203","174011321042388",0.00,19.80,0,293.66,299.97,0.0,0.0,0.000,199119.9,199119.9,8643,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311724,320918.00
07/30/2015 23:00,2,0.000,ALERT,211.25,296.66,60.007,1438311604,"201051344000646","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,195718.6,195718.6,8629,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311725,320919.00
07/30/2015 23:00,2,0.000,ALERT,213.51,296.36,59.991,1438311604,"274151322000068","174011321042388",0.00,21.30,0,293.36,297.26,0.0,0.0,0.000,380794.5,380794.5,9648,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311727,320920.00
07/30/2015 23:00,2,0.000,ALERT,213.06,296.66,59.981,1438311604,"274151322000076","174011321042388",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,507351.3,507351.3,9911,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311729,320921.00
07/30/2015 23:00,2,0.000,ALERT,211.25,296.96,59.986,1438311604,"201051344000890","174011321042388",0.00,20.00,0,293.66,299.37,0.0,0.0,0.000,200266.5,200266.5,8640,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311731,320922.00
07/30/2015 23:00,2,0.000,ALERT,211.25,296.66,60.007,1438311604,"201051344000900","174011321042388",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,200969.9,200969.9,8664,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311733,320923.00
07/30/2015 23:00,2,0.000,ALERT,211.70,295.76,59.981,1438311604,"201051344000633","174011321042388",0.00,19.80,0,291.85,297.26,0.0,0.0,0.000,190070.4,190070.4,8657,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311735,320924.00
07/30/2015 23:00,2,0.000,ALERT,211.48,296.96,60.007,1438311604,"201051344000983","174011321042388",0.00,20.00,0,293.66,298.77,0.0,0.0,0.000,197885.7,197885.7,8655,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311737,320925.00
07/30/2015 23:00,2,0.000,ALERT,211.70,296.66,59.986,1438311604,"201051344000917","174011321042388",0.00,20.70,0,292.46,297.57,0.0,0.0,0.000,200785.1,200785.1,8658,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438311739,320926.00
07/30/2015 23:00,2,0.000,ALERT,211.93,296.66,59.975,1438311604,"201051344000648","174011321042388",0.00,19.50,0,293.06,298.47,0.0,0.0,0.000,196171.8,196171.8,8651,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311740,320927.00
07/30/2015 23:00,2,0.000,ALERT,211.48,297.26,59.991,1438311604,"201051344001093","174011321042388",0.00,20.30,0,293.66,298.17,0.0,0.0,0.000,198976.7,198976.7,8646,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311742,320928.00
07/30/2015 23:00,2,0.000,ALERT,211.93,296.66,59.975,1438311604,"201051344000645","174011321042388",0.00,20.30,0,293.06,298.17,0.0,0.0,0.000,197006.7,197006.7,8655,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311744,320929.00
07/30/2015 23:00,2,0.000,ALERT,212.83,297.26,59.975,1438311604,"274151322000085","174011321042388",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,477719.9,477719.9,9913,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311746,320930.00
07/30/2015 23:00,2,0.000,ALERT,211.93,296.66,59.986,1438311604,"201051344000651","174011321042388",0.00,19.30,0,293.06,297.87,0.0,0.0,0.000,196301.3,196301.3,8637,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438311748,320931.00
07/30/2015 23:00,2,0.000,ALERT,211.70,296.66,59.986,1438311604,"201051344000867","174011321042388",0.00,20.30,0,293.06,298.77,0.0,0.0,0.000,188912.2,188912.2,8655,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438311749,320932.00
07/30/2015 23:00,2,0.000,ALERT,211.70,297.57,59.991,1438311604,"201051344001230","174011321042388",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,199929.3,199929.3,8665,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438311751,320933.00
07/30/2015 23:00,2,0.000,ALERT,211.93,297.26,59.991,1438311604,"201051344000576","174011321042388",0.00,19.80,0,293.06,298.47,0.0,0.0,0.000,196166.9,196166.9,8670,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438311753,320934.00
07/30/2015 23:00,2,0.000,ALERT,211.48,297.57,59.986,1438311604,"201051344000579","174011321042388",0.00,20.30,0,293.96,298.77,0.0,0.0,0.000,202986.9,202986.9,8630,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438311755,320935.00
07/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438311604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438312484,320936.00
07/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438311604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438312484,320937.00
07/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438311604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438312484,320938.00
07/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438311604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438312484,320939.00
07/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438311604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438312484,320940.00
07/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438311604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438312484,320941.00
07/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438311604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438312484,320942.00
07/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438311604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438312484,320943.00
07/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438311604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438312484,320944.00
07/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438311604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438312484,320945.00
07/30/2015 23:15,2,0.000,ALERT,210.80,294.26,59.949,1438312503,"201051344000955","174011321042388",0.00,19.50,0,292.76,298.17,0.0,0.0,0.000,201725.5,201725.5,8647,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438312579,320946.00
07/30/2015 23:15,2,0.000,ALERT,212.38,295.76,59.975,1438312503,"274151322000095","174011321042388",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,501334.1,501334.1,9544,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312580,320947.00
07/30/2015 23:15,2,0.000,ALERT,211.03,295.16,59.986,1438312503,"201051344000868","174011321042388",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,188346.6,188346.6,8653,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312582,320948.00
07/30/2015 23:15,2,0.000,ALERT,211.48,294.26,59.975,1438312503,"201051344000853","174011321042388",0.00,18.00,0,293.06,298.77,0.0,0.0,0.000,194726.7,194726.7,8657,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312584,320949.00
07/30/2015 23:15,2,0.000,ALERT,211.48,295.16,59.986,1438312503,"201051344000582","174011321042388",0.00,19.00,0,293.66,299.07,0.0,0.0,0.000,194267.6,194267.6,8632,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438312586,320950.00
07/30/2015 23:15,2,0.000,ALERT,211.03,294.26,59.981,1438312503,"201051344000469","174011321042388",0.00,17.50,0,291.85,297.87,0.0,0.0,0.000,190006.4,190006.4,8647,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438312588,320951.00
07/30/2015 23:15,2,0.000,ALERT,211.03,294.56,59.991,1438312503,"201051344000988","174011321042388",0.00,18.70,0,290.65,298.17,0.0,0.0,0.000,189280.5,189280.5,8636,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312589,320952.00
07/30/2015 23:15,2,0.000,ALERT,211.03,294.26,59.949,1438312503,"201051344001158","174011321042388",0.00,18.30,0,292.16,297.57,0.0,0.0,0.000,195104.1,195104.1,8637,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438312591,320953.00
07/30/2015 23:15,2,0.000,ALERT,211.03,294.26,59.991,1438312503,"201051344001025","174011321042388",0.00,18.70,0,292.46,299.07,0.0,0.0,0.000,199222.3,199222.3,8639,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312593,320954.00
07/30/2015 23:15,2,0.000,ALERT,211.25,295.16,59.991,1438312503,"201051344000569","174011321042388",0.00,18.30,0,293.36,299.37,0.0,0.0,0.000,202521.5,202521.5,8657,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312595,320955.00
07/30/2015 23:15,2,0.000,ALERT,212.38,294.26,60.007,1438312503,"274151322000094","174011321042388",0.00,19.80,0,292.76,297.87,0.0,0.0,0.000,381594.7,381594.7,10042,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438312597,320956.00
07/30/2015 23:15,2,0.000,ALERT,211.03,294.56,59.991,1438312503,"201051344000458","174011321042388",0.00,19.00,0,293.06,299.07,0.0,0.0,0.000,198263.1,198263.1,8647,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312598,320957.00
07/30/2015 23:15,2,0.000,ALERT,212.38,294.56,59.970,1438312503,"274151322000087","174011321042388",0.00,22.80,0,292.16,297.87,0.0,0.0,0.000,453004.6,453004.6,9492,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312600,320958.00
07/30/2015 23:15,2,0.000,ALERT,212.38,294.56,59.996,1438312503,"274151322000052","174011321042388",0.00,20.30,0,292.76,298.77,0.0,0.0,0.000,484368.1,484368.1,9906,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312602,320959.00
07/30/2015 23:15,2,0.000,ALERT,211.25,294.86,59.996,1438312503,"201051344001145","174011321042388",0.00,19.00,0,293.66,299.37,0.0,0.0,0.000,203387.8,203387.8,8655,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312604,320960.00
07/30/2015 23:15,2,0.000,ALERT,211.25,294.56,59.965,1438312503,"201051344000685","174011321042388",0.00,19.30,0,293.06,298.17,0.0,0.0,0.000,202199.7,202199.7,8658,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312606,320961.00
07/30/2015 23:15,2,0.000,ALERT,211.93,295.16,59.996,1438312503,"274151322000088","174011321042388",0.00,19.80,0,292.76,298.47,0.0,0.0,0.000,464615.4,464615.4,9512,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438312608,320962.00
07/30/2015 23:15,2,0.000,ALERT,211.03,294.26,59.996,1438312503,"201051344000438","174011321042388",0.00,19.00,0,293.36,299.07,0.0,0.0,0.000,202232.1,202232.1,8633,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312610,320963.00
07/30/2015 23:15,2,0.000,ALERT,210.80,294.56,59.996,1438312503,"201051344001135","174011321042388",0.00,19.00,0,293.36,299.07,0.0,0.0,0.000,193696.2,193696.2,8619,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312611,320964.00
07/30/2015 23:15,2,0.000,ALERT,211.25,293.96,59.965,1438312503,"201051344000417","174011321042388",0.00,19.30,0,292.46,298.47,0.0,0.0,0.000,197526.4,197526.4,8634,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438312613,320965.00
07/30/2015 23:15,2,0.000,ALERT,210.80,295.16,59.996,1438312503,"201051344000594","174011321042388",0.00,19.30,0,292.76,298.77,0.0,0.0,0.000,198814.9,198814.9,8646,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312615,320966.00
07/30/2015 23:15,2,0.000,ALERT,212.16,295.16,59.996,1438312503,"274151322000083","174011321042388",0.00,20.00,0,293.36,299.07,0.0,0.0,0.000,480338.1,480338.1,9936,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312617,320967.00
07/30/2015 23:15,2,0.000,ALERT,211.03,294.86,60.007,1438312503,"201051344000585","174011321042388",0.00,19.30,0,292.46,298.47,0.0,0.0,0.000,198159.5,198159.5,8634,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312618,320968.00
07/30/2015 23:15,2,0.000,ALERT,212.16,295.46,59.996,1438312503,"274151322000054","174011321042388",0.00,20.70,0,293.06,299.07,0.0,0.0,0.000,475231.3,475231.3,9502,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312620,320969.00
07/30/2015 23:15,2,0.000,ALERT,211.03,294.26,60.002,1438312503,"201051344001203","174011321042388",0.00,19.30,0,293.06,300.27,0.0,0.0,0.000,199119.9,199119.9,8645,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438312622,320970.00
07/30/2015 23:15,2,0.000,ALERT,210.57,294.56,59.970,1438312503,"201051344000646","174011321042388",0.00,19.00,0,292.46,298.17,0.0,0.0,0.000,195718.6,195718.6,8631,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312624,320971.00
07/30/2015 23:15,2,0.000,ALERT,212.83,293.96,60.002,1438312503,"274151322000068","174011321042388",0.00,20.70,0,292.16,297.57,0.0,0.0,0.000,380794.5,380794.5,9650,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312626,320972.00
07/30/2015 23:15,2,0.000,ALERT,212.61,294.26,59.996,1438312503,"274151322000076","174011321042388",0.00,20.30,0,292.76,298.77,0.0,0.0,0.000,507351.3,507351.3,9913,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312627,320973.00
07/30/2015 23:15,2,0.000,ALERT,210.80,294.86,60.012,1438312503,"201051344000890","174011321042388",0.00,19.50,0,293.66,299.67,0.0,0.0,0.000,200266.5,200266.5,8642,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438312629,320974.00
07/30/2015 23:15,2,0.000,ALERT,210.80,294.26,60.002,1438312503,"201051344000900","174011321042388",0.00,17.80,0,292.46,298.17,0.0,0.0,0.000,200969.9,200969.9,8666,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312631,320975.00
07/30/2015 23:15,2,0.000,ALERT,211.25,293.66,60.002,1438312503,"201051344000633","174011321042388",0.00,18.70,0,290.95,297.57,0.0,0.0,0.000,190070.4,190070.4,8659,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438312633,320976.00
07/30/2015 23:15,2,0.000,ALERT,210.80,294.26,60.002,1438312503,"201051344000983","174011321042388",0.00,18.30,0,293.36,299.37,0.0,0.0,0.000,197885.7,197885.7,8657,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312635,320977.00
07/30/2015 23:15,2,0.000,ALERT,211.03,293.96,59.996,1438312503,"201051344000917","174011321042388",0.00,19.80,0,291.85,297.87,0.0,0.0,0.000,200785.1,200785.1,8660,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312637,320978.00
07/30/2015 23:15,2,0.000,ALERT,211.25,293.66,60.012,1438312503,"201051344000648","174011321042388",0.00,17.80,0,292.46,299.07,0.0,0.0,0.000,196171.8,196171.8,8653,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312639,320979.00
07/30/2015 23:15,2,0.000,ALERT,211.03,294.26,60.007,1438312503,"201051344001093","174011321042388",0.00,19.50,0,293.06,298.77,0.0,0.0,0.000,198976.7,198976.7,8648,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312641,320980.00
07/30/2015 23:15,2,0.000,ALERT,211.25,293.96,59.996,1438312503,"201051344000645","174011321042388",0.00,19.00,0,292.76,298.47,0.0,0.0,0.000,197006.7,197006.7,8657,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312642,320981.00
07/30/2015 23:15,2,0.000,ALERT,211.93,294.26,60.002,1438312503,"274151322000085","174011321042388",0.00,20.30,0,293.06,298.77,0.0,0.0,0.000,477719.9,477719.9,9915,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312644,320982.00
07/30/2015 23:15,2,0.000,ALERT,211.03,293.96,60.007,1438312503,"201051344000651","174011321042388",0.00,18.70,0,292.46,298.47,0.0,0.0,0.000,196301.3,196301.3,8639,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312646,320983.00
07/30/2015 23:15,2,0.000,ALERT,211.03,293.96,60.007,1438312503,"201051344000867","174011321042388",0.00,19.30,0,292.76,299.07,0.0,0.0,0.000,188912.2,188912.2,8657,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312648,320984.00
07/30/2015 23:15,2,0.000,ALERT,211.03,294.86,60.023,1438312503,"201051344001230","174011321042388",0.00,19.00,0,293.36,299.07,0.0,0.0,0.000,199929.3,199929.3,8667,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312649,320985.00
07/30/2015 23:15,2,0.000,ALERT,211.25,294.86,60.012,1438312503,"201051344000576","174011321042388",0.00,18.00,0,292.76,298.77,0.0,0.0,0.000,196166.9,196166.9,8672,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312651,320986.00
07/30/2015 23:15,2,0.000,ALERT,209.90,293.96,60.007,1438312503,"201051344000579","174011321042388",0.00,19.30,0,293.36,299.37,0.0,0.0,0.000,202986.9,202986.9,8632,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438312653,320987.00
07/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438312503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438313383,320988.00
07/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438312503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438313383,320989.00
07/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438312503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438313383,320990.00
07/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438312503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438313383,320991.00
07/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438312503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438313383,320992.00
07/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438312503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438313383,320993.00
07/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438312503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438313383,320994.00
07/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438312503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438313383,320995.00
07/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438312503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438313383,320996.00
07/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438312503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438313383,320997.00
07/30/2015 23:30,2,0.000,ALERT,209.90,293.66,60.002,1438313403,"201051344000955","174011321042388",0.00,18.70,0,292.46,297.87,0.0,0.0,0.000,201725.5,201725.5,8649,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313480,320998.00
07/30/2015 23:30,2,0.000,ALERT,211.93,295.76,59.996,1438313403,"274151322000095","174011321042388",0.00,19.30,0,293.96,299.07,0.0,0.0,0.000,501334.1,501334.1,9546,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313481,320999.00
07/30/2015 23:30,2,0.000,ALERT,210.80,295.46,59.996,1438313403,"201051344000868","174011321042388",0.00,17.50,0,293.06,298.77,0.0,0.0,0.000,188346.6,188346.6,8655,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313483,321000.00
07/30/2015 23:30,2,0.000,ALERT,211.25,294.26,59.996,1438313403,"201051344000853","174011321042388",0.00,17.30,0,292.46,298.17,0.0,0.0,0.000,194726.7,194726.7,8659,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438313485,321001.00
07/30/2015 23:30,2,0.000,ALERT,211.48,295.46,59.996,1438313403,"201051344000582","174011321042388",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,194267.6,194267.6,8634,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438313487,321002.00
07/30/2015 23:30,2,0.000,ALERT,210.80,294.26,59.996,1438313403,"201051344000469","174011321042388",0.00,16.70,0,291.85,297.26,0.0,0.0,0.000,190006.4,190006.4,8649,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438313489,321003.00
07/30/2015 23:30,2,0.000,ALERT,210.57,294.26,59.991,1438313403,"201051344000988","174011321042388",0.00,17.80,0,290.35,297.57,0.0,0.0,0.000,189280.5,189280.5,8638,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313491,321004.00
07/30/2015 23:30,2,0.000,ALERT,210.57,293.96,59.970,1438313403,"201051344001158","174011321042388",0.00,17.50,0,292.16,297.26,0.0,0.0,0.000,195104.1,195104.1,8639,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313492,321005.00
07/30/2015 23:30,2,0.000,ALERT,210.57,293.66,59.991,1438313403,"201051344001025","174011321042388",0.00,18.00,0,292.46,298.77,0.0,0.0,0.000,199222.3,199222.3,8641,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313494,321006.00
07/30/2015 23:30,2,0.000,ALERT,210.80,294.56,60.012,1438313403,"201051344000569","174011321042388",0.00,17.50,0,293.36,298.77,0.0,0.0,0.000,202521.5,202521.5,8659,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313496,321007.00
07/30/2015 23:30,2,0.000,ALERT,212.16,293.96,59.996,1438313403,"274151322000094","174011321042388",0.00,19.30,0,292.76,297.57,0.0,0.0,0.000,381594.7,381594.7,10044,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313498,321008.00
07/30/2015 23:30,2,0.000,ALERT,210.57,294.26,60.002,1438313403,"201051344000458","174011321042388",0.00,18.00,0,292.76,298.77,0.0,0.0,0.000,198263.1,198263.1,8649,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313500,321009.00
07/30/2015 23:30,2,0.000,ALERT,211.93,293.96,59.991,1438313403,"274151322000087","174011321042388",0.00,22.30,0,292.16,297.57,0.0,0.0,0.000,453004.6,453004.6,9494,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313502,321010.00
07/30/2015 23:30,2,0.000,ALERT,211.70,293.96,60.002,1438313403,"274151322000052","174011321042388",0.00,19.80,0,292.76,298.47,0.0,0.0,0.000,484368.1,484368.1,9908,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313504,321011.00
