ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2015 23:30,2,0.000,ALERT,211.03,294.56,60.018,1438313403,"201051344001145","174011321042388",0.00,18.00,0,293.06,299.07,0.0,0.0,0.000,203387.8,203387.8,8657,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313506,321012.00
07/30/2015 23:30,2,0.000,ALERT,211.25,294.26,59.991,1438313403,"201051344000685","174011321042388",0.00,18.30,0,292.76,297.87,0.0,0.0,0.000,202199.7,202199.7,8660,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313507,321013.00
07/30/2015 23:30,2,0.000,ALERT,211.48,293.96,59.996,1438313403,"274151322000088","174011321042388",0.00,19.80,0,292.76,298.17,0.0,0.0,0.000,464615.4,464615.4,9514,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313509,321014.00
07/30/2015 23:30,2,0.000,ALERT,211.03,294.26,59.996,1438313403,"201051344000438","174011321042388",0.00,18.00,0,292.76,298.47,0.0,0.0,0.000,202232.1,202232.1,8635,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313511,321015.00
07/30/2015 23:30,2,0.000,ALERT,210.35,294.26,59.996,1438313403,"201051344001135","174011321042388",0.00,18.30,0,292.76,298.77,0.0,0.0,0.000,193696.2,193696.2,8621,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313513,321016.00
07/30/2015 23:30,2,0.000,ALERT,210.80,293.36,59.986,1438313403,"201051344000417","174011321042388",0.00,18.70,0,292.16,297.26,0.0,0.0,0.000,197526.4,197526.4,8636,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313515,321017.00
07/30/2015 23:30,2,0.000,ALERT,210.35,294.26,60.002,1438313403,"201051344000594","174011321042388",0.00,18.70,0,292.46,298.17,0.0,0.0,0.000,198814.9,198814.9,8648,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438313517,321018.00
07/30/2015 23:30,2,0.000,ALERT,211.93,294.26,59.991,1438313403,"274151322000083","174011321042388",0.00,19.50,0,293.06,298.47,0.0,0.0,0.000,480338.1,480338.1,9938,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438313518,321019.00
07/30/2015 23:30,2,0.000,ALERT,211.03,294.56,60.002,1438313403,"201051344000585","174011321042388",0.00,18.30,0,292.46,297.87,0.0,0.0,0.000,198159.5,198159.5,8636,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438313520,321020.00
07/30/2015 23:30,2,0.000,ALERT,211.93,295.16,59.991,1438313403,"274151322000054","174011321042388",0.00,20.00,0,292.76,298.47,0.0,0.0,0.000,475231.3,475231.3,9504,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313522,321021.00
07/30/2015 23:30,2,0.000,ALERT,210.80,293.96,60.028,1438313403,"201051344001203","174011321042388",0.00,18.30,0,292.76,299.97,0.0,0.0,0.000,199119.9,199119.9,8647,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313524,321022.00
07/30/2015 23:30,2,0.000,ALERT,210.57,294.26,59.986,1438313403,"201051344000646","174011321042388",0.00,18.00,0,292.16,297.57,0.0,0.0,0.000,195718.6,195718.6,8633,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313526,321023.00
07/30/2015 23:30,2,0.000,ALERT,212.61,293.66,60.002,1438313403,"274151322000068","174011321042388",0.00,20.00,0,292.16,297.26,0.0,0.0,0.000,380794.5,380794.5,9652,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313527,321024.00
07/30/2015 23:30,2,0.000,ALERT,212.61,293.96,59.986,1438313403,"274151322000076","174011321042388",0.00,19.50,0,292.76,298.47,0.0,0.0,0.000,507351.3,507351.3,9915,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313529,321025.00
07/30/2015 23:30,2,0.000,ALERT,210.57,294.56,59.991,1438313403,"201051344000890","174011321042388",0.00,18.70,0,293.06,299.07,0.0,0.0,0.000,200266.5,200266.5,8644,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313531,321026.00
07/30/2015 23:30,2,0.000,ALERT,210.57,293.66,60.002,1438313403,"201051344000900","174011321042388",0.00,17.00,0,292.16,297.57,0.0,0.0,0.000,200969.9,200969.9,8668,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313533,321027.00
07/30/2015 23:30,2,0.000,ALERT,211.25,293.36,59.996,1438313403,"201051344000633","174011321042388",0.00,17.80,0,290.65,296.96,0.0,0.0,0.000,190070.4,190070.4,8661,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438313535,321028.00
07/30/2015 23:30,2,0.000,ALERT,210.80,294.26,59.991,1438313403,"201051344000983","174011321042388",0.00,17.50,0,292.76,298.47,0.0,0.0,0.000,197885.7,197885.7,8659,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313537,321029.00
07/30/2015 23:30,2,0.000,ALERT,210.80,293.66,59.981,1438313403,"201051344000917","174011321042388",0.00,19.00,0,291.55,297.26,0.0,0.0,0.000,200785.1,200785.1,8662,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313538,321030.00
07/30/2015 23:30,2,0.000,ALERT,210.80,293.36,59.996,1438313403,"201051344000648","174011321042388",0.00,17.30,0,291.85,298.17,0.0,0.0,0.000,196171.8,196171.8,8655,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313540,321031.00
07/30/2015 23:30,2,0.000,ALERT,210.80,294.26,60.023,1438313403,"201051344001093","174011321042388",0.00,18.70,0,292.46,297.87,0.0,0.0,0.000,198976.7,198976.7,8650,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313542,321032.00
07/30/2015 23:30,2,0.000,ALERT,211.03,293.96,59.986,1438313403,"201051344000645","174011321042388",0.00,18.00,0,292.16,297.87,0.0,0.0,0.000,197006.7,197006.7,8659,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438313544,321033.00
07/30/2015 23:30,2,0.000,ALERT,212.16,294.26,60.023,1438313403,"274151322000085","174011321042388",0.00,19.50,0,293.06,298.17,0.0,0.0,0.000,477719.9,477719.9,9917,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313546,321034.00
07/30/2015 23:30,2,0.000,ALERT,211.03,293.36,60.002,1438313403,"201051344000651","174011321042388",0.00,17.80,0,291.85,297.87,0.0,0.0,0.000,196301.3,196301.3,8641,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438313548,321035.00
07/30/2015 23:30,2,0.000,ALERT,211.03,293.96,59.996,1438313403,"201051344000867","174011321042388",0.00,18.00,0,292.16,298.47,0.0,0.0,0.000,188912.2,188912.2,8659,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438313550,321036.00
07/30/2015 23:30,2,0.000,ALERT,210.80,294.86,59.986,1438313403,"201051344001230","174011321042388",0.00,18.30,0,292.76,298.17,0.0,0.0,0.000,199929.3,199929.3,8669,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313551,321037.00
07/30/2015 23:30,2,0.000,ALERT,211.25,294.56,59.996,1438313403,"201051344000576","174011321042388",0.00,17.30,0,292.46,297.87,0.0,0.0,0.000,196166.9,196166.9,8674,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438313553,321038.00
07/30/2015 23:30,2,0.000,ALERT,210.57,294.26,60.018,1438313403,"201051344000579","174011321042388",0.00,18.00,0,292.76,298.77,0.0,0.0,0.000,202986.9,202986.9,8634,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438313555,321039.00
07/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438313403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438314283,321040.00
07/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438313403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438314283,321041.00
07/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438313403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438314283,321042.00
07/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438313403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438314283,321043.00
07/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438313403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438314283,321044.00
07/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438313403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438314283,321045.00
07/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438313403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438314283,321046.00
07/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438313403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438314283,321047.00
07/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438313403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438314283,321048.00
07/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438313403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438314283,321049.00
07/30/2015 23:45,2,0.000,ALERT,210.57,294.26,59.975,1438314304,"201051344000955","174011321042388",0.00,18.00,0,291.85,296.06,0.0,0.0,0.000,201725.5,201725.5,8651,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314380,321050.00
07/30/2015 23:45,2,0.000,ALERT,212.16,295.46,59.965,1438314304,"274151322000095","174011321042388",0.00,19.00,0,293.06,297.26,0.0,0.0,0.000,501334.1,501334.1,9548,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314382,321051.00
07/30/2015 23:45,2,0.000,ALERT,210.80,294.86,59.986,1438314304,"201051344000868","174011321042388",0.00,17.30,0,292.76,297.26,0.0,0.0,0.000,188346.6,188346.6,8657,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314384,321052.00
07/30/2015 23:45,2,0.000,ALERT,211.48,294.26,59.975,1438314304,"201051344000853","174011321042388",0.00,17.00,0,291.85,296.36,0.0,0.0,0.000,194726.7,194726.7,8661,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314385,321053.00
07/30/2015 23:45,2,0.000,ALERT,211.25,295.16,59.975,1438314304,"201051344000582","174011321042388",0.00,17.80,0,292.46,296.96,0.0,0.0,0.000,194267.6,194267.6,8636,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438314387,321054.00
07/30/2015 23:45,2,0.000,ALERT,210.80,293.66,59.965,1438314304,"201051344000469","174011321042388",0.00,16.30,0,290.95,295.46,0.0,0.0,0.000,190006.4,190006.4,8651,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438314389,321055.00
07/30/2015 23:45,2,0.000,ALERT,210.57,293.96,59.975,1438314304,"201051344000988","174011321042388",0.00,17.50,0,289.45,295.76,0.0,0.0,0.000,189280.5,189280.5,8640,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314391,321056.00
07/30/2015 23:45,2,0.000,ALERT,210.80,293.96,59.970,1438314304,"201051344001158","174011321042388",0.00,17.30,0,291.25,295.46,0.0,0.0,0.000,195104.1,195104.1,8641,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314393,321057.00
07/30/2015 23:45,2,0.000,ALERT,210.57,293.36,59.970,1438314304,"201051344001025","174011321042388",0.00,17.50,0,291.55,296.66,0.0,0.0,0.000,199222.3,199222.3,8643,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314394,321058.00
07/30/2015 23:45,2,0.000,ALERT,210.57,294.26,59.970,1438314304,"201051344000569","174011321042388",0.00,17.30,0,292.46,296.96,0.0,0.0,0.000,202521.5,202521.5,8661,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314396,321059.00
07/30/2015 23:45,2,0.000,ALERT,211.93,293.66,59.954,1438314304,"274151322000094","174011321042388",0.00,19.00,0,291.55,295.46,0.0,0.0,0.000,381594.7,381594.7,10046,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314398,321060.00
07/30/2015 23:45,2,0.000,ALERT,210.80,294.26,59.975,1438314304,"201051344000458","174011321042388",0.00,17.80,0,292.16,296.66,0.0,0.0,0.000,198263.1,198263.1,8651,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438314400,321061.00
07/30/2015 23:45,2,0.000,ALERT,211.93,293.06,59.965,1438314304,"274151322000087","174011321042388",0.00,21.80,0,291.25,295.76,0.0,0.0,0.000,453004.6,453004.6,9496,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438314402,321062.00
07/30/2015 23:45,2,0.000,ALERT,211.70,294.56,59.970,1438314304,"274151322000052","174011321042388",0.00,19.50,0,291.85,296.66,0.0,0.0,0.000,484368.1,484368.1,9910,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314404,321063.00
07/30/2015 23:45,2,0.000,ALERT,211.03,294.26,59.975,1438314304,"201051344001145","174011321042388",0.00,17.50,0,292.76,296.96,0.0,0.0,0.000,203387.8,203387.8,8659,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314405,321064.00
07/30/2015 23:45,2,0.000,ALERT,211.25,294.26,59.975,1438314304,"201051344000685","174011321042388",0.00,18.00,0,291.85,296.06,0.0,0.0,0.000,202199.7,202199.7,8662,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314407,321065.00
07/30/2015 23:45,2,0.000,ALERT,211.48,293.66,59.965,1438314304,"274151322000088","174011321042388",0.00,19.30,0,292.16,296.06,0.0,0.0,0.000,464615.4,464615.4,9516,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314409,321066.00
07/30/2015 23:45,2,0.000,ALERT,210.80,294.26,59.981,1438314304,"201051344000438","174011321042388",0.00,17.80,0,292.16,296.66,0.0,0.0,0.000,202232.1,202232.1,8637,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314411,321067.00
07/30/2015 23:45,2,0.000,ALERT,210.57,294.26,59.970,1438314304,"201051344001135","174011321042388",0.00,17.80,0,292.16,296.66,0.0,0.0,0.000,193696.2,193696.2,8623,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438314413,321068.00
07/30/2015 23:45,2,0.000,ALERT,211.03,293.66,59.965,1438314304,"201051344000417","174011321042388",0.00,18.00,0,291.25,295.46,0.0,0.0,0.000,197526.4,197526.4,8638,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314415,321069.00
07/30/2015 23:45,2,0.000,ALERT,210.35,294.56,59.986,1438314304,"201051344000594","174011321042388",0.00,18.00,0,291.55,296.06,0.0,0.0,0.000,198814.9,198814.9,8650,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314416,321070.00
07/30/2015 23:45,2,0.000,ALERT,212.16,293.96,59.959,1438314304,"274151322000083","174011321042388",0.00,19.30,0,292.46,296.66,0.0,0.0,0.000,480338.1,480338.1,9940,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314418,321071.00
07/30/2015 23:45,2,0.000,ALERT,211.03,294.56,59.981,1438314304,"201051344000585","174011321042388",0.00,18.00,0,291.55,296.06,0.0,0.0,0.000,198159.5,198159.5,8638,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438314420,321072.00
07/30/2015 23:45,2,0.000,ALERT,212.16,294.26,59.965,1438314304,"274151322000054","174011321042388",0.00,19.50,0,292.16,296.66,0.0,0.0,0.000,475231.3,475231.3,9506,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314422,321073.00
07/30/2015 23:45,2,0.000,ALERT,211.03,293.96,59.965,1438314304,"201051344001203","174011321042388",0.00,18.00,0,291.85,297.87,0.0,0.0,0.000,199119.9,199119.9,8649,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314424,321074.00
07/30/2015 23:45,2,0.000,ALERT,210.57,293.96,59.965,1438314304,"201051344000646","174011321042388",0.00,17.80,0,291.55,295.76,0.0,0.0,0.000,195718.6,195718.6,8635,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314425,321075.00
07/30/2015 23:45,2,0.000,ALERT,212.61,293.36,59.959,1438314304,"274151322000068","174011321042388",0.00,19.80,0,291.55,295.16,0.0,0.0,0.000,380794.5,380794.5,9654,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314427,321076.00
07/30/2015 23:45,2,0.000,ALERT,212.61,294.26,59.986,1438314304,"274151322000076","174011321042388",0.00,19.30,0,291.85,296.36,0.0,0.0,0.000,507351.3,507351.3,9917,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314429,321077.00
07/30/2015 23:45,2,0.000,ALERT,210.57,294.26,59.922,1438314304,"201051344000890","174011321042388",0.00,18.00,0,292.76,297.26,0.0,0.0,0.000,200266.5,200266.5,8646,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314431,321078.00
07/30/2015 23:45,2,0.000,ALERT,210.57,293.66,59.970,1438314304,"201051344000900","174011321042388",0.00,17.00,0,291.55,295.46,0.0,0.0,0.000,200969.9,200969.9,8670,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438314433,321079.00
07/30/2015 23:45,2,0.000,ALERT,211.03,293.06,59.938,1438314304,"201051344000633","174011321042388",0.00,17.50,0,290.05,295.16,0.0,0.0,0.000,190070.4,190070.4,8663,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314435,321080.00
07/30/2015 23:45,2,0.000,ALERT,210.57,293.66,59.970,1438314304,"201051344000983","174011321042388",0.00,17.30,0,292.16,296.66,0.0,0.0,0.000,197885.7,197885.7,8661,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314437,321081.00
07/30/2015 23:45,2,0.000,ALERT,210.80,293.36,59.970,1438314304,"201051344000917","174011321042388",0.00,18.70,0,290.95,295.46,0.0,0.0,0.000,200785.1,200785.1,8664,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314439,321082.00
07/30/2015 23:45,2,0.000,ALERT,210.80,293.06,59.965,1438314304,"201051344000648","174011321042388",0.00,17.00,0,291.55,296.36,0.0,0.0,0.000,196171.8,196171.8,8657,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314440,321083.00
07/30/2015 23:45,2,0.000,ALERT,210.57,293.66,59.975,1438314304,"201051344001093","174011321042388",0.00,18.30,0,291.85,296.06,0.0,0.0,0.000,198976.7,198976.7,8652,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314442,321084.00
07/30/2015 23:45,2,0.000,ALERT,211.03,293.36,59.959,1438314304,"201051344000645","174011321042388",0.00,17.80,0,291.85,296.06,0.0,0.0,0.000,197006.7,197006.7,8661,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438314444,321085.00
07/30/2015 23:45,2,0.000,ALERT,211.93,293.96,59.991,1438314304,"274151322000085","174011321042388",0.00,19.30,0,291.85,296.36,0.0,0.0,0.000,477719.9,477719.9,9919,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314446,321086.00
07/30/2015 23:45,2,0.000,ALERT,210.80,293.36,59.996,1438314304,"201051344000651","174011321042388",0.00,17.30,0,291.55,295.76,0.0,0.0,0.000,196301.3,196301.3,8643,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314448,321087.00
07/30/2015 23:45,2,0.000,ALERT,210.80,293.66,59.986,1438314304,"201051344000867","174011321042388",0.00,17.80,0,291.55,296.66,0.0,0.0,0.000,188912.2,188912.2,8661,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314449,321088.00
07/30/2015 23:45,2,0.000,ALERT,210.57,294.26,59.996,1438314304,"201051344001230","174011321042388",0.00,17.80,0,292.16,296.36,0.0,0.0,0.000,199929.3,199929.3,8671,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314451,321089.00
07/30/2015 23:45,2,0.000,ALERT,211.03,294.26,59.970,1438314304,"201051344000576","174011321042388",0.00,17.30,0,291.85,296.06,0.0,0.0,0.000,196166.9,196166.9,8676,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314453,321090.00
07/30/2015 23:45,2,0.000,ALERT,210.57,294.26,59.975,1438314304,"201051344000579","174011321042388",0.00,17.80,0,292.46,296.66,0.0,0.0,0.000,202986.9,202986.9,8636,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438314455,321091.00
07/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438314304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438315184,321092.00
07/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438314304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438315184,321093.00
07/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438314304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438315184,321094.00
07/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438314304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438315184,321095.00
07/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438314304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438315184,321096.00
07/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438314304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438315184,321097.00
07/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438314304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438315184,321098.00
07/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438314304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438315184,321099.00
07/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438314304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438315184,321100.00
07/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438314304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438315184,321101.00
